Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-05-30T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
414710,Tremayne Parc,2023-05-30T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-05-30T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-05-30T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.31
414710,Tremayne Parc,2023-05-30T23:50:00.000+00:00,feeder,,L2 Active Power,kW,4.52
414710,Tremayne Parc,2023-05-30T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.65
414710,Tremayne Parc,2023-05-30T23:50:00.000+00:00,feeder,,N Current (RMS),A,15.1
414710,Tremayne Parc,2023-05-30T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
414710,Tremayne Parc,2023-05-30T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
414710,Tremayne Parc,2023-05-30T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
414710,Tremayne Parc,2023-05-30T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.88
414710,Tremayne Parc,2023-05-30T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-05-30T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-05-30T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.75
414710,Tremayne Parc,2023-05-30T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.72
414710,Tremayne Parc,2023-05-30T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
414710,Tremayne Parc,2023-05-30T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
414710,Tremayne Parc,2023-05-30T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
414710,Tremayne Parc,2023-05-30T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
414710,Tremayne Parc,2023-05-30T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
414710,Tremayne Parc,2023-05-30T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-05-30T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-05-30T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-05-30T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
414710,Tremayne Parc,2023-05-30T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
414710,Tremayne Parc,2023-05-30T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
414710,Tremayne Parc,2023-05-30T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
414710,Tremayne Parc,2023-05-30T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
414710,Tremayne Parc,2023-05-30T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
414710,Tremayne Parc,2023-05-30T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414710,Tremayne Parc,2023-05-30T23:50:00.000+00:00,transformer,,Temperature,C,26.1
414710,Tremayne Parc,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414710,Tremayne Parc,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
414710,Tremayne Parc,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
414710,Tremayne Parc,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
414710,Tremayne Parc,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414710,Tremayne Parc,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
414710,Tremayne Parc,2023-05-30T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
414710,Tremayne Parc,2023-05-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
414710,Tremayne Parc,2023-05-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
414710,Tremayne Parc,2023-05-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.24
414710,Tremayne Parc,2023-05-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.73
414710,Tremayne Parc,2023-05-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.64
414710,Tremayne Parc,2023-05-30T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
414710,Tremayne Parc,2023-05-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
414710,Tremayne Parc,2023-05-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
414710,Tremayne Parc,2023-05-30T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
414710,Tremayne Parc,2023-05-30T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-05-30T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-05-30T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-05-30T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.59
414710,Tremayne Parc,2023-05-30T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.98
414710,Tremayne Parc,2023-05-30T23:40:00.000+00:00,feeder,,L1 Active Power,kW,8.56
414710,Tremayne Parc,2023-05-30T23:40:00.000+00:00,feeder,,N Current (RMS),A,26.6
414710,Tremayne Parc,2023-05-30T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
414710,Tremayne Parc,2023-05-30T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
414710,Tremayne Parc,2023-05-30T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
414710,Tremayne Parc,2023-05-30T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.04
414710,Tremayne Parc,2023-05-30T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-05-30T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-05-30T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.43
414710,Tremayne Parc,2023-05-30T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
414710,Tremayne Parc,2023-05-30T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.0
414710,Tremayne Parc,2023-05-30T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
414710,Tremayne Parc,2023-05-30T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
414710,Tremayne Parc,2023-05-30T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-05-30T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
414710,Tremayne Parc,2023-05-30T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-05-30T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-05-30T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-05-30T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
414710,Tremayne Parc,2023-05-30T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
414710,Tremayne Parc,2023-05-30T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
414710,Tremayne Parc,2023-05-30T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
414710,Tremayne Parc,2023-05-30T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
414710,Tremayne Parc,2023-05-30T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
414710,Tremayne Parc,2023-05-30T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414710,Tremayne Parc,2023-05-30T23:40:00.000+00:00,transformer,,Temperature,C,26.1
414710,Tremayne Parc,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
414710,Tremayne Parc,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
414710,Tremayne Parc,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
414710,Tremayne Parc,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
414710,Tremayne Parc,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414710,Tremayne Parc,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
414710,Tremayne Parc,2023-05-30T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
414710,Tremayne Parc,2023-05-30T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
414710,Tremayne Parc,2023-05-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
414710,Tremayne Parc,2023-05-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.64
414710,Tremayne Parc,2023-05-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.97
414710,Tremayne Parc,2023-05-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.19
414710,Tremayne Parc,2023-05-30T23:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
414710,Tremayne Parc,2023-05-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
414710,Tremayne Parc,2023-05-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
414710,Tremayne Parc,2023-05-30T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
414710,Tremayne Parc,2023-05-30T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-05-30T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
414710,Tremayne Parc,2023-05-30T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-05-30T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.77
414710,Tremayne Parc,2023-05-30T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.33
414710,Tremayne Parc,2023-05-30T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.62
414710,Tremayne Parc,2023-05-30T23:30:00.000+00:00,feeder,,N Current (RMS),A,13.3
414710,Tremayne Parc,2023-05-30T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
414710,Tremayne Parc,2023-05-30T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
414710,Tremayne Parc,2023-05-30T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
414710,Tremayne Parc,2023-05-30T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.79
414710,Tremayne Parc,2023-05-30T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-05-30T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-05-30T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.56
414710,Tremayne Parc,2023-05-30T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.47
414710,Tremayne Parc,2023-05-30T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.83
414710,Tremayne Parc,2023-05-30T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
414710,Tremayne Parc,2023-05-30T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
414710,Tremayne Parc,2023-05-30T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-05-30T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
414710,Tremayne Parc,2023-05-30T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-05-30T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-05-30T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-05-30T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
414710,Tremayne Parc,2023-05-30T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
414710,Tremayne Parc,2023-05-30T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
414710,Tremayne Parc,2023-05-30T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
414710,Tremayne Parc,2023-05-30T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
414710,Tremayne Parc,2023-05-30T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
414710,Tremayne Parc,2023-05-30T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414710,Tremayne Parc,2023-05-30T23:30:00.000+00:00,transformer,,Temperature,C,26.2
414710,Tremayne Parc,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
414710,Tremayne Parc,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
414710,Tremayne Parc,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414710,Tremayne Parc,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
414710,Tremayne Parc,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414710,Tremayne Parc,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
414710,Tremayne Parc,2023-05-30T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
414710,Tremayne Parc,2023-05-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
414710,Tremayne Parc,2023-05-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
414710,Tremayne Parc,2023-05-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.01
414710,Tremayne Parc,2023-05-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.32
414710,Tremayne Parc,2023-05-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.07
414710,Tremayne Parc,2023-05-30T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
414710,Tremayne Parc,2023-05-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
414710,Tremayne Parc,2023-05-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
414710,Tremayne Parc,2023-05-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
414710,Tremayne Parc,2023-05-30T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-05-30T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-05-30T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-05-30T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.08
414710,Tremayne Parc,2023-05-30T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.33
414710,Tremayne Parc,2023-05-30T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.09
414710,Tremayne Parc,2023-05-30T23:20:00.000+00:00,feeder,,N Current (RMS),A,14.5
414710,Tremayne Parc,2023-05-30T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
414710,Tremayne Parc,2023-05-30T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
414710,Tremayne Parc,2023-05-30T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
414710,Tremayne Parc,2023-05-30T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.88
414710,Tremayne Parc,2023-05-30T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-05-30T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-05-30T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.68
414710,Tremayne Parc,2023-05-30T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.51
414710,Tremayne Parc,2023-05-30T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.64
414710,Tremayne Parc,2023-05-30T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
414710,Tremayne Parc,2023-05-30T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
414710,Tremayne Parc,2023-05-30T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-05-30T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
414710,Tremayne Parc,2023-05-30T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-05-30T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-05-30T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-05-30T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
414710,Tremayne Parc,2023-05-30T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
414710,Tremayne Parc,2023-05-30T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
414710,Tremayne Parc,2023-05-30T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
414710,Tremayne Parc,2023-05-30T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
414710,Tremayne Parc,2023-05-30T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
414710,Tremayne Parc,2023-05-30T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414710,Tremayne Parc,2023-05-30T23:20:00.000+00:00,transformer,,Temperature,C,26.2
414710,Tremayne Parc,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
414710,Tremayne Parc,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
414710,Tremayne Parc,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
414710,Tremayne Parc,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
414710,Tremayne Parc,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414710,Tremayne Parc,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
414710,Tremayne Parc,2023-05-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.09
414710,Tremayne Parc,2023-05-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
414710,Tremayne Parc,2023-05-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
414710,Tremayne Parc,2023-05-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.37
414710,Tremayne Parc,2023-05-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.73
414710,Tremayne Parc,2023-05-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.3
414710,Tremayne Parc,2023-05-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
414710,Tremayne Parc,2023-05-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
414710,Tremayne Parc,2023-05-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
414710,Tremayne Parc,2023-05-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
414710,Tremayne Parc,2023-05-30T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-05-30T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
414710,Tremayne Parc,2023-05-30T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-05-30T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.76
414710,Tremayne Parc,2023-05-30T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.37
414710,Tremayne Parc,2023-05-30T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.57
414710,Tremayne Parc,2023-05-30T23:10:00.000+00:00,feeder,,N Current (RMS),A,14.6
414710,Tremayne Parc,2023-05-30T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
414710,Tremayne Parc,2023-05-30T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
414710,Tremayne Parc,2023-05-30T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
414710,Tremayne Parc,2023-05-30T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.1
414710,Tremayne Parc,2023-05-30T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-05-30T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-05-30T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.15
414710,Tremayne Parc,2023-05-30T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.51
414710,Tremayne Parc,2023-05-30T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.16
414710,Tremayne Parc,2023-05-30T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
414710,Tremayne Parc,2023-05-30T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
414710,Tremayne Parc,2023-05-30T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-05-30T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
414710,Tremayne Parc,2023-05-30T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-05-30T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-05-30T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-05-30T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
414710,Tremayne Parc,2023-05-30T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
414710,Tremayne Parc,2023-05-30T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
414710,Tremayne Parc,2023-05-30T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
414710,Tremayne Parc,2023-05-30T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
414710,Tremayne Parc,2023-05-30T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-05-30T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414710,Tremayne Parc,2023-05-30T23:10:00.000+00:00,transformer,,Temperature,C,26.3
414710,Tremayne Parc,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
414710,Tremayne Parc,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
414710,Tremayne Parc,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
414710,Tremayne Parc,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
414710,Tremayne Parc,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414710,Tremayne Parc,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
414710,Tremayne Parc,2023-05-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.23
414710,Tremayne Parc,2023-05-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
414710,Tremayne Parc,2023-05-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-05-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.22
414710,Tremayne Parc,2023-05-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.3
414710,Tremayne Parc,2023-05-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.33
414710,Tremayne Parc,2023-05-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
414710,Tremayne Parc,2023-05-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
414710,Tremayne Parc,2023-05-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
414710,Tremayne Parc,2023-05-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
414710,Tremayne Parc,2023-05-30T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-05-30T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
414710,Tremayne Parc,2023-05-30T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-05-30T23:00:00.000+00:00,feeder,,L3 Active Power,kW,7.15
414710,Tremayne Parc,2023-05-30T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.55
414710,Tremayne Parc,2023-05-30T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.48
414710,Tremayne Parc,2023-05-30T23:00:00.000+00:00,feeder,,N Current (RMS),A,22.6
414710,Tremayne Parc,2023-05-30T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
414710,Tremayne Parc,2023-05-30T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
414710,Tremayne Parc,2023-05-30T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
414710,Tremayne Parc,2023-05-30T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.53
414710,Tremayne Parc,2023-05-30T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-05-30T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-05-30T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.06
414710,Tremayne Parc,2023-05-30T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.53
414710,Tremayne Parc,2023-05-30T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.47
414710,Tremayne Parc,2023-05-30T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
414710,Tremayne Parc,2023-05-30T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
414710,Tremayne Parc,2023-05-30T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
414710,Tremayne Parc,2023-05-30T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
414710,Tremayne Parc,2023-05-30T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-05-30T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-05-30T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-05-30T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
414710,Tremayne Parc,2023-05-30T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
414710,Tremayne Parc,2023-05-30T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
414710,Tremayne Parc,2023-05-30T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
414710,Tremayne Parc,2023-05-30T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
414710,Tremayne Parc,2023-05-30T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-05-30T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414710,Tremayne Parc,2023-05-30T23:00:00.000+00:00,transformer,,Temperature,C,26.3
414710,Tremayne Parc,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
414710,Tremayne Parc,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
414710,Tremayne Parc,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414710,Tremayne Parc,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
414710,Tremayne Parc,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414710,Tremayne Parc,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
414710,Tremayne Parc,2023-05-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.63
414710,Tremayne Parc,2023-05-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
414710,Tremayne Parc,2023-05-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-05-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.19
414710,Tremayne Parc,2023-05-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.41
414710,Tremayne Parc,2023-05-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.49
414710,Tremayne Parc,2023-05-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
414710,Tremayne Parc,2023-05-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
414710,Tremayne Parc,2023-05-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
414710,Tremayne Parc,2023-05-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
414710,Tremayne Parc,2023-05-30T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-05-30T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-05-30T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-05-30T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.5
414710,Tremayne Parc,2023-05-30T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.87
414710,Tremayne Parc,2023-05-30T22:50:00.000+00:00,feeder,,L1 Active Power,kW,9.46
414710,Tremayne Parc,2023-05-30T22:50:00.000+00:00,feeder,,N Current (RMS),A,27.4
414710,Tremayne Parc,2023-05-30T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
414710,Tremayne Parc,2023-05-30T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
414710,Tremayne Parc,2023-05-30T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
414710,Tremayne Parc,2023-05-30T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.97
414710,Tremayne Parc,2023-05-30T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.1
414710,Tremayne Parc,2023-05-30T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-05-30T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.97
414710,Tremayne Parc,2023-05-30T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.98
414710,Tremayne Parc,2023-05-30T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.91
414710,Tremayne Parc,2023-05-30T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
414710,Tremayne Parc,2023-05-30T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
414710,Tremayne Parc,2023-05-30T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
414710,Tremayne Parc,2023-05-30T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
414710,Tremayne Parc,2023-05-30T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-05-30T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-05-30T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-05-30T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
414710,Tremayne Parc,2023-05-30T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
414710,Tremayne Parc,2023-05-30T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
414710,Tremayne Parc,2023-05-30T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
414710,Tremayne Parc,2023-05-30T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
414710,Tremayne Parc,2023-05-30T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-05-30T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414710,Tremayne Parc,2023-05-30T22:50:00.000+00:00,transformer,,Temperature,C,26.4
414710,Tremayne Parc,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
414710,Tremayne Parc,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
414710,Tremayne Parc,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
414710,Tremayne Parc,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
414710,Tremayne Parc,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414710,Tremayne Parc,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
414710,Tremayne Parc,2023-05-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
414710,Tremayne Parc,2023-05-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
414710,Tremayne Parc,2023-05-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-05-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.77
414710,Tremayne Parc,2023-05-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,2.34
414710,Tremayne Parc,2023-05-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
414710,Tremayne Parc,2023-05-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
414710,Tremayne Parc,2023-05-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
414710,Tremayne Parc,2023-05-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
414710,Tremayne Parc,2023-05-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
414710,Tremayne Parc,2023-05-30T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-05-30T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-05-30T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-05-30T22:40:00.000+00:00,feeder,,L3 Active Power,kW,5.47
414710,Tremayne Parc,2023-05-30T22:40:00.000+00:00,feeder,,L2 Active Power,kW,6.57
414710,Tremayne Parc,2023-05-30T22:40:00.000+00:00,feeder,,L1 Active Power,kW,12.69
414710,Tremayne Parc,2023-05-30T22:40:00.000+00:00,feeder,,N Current (RMS),A,30.5
414710,Tremayne Parc,2023-05-30T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
414710,Tremayne Parc,2023-05-30T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
414710,Tremayne Parc,2023-05-30T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
414710,Tremayne Parc,2023-05-30T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.73
414710,Tremayne Parc,2023-05-30T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.2
414710,Tremayne Parc,2023-05-30T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-05-30T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.53
414710,Tremayne Parc,2023-05-30T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.93
414710,Tremayne Parc,2023-05-30T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.5
414710,Tremayne Parc,2023-05-30T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
414710,Tremayne Parc,2023-05-30T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
414710,Tremayne Parc,2023-05-30T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
414710,Tremayne Parc,2023-05-30T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
414710,Tremayne Parc,2023-05-30T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-05-30T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-05-30T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-05-30T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
414710,Tremayne Parc,2023-05-30T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
414710,Tremayne Parc,2023-05-30T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
414710,Tremayne Parc,2023-05-30T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
414710,Tremayne Parc,2023-05-30T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
414710,Tremayne Parc,2023-05-30T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-05-30T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
414710,Tremayne Parc,2023-05-30T22:40:00.000+00:00,transformer,,Temperature,C,26.4
414710,Tremayne Parc,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
414710,Tremayne Parc,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
414710,Tremayne Parc,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
414710,Tremayne Parc,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
414710,Tremayne Parc,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414710,Tremayne Parc,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
414710,Tremayne Parc,2023-05-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
414710,Tremayne Parc,2023-05-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
414710,Tremayne Parc,2023-05-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-05-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.75
414710,Tremayne Parc,2023-05-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.07
414710,Tremayne Parc,2023-05-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.04
414710,Tremayne Parc,2023-05-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
414710,Tremayne Parc,2023-05-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
414710,Tremayne Parc,2023-05-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
414710,Tremayne Parc,2023-05-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
414710,Tremayne Parc,2023-05-30T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-05-30T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
414710,Tremayne Parc,2023-05-30T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-05-30T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.71
414710,Tremayne Parc,2023-05-30T22:30:00.000+00:00,feeder,,L2 Active Power,kW,9.8
414710,Tremayne Parc,2023-05-30T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.66
414710,Tremayne Parc,2023-05-30T22:30:00.000+00:00,feeder,,N Current (RMS),A,23.3
414710,Tremayne Parc,2023-05-30T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
414710,Tremayne Parc,2023-05-30T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
414710,Tremayne Parc,2023-05-30T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
414710,Tremayne Parc,2023-05-30T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.7
414710,Tremayne Parc,2023-05-30T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-05-30T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
414710,Tremayne Parc,2023-05-30T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
414710,Tremayne Parc,2023-05-30T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.47
414710,Tremayne Parc,2023-05-30T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.62
414710,Tremayne Parc,2023-05-30T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
414710,Tremayne Parc,2023-05-30T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
414710,Tremayne Parc,2023-05-30T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
414710,Tremayne Parc,2023-05-30T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
414710,Tremayne Parc,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
414710,Tremayne Parc,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
414710,Tremayne Parc,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
414710,Tremayne Parc,2023-05-30T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
414710,Tremayne Parc,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
414710,Tremayne Parc,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
414710,Tremayne Parc,2023-05-30T22:30:00.000+00:00,transformer,,Temperature,C,26.5
414710,Tremayne Parc,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
414710,Tremayne Parc,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
414710,Tremayne Parc,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
414710,Tremayne Parc,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
414710,Tremayne Parc,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414710,Tremayne Parc,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
414710,Tremayne Parc,2023-05-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
414710,Tremayne Parc,2023-05-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
414710,Tremayne Parc,2023-05-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-05-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.22
414710,Tremayne Parc,2023-05-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.85
414710,Tremayne Parc,2023-05-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.3
414710,Tremayne Parc,2023-05-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
414710,Tremayne Parc,2023-05-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
414710,Tremayne Parc,2023-05-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
414710,Tremayne Parc,2023-05-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
414710,Tremayne Parc,2023-05-30T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-05-30T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-05-30T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-05-30T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.63
414710,Tremayne Parc,2023-05-30T22:20:00.000+00:00,feeder,,L2 Active Power,kW,9.85
414710,Tremayne Parc,2023-05-30T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.65
414710,Tremayne Parc,2023-05-30T22:20:00.000+00:00,feeder,,N Current (RMS),A,24.9
414710,Tremayne Parc,2023-05-30T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
414710,Tremayne Parc,2023-05-30T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
414710,Tremayne Parc,2023-05-30T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
414710,Tremayne Parc,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.97
414710,Tremayne Parc,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.94
414710,Tremayne Parc,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.58
414710,Tremayne Parc,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.13
414710,Tremayne Parc,2023-05-30T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
414710,Tremayne Parc,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
414710,Tremayne Parc,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
414710,Tremayne Parc,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
414710,Tremayne Parc,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
414710,Tremayne Parc,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
414710,Tremayne Parc,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
414710,Tremayne Parc,2023-05-30T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
414710,Tremayne Parc,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
414710,Tremayne Parc,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414710,Tremayne Parc,2023-05-30T22:20:00.000+00:00,transformer,,Temperature,C,26.5
414710,Tremayne Parc,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
414710,Tremayne Parc,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
414710,Tremayne Parc,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
414710,Tremayne Parc,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
414710,Tremayne Parc,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
414710,Tremayne Parc,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
414710,Tremayne Parc,2023-05-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
414710,Tremayne Parc,2023-05-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
414710,Tremayne Parc,2023-05-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-05-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.85
414710,Tremayne Parc,2023-05-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.71
414710,Tremayne Parc,2023-05-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.58
414710,Tremayne Parc,2023-05-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
414710,Tremayne Parc,2023-05-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
414710,Tremayne Parc,2023-05-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
414710,Tremayne Parc,2023-05-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
414710,Tremayne Parc,2023-05-30T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
414710,Tremayne Parc,2023-05-30T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-05-30T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-05-30T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.51
414710,Tremayne Parc,2023-05-30T22:10:00.000+00:00,feeder,,L2 Active Power,kW,9.79
414710,Tremayne Parc,2023-05-30T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.95
414710,Tremayne Parc,2023-05-30T22:10:00.000+00:00,feeder,,N Current (RMS),A,24.4
414710,Tremayne Parc,2023-05-30T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
414710,Tremayne Parc,2023-05-30T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
414710,Tremayne Parc,2023-05-30T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
414710,Tremayne Parc,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.74
414710,Tremayne Parc,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.73
414710,Tremayne Parc,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.8
414710,Tremayne Parc,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
414710,Tremayne Parc,2023-05-30T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
414710,Tremayne Parc,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
414710,Tremayne Parc,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
414710,Tremayne Parc,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
414710,Tremayne Parc,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
414710,Tremayne Parc,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
414710,Tremayne Parc,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
414710,Tremayne Parc,2023-05-30T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
414710,Tremayne Parc,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
414710,Tremayne Parc,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414710,Tremayne Parc,2023-05-30T22:10:00.000+00:00,transformer,,Temperature,C,26.6
414710,Tremayne Parc,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
414710,Tremayne Parc,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
414710,Tremayne Parc,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
414710,Tremayne Parc,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
414710,Tremayne Parc,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414710,Tremayne Parc,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
414710,Tremayne Parc,2023-05-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
414710,Tremayne Parc,2023-05-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
414710,Tremayne Parc,2023-05-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-05-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.2
414710,Tremayne Parc,2023-05-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.38
414710,Tremayne Parc,2023-05-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.13
414710,Tremayne Parc,2023-05-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
414710,Tremayne Parc,2023-05-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
414710,Tremayne Parc,2023-05-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
414710,Tremayne Parc,2023-05-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
414710,Tremayne Parc,2023-05-30T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
414710,Tremayne Parc,2023-05-30T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-05-30T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-05-30T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.71
414710,Tremayne Parc,2023-05-30T22:00:00.000+00:00,feeder,,L2 Active Power,kW,10.06
414710,Tremayne Parc,2023-05-30T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.93
414710,Tremayne Parc,2023-05-30T22:00:00.000+00:00,feeder,,N Current (RMS),A,24.6
414710,Tremayne Parc,2023-05-30T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
414710,Tremayne Parc,2023-05-30T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
414710,Tremayne Parc,2023-05-30T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
414710,Tremayne Parc,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.83
414710,Tremayne Parc,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.44
414710,Tremayne Parc,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.65
414710,Tremayne Parc,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
414710,Tremayne Parc,2023-05-30T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
414710,Tremayne Parc,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
414710,Tremayne Parc,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
414710,Tremayne Parc,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
414710,Tremayne Parc,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
414710,Tremayne Parc,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
414710,Tremayne Parc,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
414710,Tremayne Parc,2023-05-30T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
414710,Tremayne Parc,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
414710,Tremayne Parc,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414710,Tremayne Parc,2023-05-30T22:00:00.000+00:00,transformer,,Temperature,C,26.6
414710,Tremayne Parc,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
414710,Tremayne Parc,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
414710,Tremayne Parc,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
414710,Tremayne Parc,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
