Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414710,Tremayne Parc,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
414710,Tremayne Parc,2023-05-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-05-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
414710,Tremayne Parc,2023-05-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-05-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.65
414710,Tremayne Parc,2023-05-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.82
414710,Tremayne Parc,2023-05-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.54
414710,Tremayne Parc,2023-05-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
414710,Tremayne Parc,2023-05-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
414710,Tremayne Parc,2023-05-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
414710,Tremayne Parc,2023-05-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
414710,Tremayne Parc,2023-05-30T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-05-30T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-05-30T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-05-30T21:50:00.000+00:00,feeder,,L3 Active Power,kW,7.29
414710,Tremayne Parc,2023-05-30T21:50:00.000+00:00,feeder,,L2 Active Power,kW,6.12
414710,Tremayne Parc,2023-05-30T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.94
414710,Tremayne Parc,2023-05-30T21:50:00.000+00:00,feeder,,N Current (RMS),A,19.9
414710,Tremayne Parc,2023-05-30T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
414710,Tremayne Parc,2023-05-30T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
414710,Tremayne Parc,2023-05-30T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
414710,Tremayne Parc,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.47
414710,Tremayne Parc,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.91
414710,Tremayne Parc,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.63
414710,Tremayne Parc,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
414710,Tremayne Parc,2023-05-30T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
414710,Tremayne Parc,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
414710,Tremayne Parc,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
414710,Tremayne Parc,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
414710,Tremayne Parc,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
414710,Tremayne Parc,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
414710,Tremayne Parc,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
414710,Tremayne Parc,2023-05-30T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
414710,Tremayne Parc,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
414710,Tremayne Parc,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414710,Tremayne Parc,2023-05-30T21:50:00.000+00:00,transformer,,Temperature,C,26.6
414710,Tremayne Parc,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
414710,Tremayne Parc,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
414710,Tremayne Parc,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
414710,Tremayne Parc,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
414710,Tremayne Parc,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414710,Tremayne Parc,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
414710,Tremayne Parc,2023-05-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
414710,Tremayne Parc,2023-05-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
414710,Tremayne Parc,2023-05-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
414710,Tremayne Parc,2023-05-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.74
414710,Tremayne Parc,2023-05-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.79
414710,Tremayne Parc,2023-05-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.57
414710,Tremayne Parc,2023-05-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
414710,Tremayne Parc,2023-05-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
414710,Tremayne Parc,2023-05-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
414710,Tremayne Parc,2023-05-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
414710,Tremayne Parc,2023-05-30T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-05-30T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-05-30T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-05-30T21:40:00.000+00:00,feeder,,L3 Active Power,kW,7.25
414710,Tremayne Parc,2023-05-30T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.85
414710,Tremayne Parc,2023-05-30T21:40:00.000+00:00,feeder,,L1 Active Power,kW,11.86
414710,Tremayne Parc,2023-05-30T21:40:00.000+00:00,feeder,,N Current (RMS),A,33.2
414710,Tremayne Parc,2023-05-30T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
414710,Tremayne Parc,2023-05-30T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
414710,Tremayne Parc,2023-05-30T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
414710,Tremayne Parc,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
414710,Tremayne Parc,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.63
414710,Tremayne Parc,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.64
414710,Tremayne Parc,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
414710,Tremayne Parc,2023-05-30T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
414710,Tremayne Parc,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
414710,Tremayne Parc,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
414710,Tremayne Parc,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
414710,Tremayne Parc,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
414710,Tremayne Parc,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
414710,Tremayne Parc,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
414710,Tremayne Parc,2023-05-30T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
414710,Tremayne Parc,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
414710,Tremayne Parc,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414710,Tremayne Parc,2023-05-30T21:40:00.000+00:00,transformer,,Temperature,C,26.7
414710,Tremayne Parc,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
414710,Tremayne Parc,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
414710,Tremayne Parc,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
414710,Tremayne Parc,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
414710,Tremayne Parc,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414710,Tremayne Parc,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
414710,Tremayne Parc,2023-05-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
414710,Tremayne Parc,2023-05-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
414710,Tremayne Parc,2023-05-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
414710,Tremayne Parc,2023-05-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.05
414710,Tremayne Parc,2023-05-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.56
414710,Tremayne Parc,2023-05-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.39
414710,Tremayne Parc,2023-05-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
414710,Tremayne Parc,2023-05-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
414710,Tremayne Parc,2023-05-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
414710,Tremayne Parc,2023-05-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
414710,Tremayne Parc,2023-05-30T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-05-30T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-05-30T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-05-30T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.98
414710,Tremayne Parc,2023-05-30T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.72
414710,Tremayne Parc,2023-05-30T21:30:00.000+00:00,feeder,,L1 Active Power,kW,9.35
414710,Tremayne Parc,2023-05-30T21:30:00.000+00:00,feeder,,N Current (RMS),A,29.7
414710,Tremayne Parc,2023-05-30T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
414710,Tremayne Parc,2023-05-30T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
414710,Tremayne Parc,2023-05-30T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
414710,Tremayne Parc,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.9
414710,Tremayne Parc,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
414710,Tremayne Parc,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
414710,Tremayne Parc,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.43
414710,Tremayne Parc,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
414710,Tremayne Parc,2023-05-30T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
414710,Tremayne Parc,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
414710,Tremayne Parc,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
414710,Tremayne Parc,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
414710,Tremayne Parc,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
414710,Tremayne Parc,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
414710,Tremayne Parc,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
414710,Tremayne Parc,2023-05-30T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
414710,Tremayne Parc,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
414710,Tremayne Parc,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
414710,Tremayne Parc,2023-05-30T21:30:00.000+00:00,transformer,,Temperature,C,26.7
414710,Tremayne Parc,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
414710,Tremayne Parc,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
414710,Tremayne Parc,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
414710,Tremayne Parc,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
414710,Tremayne Parc,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414710,Tremayne Parc,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
414710,Tremayne Parc,2023-05-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
414710,Tremayne Parc,2023-05-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
414710,Tremayne Parc,2023-05-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
414710,Tremayne Parc,2023-05-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.4
414710,Tremayne Parc,2023-05-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,4.68
414710,Tremayne Parc,2023-05-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.71
414710,Tremayne Parc,2023-05-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
414710,Tremayne Parc,2023-05-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
414710,Tremayne Parc,2023-05-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
414710,Tremayne Parc,2023-05-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
414710,Tremayne Parc,2023-05-30T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-05-30T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-05-30T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-05-30T21:20:00.000+00:00,feeder,,L3 Active Power,kW,11.24
414710,Tremayne Parc,2023-05-30T21:20:00.000+00:00,feeder,,L2 Active Power,kW,7.39
414710,Tremayne Parc,2023-05-30T21:20:00.000+00:00,feeder,,L1 Active Power,kW,4.57
414710,Tremayne Parc,2023-05-30T21:20:00.000+00:00,feeder,,N Current (RMS),A,37.2
414710,Tremayne Parc,2023-05-30T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
414710,Tremayne Parc,2023-05-30T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
414710,Tremayne Parc,2023-05-30T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
414710,Tremayne Parc,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.74
414710,Tremayne Parc,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414710,Tremayne Parc,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.69
414710,Tremayne Parc,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
414710,Tremayne Parc,2023-05-30T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
414710,Tremayne Parc,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
414710,Tremayne Parc,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
414710,Tremayne Parc,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
414710,Tremayne Parc,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
414710,Tremayne Parc,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
414710,Tremayne Parc,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
414710,Tremayne Parc,2023-05-30T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
414710,Tremayne Parc,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
414710,Tremayne Parc,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414710,Tremayne Parc,2023-05-30T21:20:00.000+00:00,transformer,,Temperature,C,26.8
414710,Tremayne Parc,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
414710,Tremayne Parc,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
414710,Tremayne Parc,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
414710,Tremayne Parc,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
414710,Tremayne Parc,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414710,Tremayne Parc,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
414710,Tremayne Parc,2023-05-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
414710,Tremayne Parc,2023-05-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
414710,Tremayne Parc,2023-05-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
414710,Tremayne Parc,2023-05-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.7
414710,Tremayne Parc,2023-05-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.12
414710,Tremayne Parc,2023-05-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
414710,Tremayne Parc,2023-05-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
414710,Tremayne Parc,2023-05-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
414710,Tremayne Parc,2023-05-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
414710,Tremayne Parc,2023-05-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
414710,Tremayne Parc,2023-05-30T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-05-30T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
414710,Tremayne Parc,2023-05-30T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-05-30T21:10:00.000+00:00,feeder,,L3 Active Power,kW,18.94
414710,Tremayne Parc,2023-05-30T21:10:00.000+00:00,feeder,,L2 Active Power,kW,7.08
414710,Tremayne Parc,2023-05-30T21:10:00.000+00:00,feeder,,L1 Active Power,kW,9.52
414710,Tremayne Parc,2023-05-30T21:10:00.000+00:00,feeder,,N Current (RMS),A,53.6
414710,Tremayne Parc,2023-05-30T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,79.4
414710,Tremayne Parc,2023-05-30T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
414710,Tremayne Parc,2023-05-30T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
414710,Tremayne Parc,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.85
414710,Tremayne Parc,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
414710,Tremayne Parc,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
414710,Tremayne Parc,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.19
414710,Tremayne Parc,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
414710,Tremayne Parc,2023-05-30T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
414710,Tremayne Parc,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
414710,Tremayne Parc,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
414710,Tremayne Parc,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
414710,Tremayne Parc,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
414710,Tremayne Parc,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
414710,Tremayne Parc,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
414710,Tremayne Parc,2023-05-30T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
414710,Tremayne Parc,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
414710,Tremayne Parc,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414710,Tremayne Parc,2023-05-30T21:10:00.000+00:00,transformer,,Temperature,C,26.9
414710,Tremayne Parc,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
414710,Tremayne Parc,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
414710,Tremayne Parc,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414710,Tremayne Parc,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
414710,Tremayne Parc,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414710,Tremayne Parc,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
414710,Tremayne Parc,2023-05-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
414710,Tremayne Parc,2023-05-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
414710,Tremayne Parc,2023-05-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
414710,Tremayne Parc,2023-05-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.36
414710,Tremayne Parc,2023-05-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.4
414710,Tremayne Parc,2023-05-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.19
414710,Tremayne Parc,2023-05-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
414710,Tremayne Parc,2023-05-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
414710,Tremayne Parc,2023-05-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
414710,Tremayne Parc,2023-05-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
414710,Tremayne Parc,2023-05-30T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
414710,Tremayne Parc,2023-05-30T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-05-30T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-05-30T21:00:00.000+00:00,feeder,,L3 Active Power,kW,14.82
414710,Tremayne Parc,2023-05-30T21:00:00.000+00:00,feeder,,L2 Active Power,kW,8.76
414710,Tremayne Parc,2023-05-30T21:00:00.000+00:00,feeder,,L1 Active Power,kW,15.57
414710,Tremayne Parc,2023-05-30T21:00:00.000+00:00,feeder,,N Current (RMS),A,44.7
414710,Tremayne Parc,2023-05-30T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.0
414710,Tremayne Parc,2023-05-30T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
414710,Tremayne Parc,2023-05-30T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.0
414710,Tremayne Parc,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.06
414710,Tremayne Parc,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
414710,Tremayne Parc,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.68
414710,Tremayne Parc,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
414710,Tremayne Parc,2023-05-30T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
414710,Tremayne Parc,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
414710,Tremayne Parc,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
414710,Tremayne Parc,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
414710,Tremayne Parc,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
414710,Tremayne Parc,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
414710,Tremayne Parc,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
414710,Tremayne Parc,2023-05-30T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
414710,Tremayne Parc,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
414710,Tremayne Parc,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
414710,Tremayne Parc,2023-05-30T21:00:00.000+00:00,transformer,,Temperature,C,27.0
414710,Tremayne Parc,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414710,Tremayne Parc,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
414710,Tremayne Parc,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414710,Tremayne Parc,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
414710,Tremayne Parc,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414710,Tremayne Parc,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
414710,Tremayne Parc,2023-05-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-05-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
414710,Tremayne Parc,2023-05-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
414710,Tremayne Parc,2023-05-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.34
414710,Tremayne Parc,2023-05-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.78
414710,Tremayne Parc,2023-05-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.38
414710,Tremayne Parc,2023-05-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
414710,Tremayne Parc,2023-05-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
414710,Tremayne Parc,2023-05-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
414710,Tremayne Parc,2023-05-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
414710,Tremayne Parc,2023-05-30T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
414710,Tremayne Parc,2023-05-30T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-05-30T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-05-30T20:40:00.000+00:00,feeder,,L3 Active Power,kW,11.73
414710,Tremayne Parc,2023-05-30T20:40:00.000+00:00,feeder,,L2 Active Power,kW,7.05
414710,Tremayne Parc,2023-05-30T20:40:00.000+00:00,feeder,,L1 Active Power,kW,11.39
414710,Tremayne Parc,2023-05-30T20:40:00.000+00:00,feeder,,N Current (RMS),A,45.5
414710,Tremayne Parc,2023-05-30T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
414710,Tremayne Parc,2023-05-30T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
414710,Tremayne Parc,2023-05-30T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
414710,Tremayne Parc,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.75
414710,Tremayne Parc,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
414710,Tremayne Parc,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.62
414710,Tremayne Parc,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
414710,Tremayne Parc,2023-05-30T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
414710,Tremayne Parc,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
414710,Tremayne Parc,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
414710,Tremayne Parc,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
414710,Tremayne Parc,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
414710,Tremayne Parc,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
414710,Tremayne Parc,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
414710,Tremayne Parc,2023-05-30T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
414710,Tremayne Parc,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
414710,Tremayne Parc,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414710,Tremayne Parc,2023-05-30T20:40:00.000+00:00,transformer,,Temperature,C,27.1
414710,Tremayne Parc,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414710,Tremayne Parc,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
414710,Tremayne Parc,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414710,Tremayne Parc,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
414710,Tremayne Parc,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414710,Tremayne Parc,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
414710,Tremayne Parc,2023-05-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-05-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
414710,Tremayne Parc,2023-05-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
414710,Tremayne Parc,2023-05-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.22
414710,Tremayne Parc,2023-05-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.08
414710,Tremayne Parc,2023-05-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.92
414710,Tremayne Parc,2023-05-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
414710,Tremayne Parc,2023-05-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
414710,Tremayne Parc,2023-05-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
414710,Tremayne Parc,2023-05-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
414710,Tremayne Parc,2023-05-30T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
414710,Tremayne Parc,2023-05-30T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-05-30T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-05-30T20:30:00.000+00:00,feeder,,L3 Active Power,kW,10.82
414710,Tremayne Parc,2023-05-30T20:30:00.000+00:00,feeder,,L2 Active Power,kW,8.15
414710,Tremayne Parc,2023-05-30T20:30:00.000+00:00,feeder,,L1 Active Power,kW,4.78
414710,Tremayne Parc,2023-05-30T20:30:00.000+00:00,feeder,,N Current (RMS),A,32.1
414710,Tremayne Parc,2023-05-30T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
414710,Tremayne Parc,2023-05-30T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
414710,Tremayne Parc,2023-05-30T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
414710,Tremayne Parc,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
414710,Tremayne Parc,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
414710,Tremayne Parc,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.6
414710,Tremayne Parc,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
414710,Tremayne Parc,2023-05-30T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
414710,Tremayne Parc,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
414710,Tremayne Parc,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
414710,Tremayne Parc,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
414710,Tremayne Parc,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
414710,Tremayne Parc,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
414710,Tremayne Parc,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
414710,Tremayne Parc,2023-05-30T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
414710,Tremayne Parc,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
414710,Tremayne Parc,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414710,Tremayne Parc,2023-05-30T20:30:00.000+00:00,transformer,,Temperature,C,27.2
414710,Tremayne Parc,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414710,Tremayne Parc,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
414710,Tremayne Parc,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414710,Tremayne Parc,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
414710,Tremayne Parc,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414710,Tremayne Parc,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
414710,Tremayne Parc,2023-05-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-05-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
414710,Tremayne Parc,2023-05-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
414710,Tremayne Parc,2023-05-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.21
414710,Tremayne Parc,2023-05-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.07
414710,Tremayne Parc,2023-05-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.34
414710,Tremayne Parc,2023-05-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
414710,Tremayne Parc,2023-05-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
414710,Tremayne Parc,2023-05-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
414710,Tremayne Parc,2023-05-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
414710,Tremayne Parc,2023-05-30T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-05-30T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
414710,Tremayne Parc,2023-05-30T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-05-30T20:20:00.000+00:00,feeder,,L3 Active Power,kW,16.54
414710,Tremayne Parc,2023-05-30T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.55
414710,Tremayne Parc,2023-05-30T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.51
414710,Tremayne Parc,2023-05-30T20:20:00.000+00:00,feeder,,N Current (RMS),A,55.7
414710,Tremayne Parc,2023-05-30T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,73.7
414710,Tremayne Parc,2023-05-30T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
414710,Tremayne Parc,2023-05-30T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
414710,Tremayne Parc,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.83
414710,Tremayne Parc,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.44
414710,Tremayne Parc,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.62
414710,Tremayne Parc,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
414710,Tremayne Parc,2023-05-30T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
414710,Tremayne Parc,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
414710,Tremayne Parc,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
414710,Tremayne Parc,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
414710,Tremayne Parc,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
414710,Tremayne Parc,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
414710,Tremayne Parc,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
414710,Tremayne Parc,2023-05-30T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
414710,Tremayne Parc,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
414710,Tremayne Parc,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414710,Tremayne Parc,2023-05-30T20:20:00.000+00:00,transformer,,Temperature,C,27.3
414710,Tremayne Parc,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
414710,Tremayne Parc,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414710,Tremayne Parc,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
414710,Tremayne Parc,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414710,Tremayne Parc,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
414710,Tremayne Parc,2023-05-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
414710,Tremayne Parc,2023-05-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
414710,Tremayne Parc,2023-05-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
414710,Tremayne Parc,2023-05-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.98
414710,Tremayne Parc,2023-05-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,6.45
414710,Tremayne Parc,2023-05-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.19
414710,Tremayne Parc,2023-05-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
414710,Tremayne Parc,2023-05-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
414710,Tremayne Parc,2023-05-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
414710,Tremayne Parc,2023-05-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
414710,Tremayne Parc,2023-05-30T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-05-30T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
414710,Tremayne Parc,2023-05-30T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-05-30T20:10:00.000+00:00,feeder,,L3 Active Power,kW,13.81
414710,Tremayne Parc,2023-05-30T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.28
414710,Tremayne Parc,2023-05-30T20:10:00.000+00:00,feeder,,L1 Active Power,kW,7.31
414710,Tremayne Parc,2023-05-30T20:10:00.000+00:00,feeder,,N Current (RMS),A,44.1
414710,Tremayne Parc,2023-05-30T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
414710,Tremayne Parc,2023-05-30T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
414710,Tremayne Parc,2023-05-30T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
414710,Tremayne Parc,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
414710,Tremayne Parc,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.4
414710,Tremayne Parc,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.64
414710,Tremayne Parc,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
414710,Tremayne Parc,2023-05-30T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
414710,Tremayne Parc,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
414710,Tremayne Parc,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
414710,Tremayne Parc,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
414710,Tremayne Parc,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
414710,Tremayne Parc,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
414710,Tremayne Parc,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
414710,Tremayne Parc,2023-05-30T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
414710,Tremayne Parc,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
414710,Tremayne Parc,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
414710,Tremayne Parc,2023-05-30T20:10:00.000+00:00,transformer,,Temperature,C,27.4
414710,Tremayne Parc,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414710,Tremayne Parc,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
414710,Tremayne Parc,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414710,Tremayne Parc,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
414710,Tremayne Parc,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414710,Tremayne Parc,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
414710,Tremayne Parc,2023-05-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
414710,Tremayne Parc,2023-05-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
414710,Tremayne Parc,2023-05-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
414710,Tremayne Parc,2023-05-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.06
414710,Tremayne Parc,2023-05-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,6.14
414710,Tremayne Parc,2023-05-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.45
414710,Tremayne Parc,2023-05-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
414710,Tremayne Parc,2023-05-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
414710,Tremayne Parc,2023-05-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
414710,Tremayne Parc,2023-05-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
414710,Tremayne Parc,2023-05-30T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-05-30T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
414710,Tremayne Parc,2023-05-30T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-05-30T20:00:00.000+00:00,feeder,,L3 Active Power,kW,15.01
414710,Tremayne Parc,2023-05-30T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.31
414710,Tremayne Parc,2023-05-30T20:00:00.000+00:00,feeder,,L1 Active Power,kW,6.11
414710,Tremayne Parc,2023-05-30T20:00:00.000+00:00,feeder,,N Current (RMS),A,49.7
414710,Tremayne Parc,2023-05-30T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
414710,Tremayne Parc,2023-05-30T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
414710,Tremayne Parc,2023-05-30T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
414710,Tremayne Parc,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.9
414710,Tremayne Parc,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
414710,Tremayne Parc,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.89
414710,Tremayne Parc,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
414710,Tremayne Parc,2023-05-30T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
414710,Tremayne Parc,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
414710,Tremayne Parc,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
414710,Tremayne Parc,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
414710,Tremayne Parc,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
414710,Tremayne Parc,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
414710,Tremayne Parc,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
414710,Tremayne Parc,2023-05-30T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
414710,Tremayne Parc,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
414710,Tremayne Parc,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
414710,Tremayne Parc,2023-05-30T20:00:00.000+00:00,transformer,,Temperature,C,27.5
414710,Tremayne Parc,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414710,Tremayne Parc,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
414710,Tremayne Parc,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414710,Tremayne Parc,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
414710,Tremayne Parc,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414710,Tremayne Parc,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
414710,Tremayne Parc,2023-05-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
414710,Tremayne Parc,2023-05-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
414710,Tremayne Parc,2023-05-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
414710,Tremayne Parc,2023-05-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.68
414710,Tremayne Parc,2023-05-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,4.98
414710,Tremayne Parc,2023-05-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.51
414710,Tremayne Parc,2023-05-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
414710,Tremayne Parc,2023-05-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
414710,Tremayne Parc,2023-05-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
414710,Tremayne Parc,2023-05-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
414710,Tremayne Parc,2023-05-30T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
414710,Tremayne Parc,2023-05-30T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
414710,Tremayne Parc,2023-05-30T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-05-30T19:50:00.000+00:00,feeder,,L3 Active Power,kW,11.67
414710,Tremayne Parc,2023-05-30T19:50:00.000+00:00,feeder,,L2 Active Power,kW,12.57
414710,Tremayne Parc,2023-05-30T19:50:00.000+00:00,feeder,,L1 Active Power,kW,6.66
414710,Tremayne Parc,2023-05-30T19:50:00.000+00:00,feeder,,N Current (RMS),A,39.4
414710,Tremayne Parc,2023-05-30T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
414710,Tremayne Parc,2023-05-30T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
414710,Tremayne Parc,2023-05-30T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
414710,Tremayne Parc,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.09
414710,Tremayne Parc,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.98
414710,Tremayne Parc,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.59
414710,Tremayne Parc,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
414710,Tremayne Parc,2023-05-30T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
414710,Tremayne Parc,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
414710,Tremayne Parc,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
414710,Tremayne Parc,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
414710,Tremayne Parc,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
