Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
414710,Tremayne Parc,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
414710,Tremayne Parc,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
414710,Tremayne Parc,2023-05-30T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
414710,Tremayne Parc,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
414710,Tremayne Parc,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
414710,Tremayne Parc,2023-05-30T19:50:00.000+00:00,transformer,,Temperature,C,27.5
414710,Tremayne Parc,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414710,Tremayne Parc,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
414710,Tremayne Parc,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414710,Tremayne Parc,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
414710,Tremayne Parc,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414710,Tremayne Parc,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
414710,Tremayne Parc,2023-05-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
414710,Tremayne Parc,2023-05-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
414710,Tremayne Parc,2023-05-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
414710,Tremayne Parc,2023-05-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.69
414710,Tremayne Parc,2023-05-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.43
414710,Tremayne Parc,2023-05-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.4
414710,Tremayne Parc,2023-05-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
414710,Tremayne Parc,2023-05-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
414710,Tremayne Parc,2023-05-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
414710,Tremayne Parc,2023-05-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
414710,Tremayne Parc,2023-05-30T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-05-30T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
414710,Tremayne Parc,2023-05-30T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-05-30T19:40:00.000+00:00,feeder,,L3 Active Power,kW,13.86
414710,Tremayne Parc,2023-05-30T19:40:00.000+00:00,feeder,,L2 Active Power,kW,8.08
414710,Tremayne Parc,2023-05-30T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.72
414710,Tremayne Parc,2023-05-30T19:40:00.000+00:00,feeder,,N Current (RMS),A,39.7
414710,Tremayne Parc,2023-05-30T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
414710,Tremayne Parc,2023-05-30T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
414710,Tremayne Parc,2023-05-30T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
414710,Tremayne Parc,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.06
414710,Tremayne Parc,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
414710,Tremayne Parc,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
414710,Tremayne Parc,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
414710,Tremayne Parc,2023-05-30T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
414710,Tremayne Parc,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
414710,Tremayne Parc,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
414710,Tremayne Parc,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
414710,Tremayne Parc,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
414710,Tremayne Parc,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
414710,Tremayne Parc,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
414710,Tremayne Parc,2023-05-30T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
414710,Tremayne Parc,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
414710,Tremayne Parc,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-05-30T19:40:00.000+00:00,transformer,,Temperature,C,27.6
414710,Tremayne Parc,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414710,Tremayne Parc,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
414710,Tremayne Parc,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414710,Tremayne Parc,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
414710,Tremayne Parc,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414710,Tremayne Parc,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
414710,Tremayne Parc,2023-05-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
414710,Tremayne Parc,2023-05-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
414710,Tremayne Parc,2023-05-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
414710,Tremayne Parc,2023-05-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.55
414710,Tremayne Parc,2023-05-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
414710,Tremayne Parc,2023-05-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
414710,Tremayne Parc,2023-05-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
414710,Tremayne Parc,2023-05-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
414710,Tremayne Parc,2023-05-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
414710,Tremayne Parc,2023-05-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
414710,Tremayne Parc,2023-05-30T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-05-30T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
414710,Tremayne Parc,2023-05-30T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-05-30T19:30:00.000+00:00,feeder,,L3 Active Power,kW,13.84
414710,Tremayne Parc,2023-05-30T19:30:00.000+00:00,feeder,,L2 Active Power,kW,9.91
414710,Tremayne Parc,2023-05-30T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.03
414710,Tremayne Parc,2023-05-30T19:30:00.000+00:00,feeder,,N Current (RMS),A,42.2
414710,Tremayne Parc,2023-05-30T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
414710,Tremayne Parc,2023-05-30T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
414710,Tremayne Parc,2023-05-30T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
414710,Tremayne Parc,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.55
414710,Tremayne Parc,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
414710,Tremayne Parc,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.63
414710,Tremayne Parc,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.84
414710,Tremayne Parc,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
414710,Tremayne Parc,2023-05-30T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
414710,Tremayne Parc,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
414710,Tremayne Parc,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
414710,Tremayne Parc,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
414710,Tremayne Parc,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
414710,Tremayne Parc,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
414710,Tremayne Parc,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
414710,Tremayne Parc,2023-05-30T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
414710,Tremayne Parc,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
414710,Tremayne Parc,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
414710,Tremayne Parc,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-05-30T19:30:00.000+00:00,transformer,,Temperature,C,27.6
414710,Tremayne Parc,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414710,Tremayne Parc,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
414710,Tremayne Parc,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414710,Tremayne Parc,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
414710,Tremayne Parc,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414710,Tremayne Parc,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
414710,Tremayne Parc,2023-05-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
414710,Tremayne Parc,2023-05-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
414710,Tremayne Parc,2023-05-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-05-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.77
414710,Tremayne Parc,2023-05-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.24
414710,Tremayne Parc,2023-05-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.81
414710,Tremayne Parc,2023-05-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
414710,Tremayne Parc,2023-05-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
414710,Tremayne Parc,2023-05-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
414710,Tremayne Parc,2023-05-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
414710,Tremayne Parc,2023-05-30T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-05-30T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-05-30T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-05-30T19:20:00.000+00:00,feeder,,L3 Active Power,kW,21.06
414710,Tremayne Parc,2023-05-30T19:20:00.000+00:00,feeder,,L2 Active Power,kW,11.03
414710,Tremayne Parc,2023-05-30T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.65
414710,Tremayne Parc,2023-05-30T19:20:00.000+00:00,feeder,,N Current (RMS),A,61.8
414710,Tremayne Parc,2023-05-30T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,86.5
414710,Tremayne Parc,2023-05-30T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
414710,Tremayne Parc,2023-05-30T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
414710,Tremayne Parc,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.59
414710,Tremayne Parc,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
414710,Tremayne Parc,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.25
414710,Tremayne Parc,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.25
414710,Tremayne Parc,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
414710,Tremayne Parc,2023-05-30T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
414710,Tremayne Parc,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
414710,Tremayne Parc,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
414710,Tremayne Parc,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
414710,Tremayne Parc,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
414710,Tremayne Parc,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
414710,Tremayne Parc,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
414710,Tremayne Parc,2023-05-30T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
414710,Tremayne Parc,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
414710,Tremayne Parc,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
414710,Tremayne Parc,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
414710,Tremayne Parc,2023-05-30T19:20:00.000+00:00,transformer,,Temperature,C,27.7
414710,Tremayne Parc,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414710,Tremayne Parc,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
414710,Tremayne Parc,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414710,Tremayne Parc,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
414710,Tremayne Parc,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414710,Tremayne Parc,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
414710,Tremayne Parc,2023-05-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
414710,Tremayne Parc,2023-05-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
414710,Tremayne Parc,2023-05-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-05-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.57
414710,Tremayne Parc,2023-05-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.79
414710,Tremayne Parc,2023-05-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.67
414710,Tremayne Parc,2023-05-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
414710,Tremayne Parc,2023-05-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
414710,Tremayne Parc,2023-05-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
414710,Tremayne Parc,2023-05-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
414710,Tremayne Parc,2023-05-30T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-05-30T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-05-30T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
414710,Tremayne Parc,2023-05-30T19:10:00.000+00:00,feeder,,L3 Active Power,kW,15.72
414710,Tremayne Parc,2023-05-30T19:10:00.000+00:00,feeder,,L2 Active Power,kW,10.01
414710,Tremayne Parc,2023-05-30T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.67
414710,Tremayne Parc,2023-05-30T19:10:00.000+00:00,feeder,,N Current (RMS),A,46.7
414710,Tremayne Parc,2023-05-30T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.0
414710,Tremayne Parc,2023-05-30T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
414710,Tremayne Parc,2023-05-30T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
414710,Tremayne Parc,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.13
414710,Tremayne Parc,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
414710,Tremayne Parc,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.94
414710,Tremayne Parc,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.6
414710,Tremayne Parc,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
414710,Tremayne Parc,2023-05-30T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
414710,Tremayne Parc,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
414710,Tremayne Parc,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
414710,Tremayne Parc,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
414710,Tremayne Parc,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
414710,Tremayne Parc,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
414710,Tremayne Parc,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
414710,Tremayne Parc,2023-05-30T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
414710,Tremayne Parc,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
414710,Tremayne Parc,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
414710,Tremayne Parc,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-05-30T19:10:00.000+00:00,transformer,,Temperature,C,27.7
414710,Tremayne Parc,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414710,Tremayne Parc,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
414710,Tremayne Parc,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414710,Tremayne Parc,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
414710,Tremayne Parc,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414710,Tremayne Parc,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
414710,Tremayne Parc,2023-05-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
414710,Tremayne Parc,2023-05-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
414710,Tremayne Parc,2023-05-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-05-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.17
414710,Tremayne Parc,2023-05-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.31
414710,Tremayne Parc,2023-05-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.13
414710,Tremayne Parc,2023-05-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
414710,Tremayne Parc,2023-05-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
414710,Tremayne Parc,2023-05-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
414710,Tremayne Parc,2023-05-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
414710,Tremayne Parc,2023-05-30T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-05-30T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-05-30T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-05-30T19:00:00.000+00:00,feeder,,L3 Active Power,kW,9.62
414710,Tremayne Parc,2023-05-30T19:00:00.000+00:00,feeder,,L2 Active Power,kW,10.02
414710,Tremayne Parc,2023-05-30T19:00:00.000+00:00,feeder,,L1 Active Power,kW,7.09
414710,Tremayne Parc,2023-05-30T19:00:00.000+00:00,feeder,,N Current (RMS),A,24.4
414710,Tremayne Parc,2023-05-30T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
414710,Tremayne Parc,2023-05-30T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
414710,Tremayne Parc,2023-05-30T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
414710,Tremayne Parc,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.4
414710,Tremayne Parc,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.96
414710,Tremayne Parc,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.78
414710,Tremayne Parc,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
414710,Tremayne Parc,2023-05-30T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
414710,Tremayne Parc,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
414710,Tremayne Parc,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
414710,Tremayne Parc,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
414710,Tremayne Parc,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
414710,Tremayne Parc,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.47
414710,Tremayne Parc,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
414710,Tremayne Parc,2023-05-30T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
414710,Tremayne Parc,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
414710,Tremayne Parc,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-05-30T19:00:00.000+00:00,transformer,,Temperature,C,27.7
414710,Tremayne Parc,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414710,Tremayne Parc,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
414710,Tremayne Parc,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414710,Tremayne Parc,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
414710,Tremayne Parc,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414710,Tremayne Parc,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
414710,Tremayne Parc,2023-05-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.62
414710,Tremayne Parc,2023-05-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
414710,Tremayne Parc,2023-05-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-05-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,4.48
414710,Tremayne Parc,2023-05-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.77
414710,Tremayne Parc,2023-05-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.04
414710,Tremayne Parc,2023-05-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
414710,Tremayne Parc,2023-05-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
414710,Tremayne Parc,2023-05-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
414710,Tremayne Parc,2023-05-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
414710,Tremayne Parc,2023-05-30T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-05-30T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
414710,Tremayne Parc,2023-05-30T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-05-30T18:50:00.000+00:00,feeder,,L3 Active Power,kW,10.67
414710,Tremayne Parc,2023-05-30T18:50:00.000+00:00,feeder,,L2 Active Power,kW,6.88
414710,Tremayne Parc,2023-05-30T18:50:00.000+00:00,feeder,,L1 Active Power,kW,6.95
414710,Tremayne Parc,2023-05-30T18:50:00.000+00:00,feeder,,N Current (RMS),A,29.7
414710,Tremayne Parc,2023-05-30T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
414710,Tremayne Parc,2023-05-30T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
414710,Tremayne Parc,2023-05-30T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
414710,Tremayne Parc,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.06
414710,Tremayne Parc,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.3
414710,Tremayne Parc,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
414710,Tremayne Parc,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
414710,Tremayne Parc,2023-05-30T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
414710,Tremayne Parc,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
414710,Tremayne Parc,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
414710,Tremayne Parc,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
414710,Tremayne Parc,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.63
414710,Tremayne Parc,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
414710,Tremayne Parc,2023-05-30T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
414710,Tremayne Parc,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
414710,Tremayne Parc,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414710,Tremayne Parc,2023-05-30T18:50:00.000+00:00,transformer,,Temperature,C,27.8
414710,Tremayne Parc,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414710,Tremayne Parc,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
414710,Tremayne Parc,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414710,Tremayne Parc,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
414710,Tremayne Parc,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414710,Tremayne Parc,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
414710,Tremayne Parc,2023-05-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.2
414710,Tremayne Parc,2023-05-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
414710,Tremayne Parc,2023-05-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-05-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.63
414710,Tremayne Parc,2023-05-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,5.87
414710,Tremayne Parc,2023-05-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.66
414710,Tremayne Parc,2023-05-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
414710,Tremayne Parc,2023-05-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
414710,Tremayne Parc,2023-05-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
414710,Tremayne Parc,2023-05-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
414710,Tremayne Parc,2023-05-30T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-05-30T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-05-30T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-05-30T18:40:00.000+00:00,feeder,,L3 Active Power,kW,10.09
414710,Tremayne Parc,2023-05-30T18:40:00.000+00:00,feeder,,L2 Active Power,kW,8.09
414710,Tremayne Parc,2023-05-30T18:40:00.000+00:00,feeder,,L1 Active Power,kW,9.13
414710,Tremayne Parc,2023-05-30T18:40:00.000+00:00,feeder,,N Current (RMS),A,24.6
414710,Tremayne Parc,2023-05-30T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
414710,Tremayne Parc,2023-05-30T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
414710,Tremayne Parc,2023-05-30T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
414710,Tremayne Parc,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
414710,Tremayne Parc,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
414710,Tremayne Parc,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
414710,Tremayne Parc,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
414710,Tremayne Parc,2023-05-30T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
414710,Tremayne Parc,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
414710,Tremayne Parc,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
414710,Tremayne Parc,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
414710,Tremayne Parc,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
414710,Tremayne Parc,2023-05-30T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
414710,Tremayne Parc,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
414710,Tremayne Parc,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
414710,Tremayne Parc,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414710,Tremayne Parc,2023-05-30T18:40:00.000+00:00,transformer,,Temperature,C,27.8
414710,Tremayne Parc,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414710,Tremayne Parc,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
414710,Tremayne Parc,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414710,Tremayne Parc,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
414710,Tremayne Parc,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414710,Tremayne Parc,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
414710,Tremayne Parc,2023-05-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
414710,Tremayne Parc,2023-05-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
414710,Tremayne Parc,2023-05-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-05-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.84
414710,Tremayne Parc,2023-05-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,7.49
414710,Tremayne Parc,2023-05-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.25
414710,Tremayne Parc,2023-05-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
414710,Tremayne Parc,2023-05-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
414710,Tremayne Parc,2023-05-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
414710,Tremayne Parc,2023-05-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
414710,Tremayne Parc,2023-05-30T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-05-30T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-05-30T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-05-30T18:30:00.000+00:00,feeder,,L3 Active Power,kW,7.09
414710,Tremayne Parc,2023-05-30T18:30:00.000+00:00,feeder,,L2 Active Power,kW,7.72
414710,Tremayne Parc,2023-05-30T18:30:00.000+00:00,feeder,,L1 Active Power,kW,7.81
414710,Tremayne Parc,2023-05-30T18:30:00.000+00:00,feeder,,N Current (RMS),A,23.0
414710,Tremayne Parc,2023-05-30T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
414710,Tremayne Parc,2023-05-30T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
414710,Tremayne Parc,2023-05-30T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
414710,Tremayne Parc,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.77
414710,Tremayne Parc,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
414710,Tremayne Parc,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
414710,Tremayne Parc,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
414710,Tremayne Parc,2023-05-30T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
414710,Tremayne Parc,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
414710,Tremayne Parc,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
414710,Tremayne Parc,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.22
414710,Tremayne Parc,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.8
414710,Tremayne Parc,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
414710,Tremayne Parc,2023-05-30T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
414710,Tremayne Parc,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
414710,Tremayne Parc,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
414710,Tremayne Parc,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-05-30T18:30:00.000+00:00,transformer,,Temperature,C,27.8
414710,Tremayne Parc,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414710,Tremayne Parc,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
414710,Tremayne Parc,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414710,Tremayne Parc,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
414710,Tremayne Parc,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414710,Tremayne Parc,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
414710,Tremayne Parc,2023-05-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
414710,Tremayne Parc,2023-05-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
414710,Tremayne Parc,2023-05-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-05-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,6.8
414710,Tremayne Parc,2023-05-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,6.66
414710,Tremayne Parc,2023-05-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.77
414710,Tremayne Parc,2023-05-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
414710,Tremayne Parc,2023-05-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
414710,Tremayne Parc,2023-05-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
414710,Tremayne Parc,2023-05-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
414710,Tremayne Parc,2023-05-30T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-05-30T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-05-30T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-05-30T18:20:00.000+00:00,feeder,,L3 Active Power,kW,9.78
414710,Tremayne Parc,2023-05-30T18:20:00.000+00:00,feeder,,L2 Active Power,kW,8.46
414710,Tremayne Parc,2023-05-30T18:20:00.000+00:00,feeder,,L1 Active Power,kW,6.64
414710,Tremayne Parc,2023-05-30T18:20:00.000+00:00,feeder,,N Current (RMS),A,26.9
414710,Tremayne Parc,2023-05-30T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
414710,Tremayne Parc,2023-05-30T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
414710,Tremayne Parc,2023-05-30T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
414710,Tremayne Parc,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
414710,Tremayne Parc,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
414710,Tremayne Parc,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
414710,Tremayne Parc,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
414710,Tremayne Parc,2023-05-30T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
414710,Tremayne Parc,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
414710,Tremayne Parc,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
414710,Tremayne Parc,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
414710,Tremayne Parc,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.15
414710,Tremayne Parc,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.91
414710,Tremayne Parc,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
414710,Tremayne Parc,2023-05-30T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
414710,Tremayne Parc,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
414710,Tremayne Parc,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
414710,Tremayne Parc,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-05-30T18:20:00.000+00:00,transformer,,Temperature,C,27.8
414710,Tremayne Parc,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414710,Tremayne Parc,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
414710,Tremayne Parc,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414710,Tremayne Parc,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
414710,Tremayne Parc,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414710,Tremayne Parc,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
414710,Tremayne Parc,2023-05-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-05-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
414710,Tremayne Parc,2023-05-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-05-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.08
414710,Tremayne Parc,2023-05-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,7.15
414710,Tremayne Parc,2023-05-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.62
414710,Tremayne Parc,2023-05-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
414710,Tremayne Parc,2023-05-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
414710,Tremayne Parc,2023-05-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
414710,Tremayne Parc,2023-05-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
414710,Tremayne Parc,2023-05-30T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-05-30T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-05-30T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-05-30T18:10:00.000+00:00,feeder,,L3 Active Power,kW,8.44
414710,Tremayne Parc,2023-05-30T18:10:00.000+00:00,feeder,,L2 Active Power,kW,7.14
414710,Tremayne Parc,2023-05-30T18:10:00.000+00:00,feeder,,L1 Active Power,kW,5.8
414710,Tremayne Parc,2023-05-30T18:10:00.000+00:00,feeder,,N Current (RMS),A,27.0
414710,Tremayne Parc,2023-05-30T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
414710,Tremayne Parc,2023-05-30T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
414710,Tremayne Parc,2023-05-30T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
414710,Tremayne Parc,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
414710,Tremayne Parc,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
414710,Tremayne Parc,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
414710,Tremayne Parc,2023-05-30T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
414710,Tremayne Parc,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
414710,Tremayne Parc,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
414710,Tremayne Parc,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
414710,Tremayne Parc,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.04
414710,Tremayne Parc,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
414710,Tremayne Parc,2023-05-30T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
414710,Tremayne Parc,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
414710,Tremayne Parc,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
414710,Tremayne Parc,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-05-30T18:10:00.000+00:00,transformer,,Temperature,C,27.8
414710,Tremayne Parc,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414710,Tremayne Parc,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
414710,Tremayne Parc,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414710,Tremayne Parc,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
414710,Tremayne Parc,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414710,Tremayne Parc,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
414710,Tremayne Parc,2023-05-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-05-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
414710,Tremayne Parc,2023-05-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-05-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.14
414710,Tremayne Parc,2023-05-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,5.78
414710,Tremayne Parc,2023-05-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.8
414710,Tremayne Parc,2023-05-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
414710,Tremayne Parc,2023-05-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
414710,Tremayne Parc,2023-05-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
414710,Tremayne Parc,2023-05-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
414710,Tremayne Parc,2023-05-30T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-05-30T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-05-30T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-05-30T18:00:00.000+00:00,feeder,,L3 Active Power,kW,10.32
414710,Tremayne Parc,2023-05-30T18:00:00.000+00:00,feeder,,L2 Active Power,kW,10.44
414710,Tremayne Parc,2023-05-30T18:00:00.000+00:00,feeder,,L1 Active Power,kW,8.79
414710,Tremayne Parc,2023-05-30T18:00:00.000+00:00,feeder,,N Current (RMS),A,25.1
414710,Tremayne Parc,2023-05-30T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
414710,Tremayne Parc,2023-05-30T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
414710,Tremayne Parc,2023-05-30T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
414710,Tremayne Parc,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
414710,Tremayne Parc,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
414710,Tremayne Parc,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
414710,Tremayne Parc,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
414710,Tremayne Parc,2023-05-30T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
414710,Tremayne Parc,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
414710,Tremayne Parc,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
414710,Tremayne Parc,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.72
414710,Tremayne Parc,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.5
414710,Tremayne Parc,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
414710,Tremayne Parc,2023-05-30T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
414710,Tremayne Parc,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
414710,Tremayne Parc,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
414710,Tremayne Parc,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-05-30T18:00:00.000+00:00,transformer,,Temperature,C,27.8
414710,Tremayne Parc,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414710,Tremayne Parc,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
414710,Tremayne Parc,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414710,Tremayne Parc,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
414710,Tremayne Parc,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414710,Tremayne Parc,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
414710,Tremayne Parc,2023-05-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-05-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
414710,Tremayne Parc,2023-05-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
414710,Tremayne Parc,2023-05-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.86
414710,Tremayne Parc,2023-05-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.64
414710,Tremayne Parc,2023-05-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.23
414710,Tremayne Parc,2023-05-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
414710,Tremayne Parc,2023-05-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
414710,Tremayne Parc,2023-05-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
414710,Tremayne Parc,2023-05-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
414710,Tremayne Parc,2023-05-30T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-05-30T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-05-30T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-05-30T17:50:00.000+00:00,feeder,,L3 Active Power,kW,7.97
414710,Tremayne Parc,2023-05-30T17:50:00.000+00:00,feeder,,L2 Active Power,kW,14.32
414710,Tremayne Parc,2023-05-30T17:50:00.000+00:00,feeder,,L1 Active Power,kW,9.32
414710,Tremayne Parc,2023-05-30T17:50:00.000+00:00,feeder,,N Current (RMS),A,30.3
414710,Tremayne Parc,2023-05-30T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
414710,Tremayne Parc,2023-05-30T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.4
414710,Tremayne Parc,2023-05-30T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
414710,Tremayne Parc,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
414710,Tremayne Parc,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
