Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
414710,Tremayne Parc,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
414710,Tremayne Parc,2023-05-30T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
414710,Tremayne Parc,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
414710,Tremayne Parc,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
414710,Tremayne Parc,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.04
414710,Tremayne Parc,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.75
414710,Tremayne Parc,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
414710,Tremayne Parc,2023-05-30T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
414710,Tremayne Parc,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
414710,Tremayne Parc,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
414710,Tremayne Parc,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-05-30T17:50:00.000+00:00,transformer,,Temperature,C,27.8
414710,Tremayne Parc,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414710,Tremayne Parc,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
414710,Tremayne Parc,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414710,Tremayne Parc,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
414710,Tremayne Parc,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414710,Tremayne Parc,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
414710,Tremayne Parc,2023-05-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
414710,Tremayne Parc,2023-05-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-05-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-05-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,6.8
414710,Tremayne Parc,2023-05-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.26
414710,Tremayne Parc,2023-05-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.48
414710,Tremayne Parc,2023-05-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
414710,Tremayne Parc,2023-05-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
414710,Tremayne Parc,2023-05-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
414710,Tremayne Parc,2023-05-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
414710,Tremayne Parc,2023-05-30T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-05-30T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-05-30T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-05-30T17:40:00.000+00:00,feeder,,L3 Active Power,kW,10.66
414710,Tremayne Parc,2023-05-30T17:40:00.000+00:00,feeder,,L2 Active Power,kW,11.94
414710,Tremayne Parc,2023-05-30T17:40:00.000+00:00,feeder,,L1 Active Power,kW,8.58
414710,Tremayne Parc,2023-05-30T17:40:00.000+00:00,feeder,,N Current (RMS),A,26.7
414710,Tremayne Parc,2023-05-30T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
414710,Tremayne Parc,2023-05-30T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
414710,Tremayne Parc,2023-05-30T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
414710,Tremayne Parc,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.13
414710,Tremayne Parc,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.57
414710,Tremayne Parc,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
414710,Tremayne Parc,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
414710,Tremayne Parc,2023-05-30T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
414710,Tremayne Parc,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
414710,Tremayne Parc,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
414710,Tremayne Parc,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.05
414710,Tremayne Parc,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.16
414710,Tremayne Parc,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
414710,Tremayne Parc,2023-05-30T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
414710,Tremayne Parc,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
414710,Tremayne Parc,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
414710,Tremayne Parc,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
414710,Tremayne Parc,2023-05-30T17:40:00.000+00:00,transformer,,Temperature,C,27.8
414710,Tremayne Parc,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414710,Tremayne Parc,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
414710,Tremayne Parc,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414710,Tremayne Parc,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
414710,Tremayne Parc,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414710,Tremayne Parc,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
414710,Tremayne Parc,2023-05-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
414710,Tremayne Parc,2023-05-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
414710,Tremayne Parc,2023-05-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
414710,Tremayne Parc,2023-05-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.04
414710,Tremayne Parc,2023-05-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.46
414710,Tremayne Parc,2023-05-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.37
414710,Tremayne Parc,2023-05-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
414710,Tremayne Parc,2023-05-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
414710,Tremayne Parc,2023-05-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
414710,Tremayne Parc,2023-05-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
414710,Tremayne Parc,2023-05-30T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-05-30T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-05-30T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-05-30T17:30:00.000+00:00,feeder,,L3 Active Power,kW,11.75
414710,Tremayne Parc,2023-05-30T17:30:00.000+00:00,feeder,,L2 Active Power,kW,11.75
414710,Tremayne Parc,2023-05-30T17:30:00.000+00:00,feeder,,L1 Active Power,kW,9.96
414710,Tremayne Parc,2023-05-30T17:30:00.000+00:00,feeder,,N Current (RMS),A,26.7
414710,Tremayne Parc,2023-05-30T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.1
414710,Tremayne Parc,2023-05-30T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
414710,Tremayne Parc,2023-05-30T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
414710,Tremayne Parc,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.18
414710,Tremayne Parc,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.03
414710,Tremayne Parc,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
414710,Tremayne Parc,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
414710,Tremayne Parc,2023-05-30T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
414710,Tremayne Parc,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
414710,Tremayne Parc,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
414710,Tremayne Parc,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
414710,Tremayne Parc,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.33
414710,Tremayne Parc,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
414710,Tremayne Parc,2023-05-30T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
414710,Tremayne Parc,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
414710,Tremayne Parc,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414710,Tremayne Parc,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
414710,Tremayne Parc,2023-05-30T17:30:00.000+00:00,transformer,,Temperature,C,27.8
414710,Tremayne Parc,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414710,Tremayne Parc,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
414710,Tremayne Parc,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414710,Tremayne Parc,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
414710,Tremayne Parc,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414710,Tremayne Parc,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
414710,Tremayne Parc,2023-05-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
414710,Tremayne Parc,2023-05-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-05-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
414710,Tremayne Parc,2023-05-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.67
414710,Tremayne Parc,2023-05-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.14
414710,Tremayne Parc,2023-05-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.73
414710,Tremayne Parc,2023-05-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
414710,Tremayne Parc,2023-05-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
414710,Tremayne Parc,2023-05-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
414710,Tremayne Parc,2023-05-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
414710,Tremayne Parc,2023-05-30T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-05-30T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-05-30T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-05-30T17:20:00.000+00:00,feeder,,L3 Active Power,kW,7.6
414710,Tremayne Parc,2023-05-30T17:20:00.000+00:00,feeder,,L2 Active Power,kW,14.14
414710,Tremayne Parc,2023-05-30T17:20:00.000+00:00,feeder,,L1 Active Power,kW,15.21
414710,Tremayne Parc,2023-05-30T17:20:00.000+00:00,feeder,,N Current (RMS),A,43.6
414710,Tremayne Parc,2023-05-30T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
414710,Tremayne Parc,2023-05-30T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
414710,Tremayne Parc,2023-05-30T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.1
414710,Tremayne Parc,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
414710,Tremayne Parc,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
414710,Tremayne Parc,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.41
414710,Tremayne Parc,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.03
414710,Tremayne Parc,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
414710,Tremayne Parc,2023-05-30T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
414710,Tremayne Parc,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
414710,Tremayne Parc,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
414710,Tremayne Parc,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
414710,Tremayne Parc,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.57
414710,Tremayne Parc,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.45
414710,Tremayne Parc,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
414710,Tremayne Parc,2023-05-30T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
414710,Tremayne Parc,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
414710,Tremayne Parc,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
414710,Tremayne Parc,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-05-30T17:20:00.000+00:00,transformer,,Temperature,C,27.7
414710,Tremayne Parc,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414710,Tremayne Parc,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
414710,Tremayne Parc,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414710,Tremayne Parc,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
414710,Tremayne Parc,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414710,Tremayne Parc,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
414710,Tremayne Parc,2023-05-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
414710,Tremayne Parc,2023-05-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
414710,Tremayne Parc,2023-05-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-05-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,6.61
414710,Tremayne Parc,2023-05-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.65
414710,Tremayne Parc,2023-05-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.62
414710,Tremayne Parc,2023-05-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
414710,Tremayne Parc,2023-05-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
414710,Tremayne Parc,2023-05-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
414710,Tremayne Parc,2023-05-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
414710,Tremayne Parc,2023-05-30T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-05-30T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-05-30T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-05-30T17:10:00.000+00:00,feeder,,L3 Active Power,kW,5.41
414710,Tremayne Parc,2023-05-30T17:10:00.000+00:00,feeder,,L2 Active Power,kW,13.71
414710,Tremayne Parc,2023-05-30T17:10:00.000+00:00,feeder,,L1 Active Power,kW,14.07
414710,Tremayne Parc,2023-05-30T17:10:00.000+00:00,feeder,,N Current (RMS),A,40.6
414710,Tremayne Parc,2023-05-30T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
414710,Tremayne Parc,2023-05-30T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
414710,Tremayne Parc,2023-05-30T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
414710,Tremayne Parc,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.87
414710,Tremayne Parc,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.61
414710,Tremayne Parc,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.01
414710,Tremayne Parc,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.24
414710,Tremayne Parc,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
414710,Tremayne Parc,2023-05-30T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
414710,Tremayne Parc,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
414710,Tremayne Parc,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
414710,Tremayne Parc,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
414710,Tremayne Parc,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.87
414710,Tremayne Parc,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.72
414710,Tremayne Parc,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
414710,Tremayne Parc,2023-05-30T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
414710,Tremayne Parc,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
414710,Tremayne Parc,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
414710,Tremayne Parc,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-05-30T17:10:00.000+00:00,transformer,,Temperature,C,27.6
414710,Tremayne Parc,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414710,Tremayne Parc,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
414710,Tremayne Parc,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414710,Tremayne Parc,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
414710,Tremayne Parc,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414710,Tremayne Parc,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
414710,Tremayne Parc,2023-05-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
414710,Tremayne Parc,2023-05-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
414710,Tremayne Parc,2023-05-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-05-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,2.53
414710,Tremayne Parc,2023-05-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.75
414710,Tremayne Parc,2023-05-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.06
414710,Tremayne Parc,2023-05-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
414710,Tremayne Parc,2023-05-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
414710,Tremayne Parc,2023-05-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
414710,Tremayne Parc,2023-05-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
414710,Tremayne Parc,2023-05-30T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-05-30T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-05-30T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-05-30T17:00:00.000+00:00,feeder,,L3 Active Power,kW,7.86
414710,Tremayne Parc,2023-05-30T17:00:00.000+00:00,feeder,,L2 Active Power,kW,14.31
414710,Tremayne Parc,2023-05-30T17:00:00.000+00:00,feeder,,L1 Active Power,kW,10.68
414710,Tremayne Parc,2023-05-30T17:00:00.000+00:00,feeder,,N Current (RMS),A,39.2
414710,Tremayne Parc,2023-05-30T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
414710,Tremayne Parc,2023-05-30T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
414710,Tremayne Parc,2023-05-30T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
414710,Tremayne Parc,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.25
414710,Tremayne Parc,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
414710,Tremayne Parc,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.74
414710,Tremayne Parc,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.91
414710,Tremayne Parc,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
414710,Tremayne Parc,2023-05-30T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
414710,Tremayne Parc,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
414710,Tremayne Parc,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
414710,Tremayne Parc,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
414710,Tremayne Parc,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.46
414710,Tremayne Parc,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.95
414710,Tremayne Parc,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
414710,Tremayne Parc,2023-05-30T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
414710,Tremayne Parc,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
414710,Tremayne Parc,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
414710,Tremayne Parc,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
414710,Tremayne Parc,2023-05-30T17:00:00.000+00:00,transformer,,Temperature,C,27.6
414710,Tremayne Parc,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414710,Tremayne Parc,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
414710,Tremayne Parc,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414710,Tremayne Parc,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
414710,Tremayne Parc,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414710,Tremayne Parc,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
414710,Tremayne Parc,2023-05-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
414710,Tremayne Parc,2023-05-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
414710,Tremayne Parc,2023-05-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-05-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,4.67
414710,Tremayne Parc,2023-05-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.45
414710,Tremayne Parc,2023-05-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.23
414710,Tremayne Parc,2023-05-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
414710,Tremayne Parc,2023-05-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
414710,Tremayne Parc,2023-05-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
414710,Tremayne Parc,2023-05-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
414710,Tremayne Parc,2023-05-30T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-05-30T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-05-30T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-05-30T16:50:00.000+00:00,feeder,,L3 Active Power,kW,2.96
414710,Tremayne Parc,2023-05-30T16:50:00.000+00:00,feeder,,L2 Active Power,kW,18.51
414710,Tremayne Parc,2023-05-30T16:50:00.000+00:00,feeder,,L1 Active Power,kW,8.76
414710,Tremayne Parc,2023-05-30T16:50:00.000+00:00,feeder,,N Current (RMS),A,57.2
414710,Tremayne Parc,2023-05-30T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
414710,Tremayne Parc,2023-05-30T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,76.1
414710,Tremayne Parc,2023-05-30T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
414710,Tremayne Parc,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
414710,Tremayne Parc,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
414710,Tremayne Parc,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.38
414710,Tremayne Parc,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.8
414710,Tremayne Parc,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
414710,Tremayne Parc,2023-05-30T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
414710,Tremayne Parc,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
414710,Tremayne Parc,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
414710,Tremayne Parc,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
414710,Tremayne Parc,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.64
414710,Tremayne Parc,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.8
414710,Tremayne Parc,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
414710,Tremayne Parc,2023-05-30T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
414710,Tremayne Parc,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
414710,Tremayne Parc,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
414710,Tremayne Parc,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
414710,Tremayne Parc,2023-05-30T16:50:00.000+00:00,transformer,,Temperature,C,27.5
414710,Tremayne Parc,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414710,Tremayne Parc,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
414710,Tremayne Parc,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414710,Tremayne Parc,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
414710,Tremayne Parc,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414710,Tremayne Parc,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
414710,Tremayne Parc,2023-05-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
414710,Tremayne Parc,2023-05-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
414710,Tremayne Parc,2023-05-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-05-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,0.94
414710,Tremayne Parc,2023-05-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.91
414710,Tremayne Parc,2023-05-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.36
414710,Tremayne Parc,2023-05-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
414710,Tremayne Parc,2023-05-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
414710,Tremayne Parc,2023-05-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
414710,Tremayne Parc,2023-05-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
414710,Tremayne Parc,2023-05-30T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-05-30T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-05-30T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-05-30T16:40:00.000+00:00,feeder,,L3 Active Power,kW,5.97
414710,Tremayne Parc,2023-05-30T16:40:00.000+00:00,feeder,,L2 Active Power,kW,14.46
414710,Tremayne Parc,2023-05-30T16:40:00.000+00:00,feeder,,L1 Active Power,kW,10.9
414710,Tremayne Parc,2023-05-30T16:40:00.000+00:00,feeder,,N Current (RMS),A,35.2
414710,Tremayne Parc,2023-05-30T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
414710,Tremayne Parc,2023-05-30T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.8
414710,Tremayne Parc,2023-05-30T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
414710,Tremayne Parc,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.92
414710,Tremayne Parc,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
414710,Tremayne Parc,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.9
414710,Tremayne Parc,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.89
414710,Tremayne Parc,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
414710,Tremayne Parc,2023-05-30T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
414710,Tremayne Parc,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
414710,Tremayne Parc,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
414710,Tremayne Parc,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
414710,Tremayne Parc,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.62
414710,Tremayne Parc,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.78
414710,Tremayne Parc,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
414710,Tremayne Parc,2023-05-30T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
414710,Tremayne Parc,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
414710,Tremayne Parc,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
414710,Tremayne Parc,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
414710,Tremayne Parc,2023-05-30T16:40:00.000+00:00,transformer,,Temperature,C,27.5
414710,Tremayne Parc,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414710,Tremayne Parc,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
414710,Tremayne Parc,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414710,Tremayne Parc,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
414710,Tremayne Parc,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414710,Tremayne Parc,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
414710,Tremayne Parc,2023-05-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.73
414710,Tremayne Parc,2023-05-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
414710,Tremayne Parc,2023-05-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-05-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,0.46
414710,Tremayne Parc,2023-05-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.78
414710,Tremayne Parc,2023-05-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.03
414710,Tremayne Parc,2023-05-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
414710,Tremayne Parc,2023-05-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
414710,Tremayne Parc,2023-05-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
414710,Tremayne Parc,2023-05-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
414710,Tremayne Parc,2023-05-30T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-05-30T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-05-30T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-05-30T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.42
414710,Tremayne Parc,2023-05-30T16:30:00.000+00:00,feeder,,L2 Active Power,kW,13.45
414710,Tremayne Parc,2023-05-30T16:30:00.000+00:00,feeder,,L1 Active Power,kW,13.17
414710,Tremayne Parc,2023-05-30T16:30:00.000+00:00,feeder,,N Current (RMS),A,52.4
414710,Tremayne Parc,2023-05-30T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
414710,Tremayne Parc,2023-05-30T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
414710,Tremayne Parc,2023-05-30T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
414710,Tremayne Parc,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,16.04
414710,Tremayne Parc,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
414710,Tremayne Parc,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.51
414710,Tremayne Parc,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.96
414710,Tremayne Parc,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
414710,Tremayne Parc,2023-05-30T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,67.9
414710,Tremayne Parc,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.6
414710,Tremayne Parc,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
414710,Tremayne Parc,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
414710,Tremayne Parc,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
414710,Tremayne Parc,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.87
414710,Tremayne Parc,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
414710,Tremayne Parc,2023-05-30T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
414710,Tremayne Parc,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
414710,Tremayne Parc,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
414710,Tremayne Parc,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
414710,Tremayne Parc,2023-05-30T16:30:00.000+00:00,transformer,,Temperature,C,27.5
414710,Tremayne Parc,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414710,Tremayne Parc,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
414710,Tremayne Parc,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414710,Tremayne Parc,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
414710,Tremayne Parc,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414710,Tremayne Parc,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
414710,Tremayne Parc,2023-05-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.97
414710,Tremayne Parc,2023-05-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
414710,Tremayne Parc,2023-05-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-05-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.03
414710,Tremayne Parc,2023-05-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.62
414710,Tremayne Parc,2023-05-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.18
414710,Tremayne Parc,2023-05-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,100.9
414710,Tremayne Parc,2023-05-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
414710,Tremayne Parc,2023-05-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
414710,Tremayne Parc,2023-05-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
414710,Tremayne Parc,2023-05-30T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-05-30T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-05-30T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-05-30T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.77
414710,Tremayne Parc,2023-05-30T16:20:00.000+00:00,feeder,,L2 Active Power,kW,11.78
414710,Tremayne Parc,2023-05-30T16:20:00.000+00:00,feeder,,L1 Active Power,kW,11.52
414710,Tremayne Parc,2023-05-30T16:20:00.000+00:00,feeder,,N Current (RMS),A,37.2
414710,Tremayne Parc,2023-05-30T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
414710,Tremayne Parc,2023-05-30T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
414710,Tremayne Parc,2023-05-30T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
414710,Tremayne Parc,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.7
414710,Tremayne Parc,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
414710,Tremayne Parc,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.71
414710,Tremayne Parc,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.81
414710,Tremayne Parc,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.38
414710,Tremayne Parc,2023-05-30T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
414710,Tremayne Parc,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
414710,Tremayne Parc,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
414710,Tremayne Parc,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
414710,Tremayne Parc,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
414710,Tremayne Parc,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.38
414710,Tremayne Parc,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
414710,Tremayne Parc,2023-05-30T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
414710,Tremayne Parc,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
414710,Tremayne Parc,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
414710,Tremayne Parc,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
414710,Tremayne Parc,2023-05-30T16:20:00.000+00:00,transformer,,Temperature,C,27.4
414710,Tremayne Parc,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414710,Tremayne Parc,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
414710,Tremayne Parc,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414710,Tremayne Parc,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
414710,Tremayne Parc,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414710,Tremayne Parc,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
414710,Tremayne Parc,2023-05-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.13
414710,Tremayne Parc,2023-05-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
414710,Tremayne Parc,2023-05-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-05-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,1.91
414710,Tremayne Parc,2023-05-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.6
414710,Tremayne Parc,2023-05-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.07
414710,Tremayne Parc,2023-05-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
414710,Tremayne Parc,2023-05-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
414710,Tremayne Parc,2023-05-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
414710,Tremayne Parc,2023-05-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
414710,Tremayne Parc,2023-05-30T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-05-30T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-05-30T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-05-30T16:10:00.000+00:00,feeder,,L3 Active Power,kW,5.47
414710,Tremayne Parc,2023-05-30T16:10:00.000+00:00,feeder,,L2 Active Power,kW,11.07
414710,Tremayne Parc,2023-05-30T16:10:00.000+00:00,feeder,,L1 Active Power,kW,6.77
414710,Tremayne Parc,2023-05-30T16:10:00.000+00:00,feeder,,N Current (RMS),A,30.6
414710,Tremayne Parc,2023-05-30T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
414710,Tremayne Parc,2023-05-30T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
414710,Tremayne Parc,2023-05-30T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
414710,Tremayne Parc,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.71
414710,Tremayne Parc,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
414710,Tremayne Parc,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.32
414710,Tremayne Parc,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.88
414710,Tremayne Parc,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.6
414710,Tremayne Parc,2023-05-30T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
414710,Tremayne Parc,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
414710,Tremayne Parc,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
414710,Tremayne Parc,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
414710,Tremayne Parc,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
414710,Tremayne Parc,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
414710,Tremayne Parc,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
414710,Tremayne Parc,2023-05-30T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
414710,Tremayne Parc,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
414710,Tremayne Parc,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
414710,Tremayne Parc,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
414710,Tremayne Parc,2023-05-30T16:10:00.000+00:00,transformer,,Temperature,C,27.3
414710,Tremayne Parc,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414710,Tremayne Parc,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
414710,Tremayne Parc,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414710,Tremayne Parc,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
414710,Tremayne Parc,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414710,Tremayne Parc,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
414710,Tremayne Parc,2023-05-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.98
414710,Tremayne Parc,2023-05-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
414710,Tremayne Parc,2023-05-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
414710,Tremayne Parc,2023-05-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,2.51
414710,Tremayne Parc,2023-05-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.07
414710,Tremayne Parc,2023-05-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.65
414710,Tremayne Parc,2023-05-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
414710,Tremayne Parc,2023-05-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
414710,Tremayne Parc,2023-05-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
414710,Tremayne Parc,2023-05-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
414710,Tremayne Parc,2023-05-30T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-05-30T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-05-30T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-05-30T16:00:00.000+00:00,feeder,,L3 Active Power,kW,3.53
414710,Tremayne Parc,2023-05-30T16:00:00.000+00:00,feeder,,L2 Active Power,kW,10.59
414710,Tremayne Parc,2023-05-30T16:00:00.000+00:00,feeder,,L1 Active Power,kW,5.66
414710,Tremayne Parc,2023-05-30T16:00:00.000+00:00,feeder,,N Current (RMS),A,31.5
414710,Tremayne Parc,2023-05-30T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
414710,Tremayne Parc,2023-05-30T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
414710,Tremayne Parc,2023-05-30T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
414710,Tremayne Parc,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.52
414710,Tremayne Parc,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.74
414710,Tremayne Parc,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.22
414710,Tremayne Parc,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.24
414710,Tremayne Parc,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
414710,Tremayne Parc,2023-05-30T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
414710,Tremayne Parc,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
414710,Tremayne Parc,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
414710,Tremayne Parc,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
414710,Tremayne Parc,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
414710,Tremayne Parc,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.7
414710,Tremayne Parc,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.3
414710,Tremayne Parc,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
414710,Tremayne Parc,2023-05-30T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
414710,Tremayne Parc,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
414710,Tremayne Parc,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
414710,Tremayne Parc,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
414710,Tremayne Parc,2023-05-30T16:00:00.000+00:00,transformer,,Temperature,C,27.3
414710,Tremayne Parc,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414710,Tremayne Parc,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
414710,Tremayne Parc,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414710,Tremayne Parc,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
414710,Tremayne Parc,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414710,Tremayne Parc,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
414710,Tremayne Parc,2023-05-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.88
414710,Tremayne Parc,2023-05-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
414710,Tremayne Parc,2023-05-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-05-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.39
414710,Tremayne Parc,2023-05-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.05
414710,Tremayne Parc,2023-05-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.65
414710,Tremayne Parc,2023-05-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
414710,Tremayne Parc,2023-05-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
414710,Tremayne Parc,2023-05-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
414710,Tremayne Parc,2023-05-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
