Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-05-30T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-05-30T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-05-30T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-05-30T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.52
414710,Tremayne Parc,2023-05-30T15:50:00.000+00:00,feeder,,L2 Active Power,kW,9.69
414710,Tremayne Parc,2023-05-30T15:50:00.000+00:00,feeder,,L1 Active Power,kW,8.96
414710,Tremayne Parc,2023-05-30T15:50:00.000+00:00,feeder,,N Current (RMS),A,39.4
414710,Tremayne Parc,2023-05-30T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
414710,Tremayne Parc,2023-05-30T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
414710,Tremayne Parc,2023-05-30T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
414710,Tremayne Parc,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.66
414710,Tremayne Parc,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.93
414710,Tremayne Parc,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.74
414710,Tremayne Parc,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.84
414710,Tremayne Parc,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
414710,Tremayne Parc,2023-05-30T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
414710,Tremayne Parc,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
414710,Tremayne Parc,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
414710,Tremayne Parc,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
414710,Tremayne Parc,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
414710,Tremayne Parc,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
414710,Tremayne Parc,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.34
414710,Tremayne Parc,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
414710,Tremayne Parc,2023-05-30T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
414710,Tremayne Parc,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
414710,Tremayne Parc,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
414710,Tremayne Parc,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414710,Tremayne Parc,2023-05-30T15:50:00.000+00:00,transformer,,Temperature,C,27.3
414710,Tremayne Parc,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414710,Tremayne Parc,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
414710,Tremayne Parc,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414710,Tremayne Parc,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
414710,Tremayne Parc,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414710,Tremayne Parc,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
414710,Tremayne Parc,2023-05-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
414710,Tremayne Parc,2023-05-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
414710,Tremayne Parc,2023-05-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
414710,Tremayne Parc,2023-05-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.75
414710,Tremayne Parc,2023-05-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.51
414710,Tremayne Parc,2023-05-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.64
414710,Tremayne Parc,2023-05-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
414710,Tremayne Parc,2023-05-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
414710,Tremayne Parc,2023-05-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
414710,Tremayne Parc,2023-05-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
414710,Tremayne Parc,2023-05-30T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-05-30T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-05-30T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-05-30T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.26
414710,Tremayne Parc,2023-05-30T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.97
414710,Tremayne Parc,2023-05-30T15:40:00.000+00:00,feeder,,L1 Active Power,kW,7.97
414710,Tremayne Parc,2023-05-30T15:40:00.000+00:00,feeder,,N Current (RMS),A,38.5
414710,Tremayne Parc,2023-05-30T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
414710,Tremayne Parc,2023-05-30T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
414710,Tremayne Parc,2023-05-30T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
414710,Tremayne Parc,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.27
414710,Tremayne Parc,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
414710,Tremayne Parc,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.51
414710,Tremayne Parc,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.14
414710,Tremayne Parc,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.58
414710,Tremayne Parc,2023-05-30T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
414710,Tremayne Parc,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
414710,Tremayne Parc,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
414710,Tremayne Parc,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
414710,Tremayne Parc,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
414710,Tremayne Parc,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.83
414710,Tremayne Parc,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.38
414710,Tremayne Parc,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
414710,Tremayne Parc,2023-05-30T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
414710,Tremayne Parc,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
414710,Tremayne Parc,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
414710,Tremayne Parc,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-05-30T15:40:00.000+00:00,transformer,,Temperature,C,27.2
414710,Tremayne Parc,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414710,Tremayne Parc,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
414710,Tremayne Parc,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414710,Tremayne Parc,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
414710,Tremayne Parc,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414710,Tremayne Parc,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
414710,Tremayne Parc,2023-05-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
414710,Tremayne Parc,2023-05-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
414710,Tremayne Parc,2023-05-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-05-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.6
414710,Tremayne Parc,2023-05-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,3.45
414710,Tremayne Parc,2023-05-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,4.8
414710,Tremayne Parc,2023-05-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
414710,Tremayne Parc,2023-05-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
414710,Tremayne Parc,2023-05-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
414710,Tremayne Parc,2023-05-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
414710,Tremayne Parc,2023-05-30T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-05-30T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-05-30T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-05-30T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.17
414710,Tremayne Parc,2023-05-30T15:30:00.000+00:00,feeder,,L2 Active Power,kW,7.9
414710,Tremayne Parc,2023-05-30T15:30:00.000+00:00,feeder,,L1 Active Power,kW,6.66
414710,Tremayne Parc,2023-05-30T15:30:00.000+00:00,feeder,,N Current (RMS),A,41.3
414710,Tremayne Parc,2023-05-30T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
414710,Tremayne Parc,2023-05-30T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
414710,Tremayne Parc,2023-05-30T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
414710,Tremayne Parc,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.75
414710,Tremayne Parc,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.67
414710,Tremayne Parc,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
414710,Tremayne Parc,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.96
414710,Tremayne Parc,2023-05-30T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
414710,Tremayne Parc,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
414710,Tremayne Parc,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
414710,Tremayne Parc,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
414710,Tremayne Parc,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.11
414710,Tremayne Parc,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.43
414710,Tremayne Parc,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
414710,Tremayne Parc,2023-05-30T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
414710,Tremayne Parc,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
414710,Tremayne Parc,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
414710,Tremayne Parc,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-05-30T15:30:00.000+00:00,transformer,,Temperature,C,27.1
414710,Tremayne Parc,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414710,Tremayne Parc,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
414710,Tremayne Parc,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414710,Tremayne Parc,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
414710,Tremayne Parc,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414710,Tremayne Parc,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
414710,Tremayne Parc,2023-05-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
414710,Tremayne Parc,2023-05-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
414710,Tremayne Parc,2023-05-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-05-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.95
414710,Tremayne Parc,2023-05-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.1
414710,Tremayne Parc,2023-05-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.12
414710,Tremayne Parc,2023-05-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
414710,Tremayne Parc,2023-05-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
414710,Tremayne Parc,2023-05-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
414710,Tremayne Parc,2023-05-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
414710,Tremayne Parc,2023-05-30T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-05-30T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-05-30T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-05-30T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
414710,Tremayne Parc,2023-05-30T15:20:00.000+00:00,feeder,,L2 Active Power,kW,8.81
414710,Tremayne Parc,2023-05-30T15:20:00.000+00:00,feeder,,L1 Active Power,kW,4.96
414710,Tremayne Parc,2023-05-30T15:20:00.000+00:00,feeder,,N Current (RMS),A,34.0
414710,Tremayne Parc,2023-05-30T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
414710,Tremayne Parc,2023-05-30T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
414710,Tremayne Parc,2023-05-30T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
414710,Tremayne Parc,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.05
414710,Tremayne Parc,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
414710,Tremayne Parc,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.77
414710,Tremayne Parc,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.49
414710,Tremayne Parc,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.43
414710,Tremayne Parc,2023-05-30T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
414710,Tremayne Parc,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
414710,Tremayne Parc,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
414710,Tremayne Parc,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
414710,Tremayne Parc,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.89
414710,Tremayne Parc,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.43
414710,Tremayne Parc,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
414710,Tremayne Parc,2023-05-30T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
414710,Tremayne Parc,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
414710,Tremayne Parc,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
414710,Tremayne Parc,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-05-30T15:20:00.000+00:00,transformer,,Temperature,C,27.1
414710,Tremayne Parc,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414710,Tremayne Parc,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
414710,Tremayne Parc,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414710,Tremayne Parc,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
414710,Tremayne Parc,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414710,Tremayne Parc,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
414710,Tremayne Parc,2023-05-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
414710,Tremayne Parc,2023-05-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
414710,Tremayne Parc,2023-05-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-05-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.04
414710,Tremayne Parc,2023-05-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.88
414710,Tremayne Parc,2023-05-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,0.8
414710,Tremayne Parc,2023-05-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
414710,Tremayne Parc,2023-05-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
414710,Tremayne Parc,2023-05-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
414710,Tremayne Parc,2023-05-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
414710,Tremayne Parc,2023-05-30T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-05-30T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-05-30T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-05-30T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.45
414710,Tremayne Parc,2023-05-30T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.69
414710,Tremayne Parc,2023-05-30T15:10:00.000+00:00,feeder,,L1 Active Power,kW,7.0
414710,Tremayne Parc,2023-05-30T15:10:00.000+00:00,feeder,,N Current (RMS),A,39.4
414710,Tremayne Parc,2023-05-30T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
414710,Tremayne Parc,2023-05-30T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
414710,Tremayne Parc,2023-05-30T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
414710,Tremayne Parc,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.89
414710,Tremayne Parc,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
414710,Tremayne Parc,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.92
414710,Tremayne Parc,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.33
414710,Tremayne Parc,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-6.1
414710,Tremayne Parc,2023-05-30T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.4
414710,Tremayne Parc,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
414710,Tremayne Parc,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
414710,Tremayne Parc,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
414710,Tremayne Parc,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.89
414710,Tremayne Parc,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
414710,Tremayne Parc,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
414710,Tremayne Parc,2023-05-30T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
414710,Tremayne Parc,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
414710,Tremayne Parc,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
414710,Tremayne Parc,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
414710,Tremayne Parc,2023-05-30T15:10:00.000+00:00,transformer,,Temperature,C,27.0
414710,Tremayne Parc,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414710,Tremayne Parc,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
414710,Tremayne Parc,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414710,Tremayne Parc,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
414710,Tremayne Parc,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414710,Tremayne Parc,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
414710,Tremayne Parc,2023-05-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.19
414710,Tremayne Parc,2023-05-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
414710,Tremayne Parc,2023-05-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-05-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.26
414710,Tremayne Parc,2023-05-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.23
414710,Tremayne Parc,2023-05-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,1.23
414710,Tremayne Parc,2023-05-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
414710,Tremayne Parc,2023-05-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
414710,Tremayne Parc,2023-05-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
414710,Tremayne Parc,2023-05-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
414710,Tremayne Parc,2023-05-30T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-05-30T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-05-30T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-05-30T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.56
414710,Tremayne Parc,2023-05-30T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.63
414710,Tremayne Parc,2023-05-30T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.83
414710,Tremayne Parc,2023-05-30T15:00:00.000+00:00,feeder,,N Current (RMS),A,38.4
414710,Tremayne Parc,2023-05-30T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
414710,Tremayne Parc,2023-05-30T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
414710,Tremayne Parc,2023-05-30T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
414710,Tremayne Parc,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.88
414710,Tremayne Parc,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
414710,Tremayne Parc,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.19
414710,Tremayne Parc,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.64
414710,Tremayne Parc,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.72
414710,Tremayne Parc,2023-05-30T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
414710,Tremayne Parc,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
414710,Tremayne Parc,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
414710,Tremayne Parc,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
414710,Tremayne Parc,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.39
414710,Tremayne Parc,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
414710,Tremayne Parc,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
414710,Tremayne Parc,2023-05-30T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
414710,Tremayne Parc,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
414710,Tremayne Parc,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-05-30T15:00:00.000+00:00,transformer,,Temperature,C,27.0
414710,Tremayne Parc,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414710,Tremayne Parc,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
414710,Tremayne Parc,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414710,Tremayne Parc,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
414710,Tremayne Parc,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414710,Tremayne Parc,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
414710,Tremayne Parc,2023-05-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
414710,Tremayne Parc,2023-05-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
414710,Tremayne Parc,2023-05-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-05-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.15
414710,Tremayne Parc,2023-05-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.52
414710,Tremayne Parc,2023-05-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,2.53
414710,Tremayne Parc,2023-05-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
414710,Tremayne Parc,2023-05-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
414710,Tremayne Parc,2023-05-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
414710,Tremayne Parc,2023-05-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
414710,Tremayne Parc,2023-05-30T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-05-30T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-05-30T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-05-30T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.83
414710,Tremayne Parc,2023-05-30T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.25
414710,Tremayne Parc,2023-05-30T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.98
414710,Tremayne Parc,2023-05-30T14:50:00.000+00:00,feeder,,N Current (RMS),A,39.3
414710,Tremayne Parc,2023-05-30T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
414710,Tremayne Parc,2023-05-30T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
414710,Tremayne Parc,2023-05-30T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
414710,Tremayne Parc,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.68
414710,Tremayne Parc,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.99
414710,Tremayne Parc,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.58
414710,Tremayne Parc,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-6.14
414710,Tremayne Parc,2023-05-30T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
414710,Tremayne Parc,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
414710,Tremayne Parc,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
414710,Tremayne Parc,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
414710,Tremayne Parc,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.28
414710,Tremayne Parc,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
414710,Tremayne Parc,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
414710,Tremayne Parc,2023-05-30T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
414710,Tremayne Parc,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
414710,Tremayne Parc,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
414710,Tremayne Parc,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
414710,Tremayne Parc,2023-05-30T14:50:00.000+00:00,transformer,,Temperature,C,26.9
414710,Tremayne Parc,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414710,Tremayne Parc,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
414710,Tremayne Parc,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414710,Tremayne Parc,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
414710,Tremayne Parc,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414710,Tremayne Parc,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
414710,Tremayne Parc,2023-05-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
414710,Tremayne Parc,2023-05-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
414710,Tremayne Parc,2023-05-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-05-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.1
414710,Tremayne Parc,2023-05-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.8
414710,Tremayne Parc,2023-05-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,1.09
414710,Tremayne Parc,2023-05-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
414710,Tremayne Parc,2023-05-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
414710,Tremayne Parc,2023-05-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
414710,Tremayne Parc,2023-05-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
414710,Tremayne Parc,2023-05-30T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-05-30T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-05-30T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-05-30T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.34
414710,Tremayne Parc,2023-05-30T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.44
414710,Tremayne Parc,2023-05-30T14:40:00.000+00:00,feeder,,L1 Active Power,kW,4.67
414710,Tremayne Parc,2023-05-30T14:40:00.000+00:00,feeder,,N Current (RMS),A,38.4
414710,Tremayne Parc,2023-05-30T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
414710,Tremayne Parc,2023-05-30T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
414710,Tremayne Parc,2023-05-30T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
414710,Tremayne Parc,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.63
414710,Tremayne Parc,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.38
414710,Tremayne Parc,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
414710,Tremayne Parc,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-6.67
414710,Tremayne Parc,2023-05-30T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
414710,Tremayne Parc,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
414710,Tremayne Parc,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
414710,Tremayne Parc,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.88
414710,Tremayne Parc,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.36
414710,Tremayne Parc,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
414710,Tremayne Parc,2023-05-30T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
414710,Tremayne Parc,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
414710,Tremayne Parc,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
414710,Tremayne Parc,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
414710,Tremayne Parc,2023-05-30T14:40:00.000+00:00,transformer,,Temperature,C,26.8
414710,Tremayne Parc,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414710,Tremayne Parc,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
414710,Tremayne Parc,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414710,Tremayne Parc,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
414710,Tremayne Parc,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414710,Tremayne Parc,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
414710,Tremayne Parc,2023-05-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
414710,Tremayne Parc,2023-05-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
414710,Tremayne Parc,2023-05-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-05-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.61
414710,Tremayne Parc,2023-05-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.75
414710,Tremayne Parc,2023-05-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.88
414710,Tremayne Parc,2023-05-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
414710,Tremayne Parc,2023-05-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
414710,Tremayne Parc,2023-05-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
414710,Tremayne Parc,2023-05-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
414710,Tremayne Parc,2023-05-30T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-05-30T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-05-30T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-05-30T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.77
414710,Tremayne Parc,2023-05-30T14:30:00.000+00:00,feeder,,L2 Active Power,kW,5.26
414710,Tremayne Parc,2023-05-30T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.09
414710,Tremayne Parc,2023-05-30T14:30:00.000+00:00,feeder,,N Current (RMS),A,39.4
414710,Tremayne Parc,2023-05-30T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
414710,Tremayne Parc,2023-05-30T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
414710,Tremayne Parc,2023-05-30T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
414710,Tremayne Parc,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.07
414710,Tremayne Parc,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.62
414710,Tremayne Parc,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
414710,Tremayne Parc,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-6.1
414710,Tremayne Parc,2023-05-30T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
414710,Tremayne Parc,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
414710,Tremayne Parc,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
414710,Tremayne Parc,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.99
414710,Tremayne Parc,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.77
414710,Tremayne Parc,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
414710,Tremayne Parc,2023-05-30T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
414710,Tremayne Parc,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
414710,Tremayne Parc,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
414710,Tremayne Parc,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
414710,Tremayne Parc,2023-05-30T14:30:00.000+00:00,transformer,,Temperature,C,26.7
414710,Tremayne Parc,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414710,Tremayne Parc,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
414710,Tremayne Parc,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414710,Tremayne Parc,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
414710,Tremayne Parc,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414710,Tremayne Parc,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
414710,Tremayne Parc,2023-05-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
414710,Tremayne Parc,2023-05-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
414710,Tremayne Parc,2023-05-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
414710,Tremayne Parc,2023-05-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.38
414710,Tremayne Parc,2023-05-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,2.18
414710,Tremayne Parc,2023-05-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.87
414710,Tremayne Parc,2023-05-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
414710,Tremayne Parc,2023-05-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
414710,Tremayne Parc,2023-05-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
414710,Tremayne Parc,2023-05-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
414710,Tremayne Parc,2023-05-30T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-05-30T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-05-30T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-05-30T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.6
414710,Tremayne Parc,2023-05-30T14:20:00.000+00:00,feeder,,L2 Active Power,kW,6.2
414710,Tremayne Parc,2023-05-30T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.11
414710,Tremayne Parc,2023-05-30T14:20:00.000+00:00,feeder,,N Current (RMS),A,44.9
414710,Tremayne Parc,2023-05-30T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
414710,Tremayne Parc,2023-05-30T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
414710,Tremayne Parc,2023-05-30T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
414710,Tremayne Parc,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
414710,Tremayne Parc,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.66
414710,Tremayne Parc,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
414710,Tremayne Parc,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.51
414710,Tremayne Parc,2023-05-30T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
414710,Tremayne Parc,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
414710,Tremayne Parc,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
414710,Tremayne Parc,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.62
414710,Tremayne Parc,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.57
414710,Tremayne Parc,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
414710,Tremayne Parc,2023-05-30T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
414710,Tremayne Parc,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
414710,Tremayne Parc,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
414710,Tremayne Parc,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
414710,Tremayne Parc,2023-05-30T14:20:00.000+00:00,transformer,,Temperature,C,26.6
414710,Tremayne Parc,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414710,Tremayne Parc,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
414710,Tremayne Parc,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414710,Tremayne Parc,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
414710,Tremayne Parc,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414710,Tremayne Parc,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
414710,Tremayne Parc,2023-05-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
414710,Tremayne Parc,2023-05-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
414710,Tremayne Parc,2023-05-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
414710,Tremayne Parc,2023-05-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.88
414710,Tremayne Parc,2023-05-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.38
414710,Tremayne Parc,2023-05-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.38
414710,Tremayne Parc,2023-05-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
414710,Tremayne Parc,2023-05-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
414710,Tremayne Parc,2023-05-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
414710,Tremayne Parc,2023-05-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
414710,Tremayne Parc,2023-05-30T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-05-30T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-05-30T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-05-30T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.45
414710,Tremayne Parc,2023-05-30T14:10:00.000+00:00,feeder,,L2 Active Power,kW,7.84
414710,Tremayne Parc,2023-05-30T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.13
414710,Tremayne Parc,2023-05-30T14:10:00.000+00:00,feeder,,N Current (RMS),A,46.2
414710,Tremayne Parc,2023-05-30T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
414710,Tremayne Parc,2023-05-30T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
414710,Tremayne Parc,2023-05-30T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
414710,Tremayne Parc,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.23
414710,Tremayne Parc,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
414710,Tremayne Parc,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.17
414710,Tremayne Parc,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.13
414710,Tremayne Parc,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.71
414710,Tremayne Parc,2023-05-30T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
414710,Tremayne Parc,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
414710,Tremayne Parc,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
414710,Tremayne Parc,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
414710,Tremayne Parc,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.85
414710,Tremayne Parc,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.72
414710,Tremayne Parc,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
414710,Tremayne Parc,2023-05-30T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
414710,Tremayne Parc,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
414710,Tremayne Parc,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
414710,Tremayne Parc,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
414710,Tremayne Parc,2023-05-30T14:10:00.000+00:00,transformer,,Temperature,C,26.6
414710,Tremayne Parc,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
414710,Tremayne Parc,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
414710,Tremayne Parc,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414710,Tremayne Parc,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
414710,Tremayne Parc,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414710,Tremayne Parc,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
414710,Tremayne Parc,2023-05-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
414710,Tremayne Parc,2023-05-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
414710,Tremayne Parc,2023-05-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
414710,Tremayne Parc,2023-05-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.47
414710,Tremayne Parc,2023-05-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.99
414710,Tremayne Parc,2023-05-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,0.57
414710,Tremayne Parc,2023-05-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
414710,Tremayne Parc,2023-05-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
414710,Tremayne Parc,2023-05-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
414710,Tremayne Parc,2023-05-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
414710,Tremayne Parc,2023-05-30T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-05-30T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-05-30T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
414710,Tremayne Parc,2023-05-30T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-6.43
414710,Tremayne Parc,2023-05-30T14:00:00.000+00:00,feeder,,L2 Active Power,kW,5.48
414710,Tremayne Parc,2023-05-30T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.91
414710,Tremayne Parc,2023-05-30T14:00:00.000+00:00,feeder,,N Current (RMS),A,48.9
414710,Tremayne Parc,2023-05-30T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
414710,Tremayne Parc,2023-05-30T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
414710,Tremayne Parc,2023-05-30T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
414710,Tremayne Parc,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.58
414710,Tremayne Parc,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.64
414710,Tremayne Parc,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.66
414710,Tremayne Parc,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.5
414710,Tremayne Parc,2023-05-30T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
414710,Tremayne Parc,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
414710,Tremayne Parc,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
414710,Tremayne Parc,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
414710,Tremayne Parc,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.08
414710,Tremayne Parc,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.01
414710,Tremayne Parc,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
414710,Tremayne Parc,2023-05-30T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
414710,Tremayne Parc,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
414710,Tremayne Parc,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
414710,Tremayne Parc,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-05-30T14:00:00.000+00:00,transformer,,Temperature,C,26.6
414710,Tremayne Parc,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414710,Tremayne Parc,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
414710,Tremayne Parc,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414710,Tremayne Parc,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
