Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
414710,Tremayne Parc,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
414710,Tremayne Parc,2023-05-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
414710,Tremayne Parc,2023-05-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
414710,Tremayne Parc,2023-05-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
414710,Tremayne Parc,2023-05-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.15
414710,Tremayne Parc,2023-05-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.82
414710,Tremayne Parc,2023-05-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,0.65
414710,Tremayne Parc,2023-05-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
414710,Tremayne Parc,2023-05-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
414710,Tremayne Parc,2023-05-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
414710,Tremayne Parc,2023-05-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
414710,Tremayne Parc,2023-05-30T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-05-30T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-05-30T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
414710,Tremayne Parc,2023-05-30T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-5.17
414710,Tremayne Parc,2023-05-30T13:50:00.000+00:00,feeder,,L2 Active Power,kW,7.24
414710,Tremayne Parc,2023-05-30T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.07
414710,Tremayne Parc,2023-05-30T13:50:00.000+00:00,feeder,,N Current (RMS),A,49.4
414710,Tremayne Parc,2023-05-30T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
414710,Tremayne Parc,2023-05-30T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
414710,Tremayne Parc,2023-05-30T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
414710,Tremayne Parc,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
414710,Tremayne Parc,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
414710,Tremayne Parc,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.67
414710,Tremayne Parc,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.64
414710,Tremayne Parc,2023-05-30T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
414710,Tremayne Parc,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
414710,Tremayne Parc,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
414710,Tremayne Parc,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
414710,Tremayne Parc,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
414710,Tremayne Parc,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.64
414710,Tremayne Parc,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.86
414710,Tremayne Parc,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
414710,Tremayne Parc,2023-05-30T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
414710,Tremayne Parc,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
414710,Tremayne Parc,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
414710,Tremayne Parc,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
414710,Tremayne Parc,2023-05-30T13:50:00.000+00:00,transformer,,Temperature,C,26.5
414710,Tremayne Parc,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
414710,Tremayne Parc,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
414710,Tremayne Parc,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414710,Tremayne Parc,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
414710,Tremayne Parc,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
414710,Tremayne Parc,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
414710,Tremayne Parc,2023-05-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
414710,Tremayne Parc,2023-05-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
414710,Tremayne Parc,2023-05-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
414710,Tremayne Parc,2023-05-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.62
414710,Tremayne Parc,2023-05-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.71
414710,Tremayne Parc,2023-05-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.4
414710,Tremayne Parc,2023-05-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
414710,Tremayne Parc,2023-05-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
414710,Tremayne Parc,2023-05-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
414710,Tremayne Parc,2023-05-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
414710,Tremayne Parc,2023-05-30T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-05-30T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-05-30T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
414710,Tremayne Parc,2023-05-30T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-6.82
414710,Tremayne Parc,2023-05-30T13:40:00.000+00:00,feeder,,L2 Active Power,kW,7.59
414710,Tremayne Parc,2023-05-30T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.16
414710,Tremayne Parc,2023-05-30T13:40:00.000+00:00,feeder,,N Current (RMS),A,57.3
414710,Tremayne Parc,2023-05-30T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
414710,Tremayne Parc,2023-05-30T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
414710,Tremayne Parc,2023-05-30T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
414710,Tremayne Parc,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
414710,Tremayne Parc,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
414710,Tremayne Parc,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.75
414710,Tremayne Parc,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-6.05
414710,Tremayne Parc,2023-05-30T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
414710,Tremayne Parc,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
414710,Tremayne Parc,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
414710,Tremayne Parc,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
414710,Tremayne Parc,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.78
414710,Tremayne Parc,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.69
414710,Tremayne Parc,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
414710,Tremayne Parc,2023-05-30T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
414710,Tremayne Parc,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
414710,Tremayne Parc,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
414710,Tremayne Parc,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
414710,Tremayne Parc,2023-05-30T13:40:00.000+00:00,transformer,,Temperature,C,26.5
414710,Tremayne Parc,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
414710,Tremayne Parc,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
414710,Tremayne Parc,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414710,Tremayne Parc,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
414710,Tremayne Parc,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
414710,Tremayne Parc,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
414710,Tremayne Parc,2023-05-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
414710,Tremayne Parc,2023-05-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
414710,Tremayne Parc,2023-05-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
414710,Tremayne Parc,2023-05-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.97
414710,Tremayne Parc,2023-05-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.14
414710,Tremayne Parc,2023-05-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.67
414710,Tremayne Parc,2023-05-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
414710,Tremayne Parc,2023-05-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
414710,Tremayne Parc,2023-05-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
414710,Tremayne Parc,2023-05-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
414710,Tremayne Parc,2023-05-30T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-05-30T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-05-30T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
414710,Tremayne Parc,2023-05-30T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-5.59
414710,Tremayne Parc,2023-05-30T13:30:00.000+00:00,feeder,,L2 Active Power,kW,9.19
414710,Tremayne Parc,2023-05-30T13:30:00.000+00:00,feeder,,L1 Active Power,kW,2.76
414710,Tremayne Parc,2023-05-30T13:30:00.000+00:00,feeder,,N Current (RMS),A,58.3
414710,Tremayne Parc,2023-05-30T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
414710,Tremayne Parc,2023-05-30T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
414710,Tremayne Parc,2023-05-30T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
414710,Tremayne Parc,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
414710,Tremayne Parc,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
414710,Tremayne Parc,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
414710,Tremayne Parc,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.89
414710,Tremayne Parc,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.9
414710,Tremayne Parc,2023-05-30T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
414710,Tremayne Parc,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
414710,Tremayne Parc,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
414710,Tremayne Parc,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
414710,Tremayne Parc,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.16
414710,Tremayne Parc,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.72
414710,Tremayne Parc,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
414710,Tremayne Parc,2023-05-30T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
414710,Tremayne Parc,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
414710,Tremayne Parc,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
414710,Tremayne Parc,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
414710,Tremayne Parc,2023-05-30T13:30:00.000+00:00,transformer,,Temperature,C,26.4
414710,Tremayne Parc,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
414710,Tremayne Parc,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
414710,Tremayne Parc,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414710,Tremayne Parc,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
414710,Tremayne Parc,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414710,Tremayne Parc,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
414710,Tremayne Parc,2023-05-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
414710,Tremayne Parc,2023-05-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
414710,Tremayne Parc,2023-05-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
414710,Tremayne Parc,2023-05-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.81
414710,Tremayne Parc,2023-05-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.59
414710,Tremayne Parc,2023-05-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.7
414710,Tremayne Parc,2023-05-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
414710,Tremayne Parc,2023-05-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
414710,Tremayne Parc,2023-05-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
414710,Tremayne Parc,2023-05-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
414710,Tremayne Parc,2023-05-30T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-05-30T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-05-30T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
414710,Tremayne Parc,2023-05-30T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-6.26
414710,Tremayne Parc,2023-05-30T13:20:00.000+00:00,feeder,,L2 Active Power,kW,12.06
414710,Tremayne Parc,2023-05-30T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.12
414710,Tremayne Parc,2023-05-30T13:20:00.000+00:00,feeder,,N Current (RMS),A,69.1
414710,Tremayne Parc,2023-05-30T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
414710,Tremayne Parc,2023-05-30T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
414710,Tremayne Parc,2023-05-30T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
414710,Tremayne Parc,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
414710,Tremayne Parc,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
414710,Tremayne Parc,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
414710,Tremayne Parc,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.33
414710,Tremayne Parc,2023-05-30T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
414710,Tremayne Parc,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
414710,Tremayne Parc,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
414710,Tremayne Parc,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.25
414710,Tremayne Parc,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.79
414710,Tremayne Parc,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
414710,Tremayne Parc,2023-05-30T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
414710,Tremayne Parc,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
414710,Tremayne Parc,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
414710,Tremayne Parc,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
414710,Tremayne Parc,2023-05-30T13:20:00.000+00:00,transformer,,Temperature,C,26.3
414710,Tremayne Parc,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
414710,Tremayne Parc,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
414710,Tremayne Parc,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414710,Tremayne Parc,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
414710,Tremayne Parc,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
414710,Tremayne Parc,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
414710,Tremayne Parc,2023-05-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
414710,Tremayne Parc,2023-05-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
414710,Tremayne Parc,2023-05-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
414710,Tremayne Parc,2023-05-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.46
414710,Tremayne Parc,2023-05-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.13
414710,Tremayne Parc,2023-05-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.1
414710,Tremayne Parc,2023-05-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
414710,Tremayne Parc,2023-05-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
414710,Tremayne Parc,2023-05-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
414710,Tremayne Parc,2023-05-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
414710,Tremayne Parc,2023-05-30T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-05-30T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-05-30T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
414710,Tremayne Parc,2023-05-30T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.06
414710,Tremayne Parc,2023-05-30T13:10:00.000+00:00,feeder,,L2 Active Power,kW,11.08
414710,Tremayne Parc,2023-05-30T13:10:00.000+00:00,feeder,,L1 Active Power,kW,1.5
414710,Tremayne Parc,2023-05-30T13:10:00.000+00:00,feeder,,N Current (RMS),A,61.4
414710,Tremayne Parc,2023-05-30T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
414710,Tremayne Parc,2023-05-30T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
414710,Tremayne Parc,2023-05-30T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
414710,Tremayne Parc,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
414710,Tremayne Parc,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
414710,Tremayne Parc,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
414710,Tremayne Parc,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.46
414710,Tremayne Parc,2023-05-30T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
414710,Tremayne Parc,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
414710,Tremayne Parc,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
414710,Tremayne Parc,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.22
414710,Tremayne Parc,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.6
414710,Tremayne Parc,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
414710,Tremayne Parc,2023-05-30T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
414710,Tremayne Parc,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
414710,Tremayne Parc,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
414710,Tremayne Parc,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
414710,Tremayne Parc,2023-05-30T13:10:00.000+00:00,transformer,,Temperature,C,26.3
414710,Tremayne Parc,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
414710,Tremayne Parc,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
414710,Tremayne Parc,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414710,Tremayne Parc,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
414710,Tremayne Parc,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
414710,Tremayne Parc,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
414710,Tremayne Parc,2023-05-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
414710,Tremayne Parc,2023-05-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-05-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
414710,Tremayne Parc,2023-05-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.08
414710,Tremayne Parc,2023-05-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.4
414710,Tremayne Parc,2023-05-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.01
414710,Tremayne Parc,2023-05-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
414710,Tremayne Parc,2023-05-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
414710,Tremayne Parc,2023-05-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
414710,Tremayne Parc,2023-05-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
414710,Tremayne Parc,2023-05-30T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-05-30T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-05-30T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
414710,Tremayne Parc,2023-05-30T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-5.13
414710,Tremayne Parc,2023-05-30T13:00:00.000+00:00,feeder,,L2 Active Power,kW,10.47
414710,Tremayne Parc,2023-05-30T13:00:00.000+00:00,feeder,,L1 Active Power,kW,4.96
414710,Tremayne Parc,2023-05-30T13:00:00.000+00:00,feeder,,N Current (RMS),A,59.9
414710,Tremayne Parc,2023-05-30T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
414710,Tremayne Parc,2023-05-30T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
414710,Tremayne Parc,2023-05-30T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
414710,Tremayne Parc,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
414710,Tremayne Parc,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
414710,Tremayne Parc,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.13
414710,Tremayne Parc,2023-05-30T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
414710,Tremayne Parc,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
414710,Tremayne Parc,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
414710,Tremayne Parc,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
414710,Tremayne Parc,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.3
414710,Tremayne Parc,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.5
414710,Tremayne Parc,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
414710,Tremayne Parc,2023-05-30T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
414710,Tremayne Parc,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
414710,Tremayne Parc,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
414710,Tremayne Parc,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
414710,Tremayne Parc,2023-05-30T13:00:00.000+00:00,transformer,,Temperature,C,26.1
414710,Tremayne Parc,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
414710,Tremayne Parc,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
414710,Tremayne Parc,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414710,Tremayne Parc,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
414710,Tremayne Parc,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
414710,Tremayne Parc,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
414710,Tremayne Parc,2023-05-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-05-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
414710,Tremayne Parc,2023-05-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
414710,Tremayne Parc,2023-05-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.77
414710,Tremayne Parc,2023-05-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.6
414710,Tremayne Parc,2023-05-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.63
414710,Tremayne Parc,2023-05-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
414710,Tremayne Parc,2023-05-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
414710,Tremayne Parc,2023-05-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
414710,Tremayne Parc,2023-05-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
414710,Tremayne Parc,2023-05-30T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-05-30T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-05-30T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-05-30T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.56
414710,Tremayne Parc,2023-05-30T12:50:00.000+00:00,feeder,,L2 Active Power,kW,7.83
414710,Tremayne Parc,2023-05-30T12:50:00.000+00:00,feeder,,L1 Active Power,kW,1.98
414710,Tremayne Parc,2023-05-30T12:50:00.000+00:00,feeder,,N Current (RMS),A,41.8
414710,Tremayne Parc,2023-05-30T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
414710,Tremayne Parc,2023-05-30T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
414710,Tremayne Parc,2023-05-30T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
414710,Tremayne Parc,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
414710,Tremayne Parc,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
414710,Tremayne Parc,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.48
414710,Tremayne Parc,2023-05-30T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
414710,Tremayne Parc,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
414710,Tremayne Parc,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
414710,Tremayne Parc,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.75
414710,Tremayne Parc,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.58
414710,Tremayne Parc,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
414710,Tremayne Parc,2023-05-30T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
414710,Tremayne Parc,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
414710,Tremayne Parc,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
414710,Tremayne Parc,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
414710,Tremayne Parc,2023-05-30T12:50:00.000+00:00,transformer,,Temperature,C,26.1
414710,Tremayne Parc,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
414710,Tremayne Parc,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
414710,Tremayne Parc,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414710,Tremayne Parc,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
414710,Tremayne Parc,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
414710,Tremayne Parc,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
414710,Tremayne Parc,2023-05-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
414710,Tremayne Parc,2023-05-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-05-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
414710,Tremayne Parc,2023-05-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.47
414710,Tremayne Parc,2023-05-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.14
414710,Tremayne Parc,2023-05-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.39
414710,Tremayne Parc,2023-05-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
414710,Tremayne Parc,2023-05-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
414710,Tremayne Parc,2023-05-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
414710,Tremayne Parc,2023-05-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
414710,Tremayne Parc,2023-05-30T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-05-30T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-05-30T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-05-30T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.96
414710,Tremayne Parc,2023-05-30T12:40:00.000+00:00,feeder,,L2 Active Power,kW,9.39
414710,Tremayne Parc,2023-05-30T12:40:00.000+00:00,feeder,,L1 Active Power,kW,1.23
414710,Tremayne Parc,2023-05-30T12:40:00.000+00:00,feeder,,N Current (RMS),A,53.8
414710,Tremayne Parc,2023-05-30T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
414710,Tremayne Parc,2023-05-30T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
414710,Tremayne Parc,2023-05-30T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
414710,Tremayne Parc,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
414710,Tremayne Parc,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
414710,Tremayne Parc,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
414710,Tremayne Parc,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.97
414710,Tremayne Parc,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.39
414710,Tremayne Parc,2023-05-30T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
414710,Tremayne Parc,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
414710,Tremayne Parc,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
414710,Tremayne Parc,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
414710,Tremayne Parc,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.68
414710,Tremayne Parc,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.98
414710,Tremayne Parc,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
414710,Tremayne Parc,2023-05-30T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
414710,Tremayne Parc,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
414710,Tremayne Parc,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
414710,Tremayne Parc,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
414710,Tremayne Parc,2023-05-30T12:40:00.000+00:00,transformer,,Temperature,C,26.0
414710,Tremayne Parc,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
414710,Tremayne Parc,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
414710,Tremayne Parc,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414710,Tremayne Parc,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
414710,Tremayne Parc,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
414710,Tremayne Parc,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
414710,Tremayne Parc,2023-05-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-05-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
414710,Tremayne Parc,2023-05-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
414710,Tremayne Parc,2023-05-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.85
414710,Tremayne Parc,2023-05-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.44
414710,Tremayne Parc,2023-05-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.05
414710,Tremayne Parc,2023-05-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
414710,Tremayne Parc,2023-05-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
414710,Tremayne Parc,2023-05-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
414710,Tremayne Parc,2023-05-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
414710,Tremayne Parc,2023-05-30T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-05-30T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-05-30T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-05-30T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.81
414710,Tremayne Parc,2023-05-30T12:30:00.000+00:00,feeder,,L2 Active Power,kW,9.64
414710,Tremayne Parc,2023-05-30T12:30:00.000+00:00,feeder,,L1 Active Power,kW,1.05
414710,Tremayne Parc,2023-05-30T12:30:00.000+00:00,feeder,,N Current (RMS),A,51.7
414710,Tremayne Parc,2023-05-30T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
414710,Tremayne Parc,2023-05-30T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
414710,Tremayne Parc,2023-05-30T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
414710,Tremayne Parc,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.34
414710,Tremayne Parc,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
414710,Tremayne Parc,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.78
414710,Tremayne Parc,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.58
414710,Tremayne Parc,2023-05-30T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
414710,Tremayne Parc,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
414710,Tremayne Parc,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
414710,Tremayne Parc,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
414710,Tremayne Parc,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.93
414710,Tremayne Parc,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.42
414710,Tremayne Parc,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
414710,Tremayne Parc,2023-05-30T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
414710,Tremayne Parc,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
414710,Tremayne Parc,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
414710,Tremayne Parc,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
414710,Tremayne Parc,2023-05-30T12:30:00.000+00:00,transformer,,Temperature,C,25.9
414710,Tremayne Parc,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
414710,Tremayne Parc,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
414710,Tremayne Parc,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414710,Tremayne Parc,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
414710,Tremayne Parc,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
414710,Tremayne Parc,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
414710,Tremayne Parc,2023-05-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-05-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
414710,Tremayne Parc,2023-05-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-05-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.64
414710,Tremayne Parc,2023-05-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.44
414710,Tremayne Parc,2023-05-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.49
414710,Tremayne Parc,2023-05-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
414710,Tremayne Parc,2023-05-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
414710,Tremayne Parc,2023-05-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
414710,Tremayne Parc,2023-05-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
414710,Tremayne Parc,2023-05-30T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-05-30T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-05-30T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-05-30T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.95
414710,Tremayne Parc,2023-05-30T12:20:00.000+00:00,feeder,,L2 Active Power,kW,10.81
414710,Tremayne Parc,2023-05-30T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.05
414710,Tremayne Parc,2023-05-30T12:20:00.000+00:00,feeder,,N Current (RMS),A,59.4
414710,Tremayne Parc,2023-05-30T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
414710,Tremayne Parc,2023-05-30T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
414710,Tremayne Parc,2023-05-30T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
414710,Tremayne Parc,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
414710,Tremayne Parc,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
414710,Tremayne Parc,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
414710,Tremayne Parc,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
414710,Tremayne Parc,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.18
414710,Tremayne Parc,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.56
414710,Tremayne Parc,2023-05-30T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
414710,Tremayne Parc,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
414710,Tremayne Parc,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
414710,Tremayne Parc,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
414710,Tremayne Parc,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.49
414710,Tremayne Parc,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.47
414710,Tremayne Parc,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
414710,Tremayne Parc,2023-05-30T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
414710,Tremayne Parc,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
414710,Tremayne Parc,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
414710,Tremayne Parc,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
414710,Tremayne Parc,2023-05-30T12:20:00.000+00:00,transformer,,Temperature,C,25.9
414710,Tremayne Parc,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
414710,Tremayne Parc,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
414710,Tremayne Parc,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
414710,Tremayne Parc,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
414710,Tremayne Parc,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
414710,Tremayne Parc,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
414710,Tremayne Parc,2023-05-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
414710,Tremayne Parc,2023-05-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
414710,Tremayne Parc,2023-05-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-05-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.55
414710,Tremayne Parc,2023-05-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.16
414710,Tremayne Parc,2023-05-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.47
414710,Tremayne Parc,2023-05-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
414710,Tremayne Parc,2023-05-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
414710,Tremayne Parc,2023-05-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
414710,Tremayne Parc,2023-05-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
414710,Tremayne Parc,2023-05-30T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-05-30T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-05-30T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-05-30T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.95
414710,Tremayne Parc,2023-05-30T12:10:00.000+00:00,feeder,,L2 Active Power,kW,9.1
414710,Tremayne Parc,2023-05-30T12:10:00.000+00:00,feeder,,L1 Active Power,kW,1.8
414710,Tremayne Parc,2023-05-30T12:10:00.000+00:00,feeder,,N Current (RMS),A,48.5
414710,Tremayne Parc,2023-05-30T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
414710,Tremayne Parc,2023-05-30T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
414710,Tremayne Parc,2023-05-30T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
414710,Tremayne Parc,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.17
414710,Tremayne Parc,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
414710,Tremayne Parc,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
414710,Tremayne Parc,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.31
414710,Tremayne Parc,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.18
414710,Tremayne Parc,2023-05-30T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
414710,Tremayne Parc,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
414710,Tremayne Parc,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
414710,Tremayne Parc,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
414710,Tremayne Parc,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.35
414710,Tremayne Parc,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.5
414710,Tremayne Parc,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
414710,Tremayne Parc,2023-05-30T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
414710,Tremayne Parc,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
414710,Tremayne Parc,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
414710,Tremayne Parc,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
414710,Tremayne Parc,2023-05-30T12:10:00.000+00:00,transformer,,Temperature,C,25.8
414710,Tremayne Parc,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
414710,Tremayne Parc,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
414710,Tremayne Parc,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414710,Tremayne Parc,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
414710,Tremayne Parc,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
414710,Tremayne Parc,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
414710,Tremayne Parc,2023-05-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-05-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
414710,Tremayne Parc,2023-05-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
414710,Tremayne Parc,2023-05-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.95
414710,Tremayne Parc,2023-05-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.29
414710,Tremayne Parc,2023-05-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.21
414710,Tremayne Parc,2023-05-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
414710,Tremayne Parc,2023-05-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
414710,Tremayne Parc,2023-05-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
414710,Tremayne Parc,2023-05-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
414710,Tremayne Parc,2023-05-30T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
414710,Tremayne Parc,2023-05-30T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-05-30T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-05-30T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.64
414710,Tremayne Parc,2023-05-30T12:00:00.000+00:00,feeder,,L2 Active Power,kW,7.19
414710,Tremayne Parc,2023-05-30T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.57
414710,Tremayne Parc,2023-05-30T12:00:00.000+00:00,feeder,,N Current (RMS),A,34.7
414710,Tremayne Parc,2023-05-30T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
414710,Tremayne Parc,2023-05-30T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
414710,Tremayne Parc,2023-05-30T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
414710,Tremayne Parc,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
414710,Tremayne Parc,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
414710,Tremayne Parc,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
414710,Tremayne Parc,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
414710,Tremayne Parc,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.62
414710,Tremayne Parc,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.19
414710,Tremayne Parc,2023-05-30T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
414710,Tremayne Parc,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
414710,Tremayne Parc,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
414710,Tremayne Parc,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
414710,Tremayne Parc,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
