Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.49
414710,Tremayne Parc,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.41
414710,Tremayne Parc,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
414710,Tremayne Parc,2023-05-30T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
414710,Tremayne Parc,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
414710,Tremayne Parc,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
414710,Tremayne Parc,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-05-30T12:00:00.000+00:00,transformer,,Temperature,C,25.8
414710,Tremayne Parc,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
414710,Tremayne Parc,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
414710,Tremayne Parc,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414710,Tremayne Parc,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
414710,Tremayne Parc,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
414710,Tremayne Parc,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
414710,Tremayne Parc,2023-05-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
414710,Tremayne Parc,2023-05-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
414710,Tremayne Parc,2023-05-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
414710,Tremayne Parc,2023-05-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.15
414710,Tremayne Parc,2023-05-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.16
414710,Tremayne Parc,2023-05-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.22
414710,Tremayne Parc,2023-05-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
414710,Tremayne Parc,2023-05-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
414710,Tremayne Parc,2023-05-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
414710,Tremayne Parc,2023-05-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
414710,Tremayne Parc,2023-05-30T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-05-30T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-05-30T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-05-30T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.65
414710,Tremayne Parc,2023-05-30T11:50:00.000+00:00,feeder,,L2 Active Power,kW,7.57
414710,Tremayne Parc,2023-05-30T11:50:00.000+00:00,feeder,,L1 Active Power,kW,1.4
414710,Tremayne Parc,2023-05-30T11:50:00.000+00:00,feeder,,N Current (RMS),A,35.3
414710,Tremayne Parc,2023-05-30T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
414710,Tremayne Parc,2023-05-30T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
414710,Tremayne Parc,2023-05-30T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
414710,Tremayne Parc,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
414710,Tremayne Parc,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
414710,Tremayne Parc,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
414710,Tremayne Parc,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.28
414710,Tremayne Parc,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.78
414710,Tremayne Parc,2023-05-30T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
414710,Tremayne Parc,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
414710,Tremayne Parc,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
414710,Tremayne Parc,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
414710,Tremayne Parc,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.44
414710,Tremayne Parc,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.32
414710,Tremayne Parc,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
414710,Tremayne Parc,2023-05-30T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
414710,Tremayne Parc,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
414710,Tremayne Parc,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
414710,Tremayne Parc,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
414710,Tremayne Parc,2023-05-30T11:50:00.000+00:00,transformer,,Temperature,C,25.7
414710,Tremayne Parc,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
414710,Tremayne Parc,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
414710,Tremayne Parc,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414710,Tremayne Parc,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
414710,Tremayne Parc,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
414710,Tremayne Parc,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
414710,Tremayne Parc,2023-05-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
414710,Tremayne Parc,2023-05-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
414710,Tremayne Parc,2023-05-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
414710,Tremayne Parc,2023-05-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.16
414710,Tremayne Parc,2023-05-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.96
414710,Tremayne Parc,2023-05-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.19
414710,Tremayne Parc,2023-05-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
414710,Tremayne Parc,2023-05-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
414710,Tremayne Parc,2023-05-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
414710,Tremayne Parc,2023-05-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
414710,Tremayne Parc,2023-05-30T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-05-30T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-05-30T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-05-30T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.47
414710,Tremayne Parc,2023-05-30T11:40:00.000+00:00,feeder,,L2 Active Power,kW,9.52
414710,Tremayne Parc,2023-05-30T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.94
414710,Tremayne Parc,2023-05-30T11:40:00.000+00:00,feeder,,N Current (RMS),A,43.6
414710,Tremayne Parc,2023-05-30T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
414710,Tremayne Parc,2023-05-30T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
414710,Tremayne Parc,2023-05-30T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
414710,Tremayne Parc,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
414710,Tremayne Parc,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
414710,Tremayne Parc,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
414710,Tremayne Parc,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.94
414710,Tremayne Parc,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.23
414710,Tremayne Parc,2023-05-30T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
414710,Tremayne Parc,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
414710,Tremayne Parc,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
414710,Tremayne Parc,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
414710,Tremayne Parc,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.22
414710,Tremayne Parc,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.2
414710,Tremayne Parc,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
414710,Tremayne Parc,2023-05-30T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
414710,Tremayne Parc,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
414710,Tremayne Parc,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
414710,Tremayne Parc,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
414710,Tremayne Parc,2023-05-30T11:40:00.000+00:00,transformer,,Temperature,C,25.7
414710,Tremayne Parc,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
414710,Tremayne Parc,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
414710,Tremayne Parc,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
414710,Tremayne Parc,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
414710,Tremayne Parc,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
414710,Tremayne Parc,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
414710,Tremayne Parc,2023-05-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
414710,Tremayne Parc,2023-05-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
414710,Tremayne Parc,2023-05-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-05-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.32
414710,Tremayne Parc,2023-05-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.37
414710,Tremayne Parc,2023-05-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.98
414710,Tremayne Parc,2023-05-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
414710,Tremayne Parc,2023-05-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
414710,Tremayne Parc,2023-05-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
414710,Tremayne Parc,2023-05-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
414710,Tremayne Parc,2023-05-30T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-05-30T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-05-30T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-05-30T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.09
414710,Tremayne Parc,2023-05-30T11:30:00.000+00:00,feeder,,L2 Active Power,kW,8.32
414710,Tremayne Parc,2023-05-30T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.84
414710,Tremayne Parc,2023-05-30T11:30:00.000+00:00,feeder,,N Current (RMS),A,40.9
414710,Tremayne Parc,2023-05-30T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
414710,Tremayne Parc,2023-05-30T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
414710,Tremayne Parc,2023-05-30T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
414710,Tremayne Parc,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
414710,Tremayne Parc,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
414710,Tremayne Parc,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.77
414710,Tremayne Parc,2023-05-30T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
414710,Tremayne Parc,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
414710,Tremayne Parc,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414710,Tremayne Parc,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
414710,Tremayne Parc,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.04
414710,Tremayne Parc,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.03
414710,Tremayne Parc,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
414710,Tremayne Parc,2023-05-30T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
414710,Tremayne Parc,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
414710,Tremayne Parc,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
414710,Tremayne Parc,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
414710,Tremayne Parc,2023-05-30T11:30:00.000+00:00,transformer,,Temperature,C,25.7
414710,Tremayne Parc,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
414710,Tremayne Parc,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
414710,Tremayne Parc,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414710,Tremayne Parc,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
414710,Tremayne Parc,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
414710,Tremayne Parc,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
414710,Tremayne Parc,2023-05-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-05-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-05-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-05-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.43
414710,Tremayne Parc,2023-05-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.13
414710,Tremayne Parc,2023-05-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.68
414710,Tremayne Parc,2023-05-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
414710,Tremayne Parc,2023-05-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
414710,Tremayne Parc,2023-05-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
414710,Tremayne Parc,2023-05-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
414710,Tremayne Parc,2023-05-30T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-05-30T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-05-30T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-05-30T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.53
414710,Tremayne Parc,2023-05-30T11:20:00.000+00:00,feeder,,L2 Active Power,kW,8.37
414710,Tremayne Parc,2023-05-30T11:20:00.000+00:00,feeder,,L1 Active Power,kW,2.05
414710,Tremayne Parc,2023-05-30T11:20:00.000+00:00,feeder,,N Current (RMS),A,48.0
414710,Tremayne Parc,2023-05-30T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
414710,Tremayne Parc,2023-05-30T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
414710,Tremayne Parc,2023-05-30T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
414710,Tremayne Parc,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
414710,Tremayne Parc,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
414710,Tremayne Parc,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.26
414710,Tremayne Parc,2023-05-30T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
414710,Tremayne Parc,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
414710,Tremayne Parc,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
414710,Tremayne Parc,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
414710,Tremayne Parc,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.76
414710,Tremayne Parc,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
414710,Tremayne Parc,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
414710,Tremayne Parc,2023-05-30T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
414710,Tremayne Parc,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
414710,Tremayne Parc,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
414710,Tremayne Parc,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-05-30T11:20:00.000+00:00,transformer,,Temperature,C,25.6
414710,Tremayne Parc,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
414710,Tremayne Parc,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
414710,Tremayne Parc,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414710,Tremayne Parc,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
414710,Tremayne Parc,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414710,Tremayne Parc,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
414710,Tremayne Parc,2023-05-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
414710,Tremayne Parc,2023-05-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-05-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-05-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.29
414710,Tremayne Parc,2023-05-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.77
414710,Tremayne Parc,2023-05-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.98
414710,Tremayne Parc,2023-05-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
414710,Tremayne Parc,2023-05-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
414710,Tremayne Parc,2023-05-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
414710,Tremayne Parc,2023-05-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
414710,Tremayne Parc,2023-05-30T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-05-30T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-05-30T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-05-30T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.08
414710,Tremayne Parc,2023-05-30T11:10:00.000+00:00,feeder,,L2 Active Power,kW,8.7
414710,Tremayne Parc,2023-05-30T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.79
414710,Tremayne Parc,2023-05-30T11:10:00.000+00:00,feeder,,N Current (RMS),A,43.6
414710,Tremayne Parc,2023-05-30T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
414710,Tremayne Parc,2023-05-30T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
414710,Tremayne Parc,2023-05-30T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
414710,Tremayne Parc,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
414710,Tremayne Parc,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
414710,Tremayne Parc,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
414710,Tremayne Parc,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.87
414710,Tremayne Parc,2023-05-30T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
414710,Tremayne Parc,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
414710,Tremayne Parc,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
414710,Tremayne Parc,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
414710,Tremayne Parc,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.35
414710,Tremayne Parc,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
414710,Tremayne Parc,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
414710,Tremayne Parc,2023-05-30T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
414710,Tremayne Parc,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
414710,Tremayne Parc,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414710,Tremayne Parc,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
414710,Tremayne Parc,2023-05-30T11:10:00.000+00:00,transformer,,Temperature,C,25.6
414710,Tremayne Parc,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
414710,Tremayne Parc,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
414710,Tremayne Parc,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414710,Tremayne Parc,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
414710,Tremayne Parc,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414710,Tremayne Parc,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
414710,Tremayne Parc,2023-05-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
414710,Tremayne Parc,2023-05-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-05-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-05-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.9
414710,Tremayne Parc,2023-05-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.01
414710,Tremayne Parc,2023-05-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,2.2
414710,Tremayne Parc,2023-05-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
414710,Tremayne Parc,2023-05-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
414710,Tremayne Parc,2023-05-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
414710,Tremayne Parc,2023-05-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
414710,Tremayne Parc,2023-05-30T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-05-30T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-05-30T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-05-30T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.71
414710,Tremayne Parc,2023-05-30T11:00:00.000+00:00,feeder,,L2 Active Power,kW,9.93
414710,Tremayne Parc,2023-05-30T11:00:00.000+00:00,feeder,,L1 Active Power,kW,9.03
414710,Tremayne Parc,2023-05-30T11:00:00.000+00:00,feeder,,N Current (RMS),A,47.6
414710,Tremayne Parc,2023-05-30T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
414710,Tremayne Parc,2023-05-30T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
414710,Tremayne Parc,2023-05-30T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
414710,Tremayne Parc,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
414710,Tremayne Parc,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
414710,Tremayne Parc,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.34
414710,Tremayne Parc,2023-05-30T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
414710,Tremayne Parc,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
414710,Tremayne Parc,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414710,Tremayne Parc,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
414710,Tremayne Parc,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
414710,Tremayne Parc,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.49
414710,Tremayne Parc,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
414710,Tremayne Parc,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
414710,Tremayne Parc,2023-05-30T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
414710,Tremayne Parc,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
414710,Tremayne Parc,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
414710,Tremayne Parc,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
414710,Tremayne Parc,2023-05-30T11:00:00.000+00:00,transformer,,Temperature,C,25.6
414710,Tremayne Parc,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
414710,Tremayne Parc,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
414710,Tremayne Parc,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414710,Tremayne Parc,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
414710,Tremayne Parc,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414710,Tremayne Parc,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
414710,Tremayne Parc,2023-05-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
414710,Tremayne Parc,2023-05-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-05-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-05-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.86
414710,Tremayne Parc,2023-05-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.12
414710,Tremayne Parc,2023-05-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.97
414710,Tremayne Parc,2023-05-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
414710,Tremayne Parc,2023-05-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
414710,Tremayne Parc,2023-05-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
414710,Tremayne Parc,2023-05-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
414710,Tremayne Parc,2023-05-30T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
414710,Tremayne Parc,2023-05-30T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-05-30T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-05-30T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.78
414710,Tremayne Parc,2023-05-30T10:50:00.000+00:00,feeder,,L2 Active Power,kW,6.13
414710,Tremayne Parc,2023-05-30T10:50:00.000+00:00,feeder,,L1 Active Power,kW,10.26
414710,Tremayne Parc,2023-05-30T10:50:00.000+00:00,feeder,,N Current (RMS),A,45.9
414710,Tremayne Parc,2023-05-30T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
414710,Tremayne Parc,2023-05-30T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
414710,Tremayne Parc,2023-05-30T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
414710,Tremayne Parc,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
414710,Tremayne Parc,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
414710,Tremayne Parc,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.08
414710,Tremayne Parc,2023-05-30T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
414710,Tremayne Parc,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
414710,Tremayne Parc,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
414710,Tremayne Parc,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
414710,Tremayne Parc,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
414710,Tremayne Parc,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
414710,Tremayne Parc,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
414710,Tremayne Parc,2023-05-30T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
414710,Tremayne Parc,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
414710,Tremayne Parc,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
414710,Tremayne Parc,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-05-30T10:50:00.000+00:00,transformer,,Temperature,C,25.5
414710,Tremayne Parc,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
414710,Tremayne Parc,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
414710,Tremayne Parc,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414710,Tremayne Parc,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
414710,Tremayne Parc,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414710,Tremayne Parc,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
414710,Tremayne Parc,2023-05-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
414710,Tremayne Parc,2023-05-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-05-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
414710,Tremayne Parc,2023-05-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
414710,Tremayne Parc,2023-05-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.53
414710,Tremayne Parc,2023-05-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.43
414710,Tremayne Parc,2023-05-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
414710,Tremayne Parc,2023-05-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
414710,Tremayne Parc,2023-05-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
414710,Tremayne Parc,2023-05-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
414710,Tremayne Parc,2023-05-30T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
414710,Tremayne Parc,2023-05-30T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-05-30T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-05-30T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.71
414710,Tremayne Parc,2023-05-30T10:40:00.000+00:00,feeder,,L2 Active Power,kW,11.38
414710,Tremayne Parc,2023-05-30T10:40:00.000+00:00,feeder,,L1 Active Power,kW,3.32
414710,Tremayne Parc,2023-05-30T10:40:00.000+00:00,feeder,,N Current (RMS),A,58.3
414710,Tremayne Parc,2023-05-30T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
414710,Tremayne Parc,2023-05-30T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
414710,Tremayne Parc,2023-05-30T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
414710,Tremayne Parc,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
414710,Tremayne Parc,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
414710,Tremayne Parc,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.21
414710,Tremayne Parc,2023-05-30T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
414710,Tremayne Parc,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
414710,Tremayne Parc,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414710,Tremayne Parc,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
414710,Tremayne Parc,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
414710,Tremayne Parc,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.13
414710,Tremayne Parc,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.88
414710,Tremayne Parc,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
414710,Tremayne Parc,2023-05-30T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
414710,Tremayne Parc,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
414710,Tremayne Parc,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
414710,Tremayne Parc,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-05-30T10:40:00.000+00:00,transformer,,Temperature,C,25.5
414710,Tremayne Parc,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
414710,Tremayne Parc,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
414710,Tremayne Parc,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414710,Tremayne Parc,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
414710,Tremayne Parc,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414710,Tremayne Parc,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
414710,Tremayne Parc,2023-05-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-05-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-05-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
414710,Tremayne Parc,2023-05-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.57
414710,Tremayne Parc,2023-05-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.36
414710,Tremayne Parc,2023-05-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.6
414710,Tremayne Parc,2023-05-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
414710,Tremayne Parc,2023-05-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
414710,Tremayne Parc,2023-05-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
414710,Tremayne Parc,2023-05-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
414710,Tremayne Parc,2023-05-30T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-05-30T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-05-30T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-05-30T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.78
414710,Tremayne Parc,2023-05-30T10:30:00.000+00:00,feeder,,L2 Active Power,kW,12.5
414710,Tremayne Parc,2023-05-30T10:30:00.000+00:00,feeder,,L1 Active Power,kW,3.13
414710,Tremayne Parc,2023-05-30T10:30:00.000+00:00,feeder,,N Current (RMS),A,55.5
414710,Tremayne Parc,2023-05-30T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
414710,Tremayne Parc,2023-05-30T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
414710,Tremayne Parc,2023-05-30T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
414710,Tremayne Parc,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
414710,Tremayne Parc,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
414710,Tremayne Parc,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.85
414710,Tremayne Parc,2023-05-30T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
414710,Tremayne Parc,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
414710,Tremayne Parc,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
414710,Tremayne Parc,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
414710,Tremayne Parc,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
414710,Tremayne Parc,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.75
414710,Tremayne Parc,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
414710,Tremayne Parc,2023-05-30T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
414710,Tremayne Parc,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
414710,Tremayne Parc,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
414710,Tremayne Parc,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-05-30T10:30:00.000+00:00,transformer,,Temperature,C,25.4
414710,Tremayne Parc,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
414710,Tremayne Parc,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
414710,Tremayne Parc,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414710,Tremayne Parc,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
414710,Tremayne Parc,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
414710,Tremayne Parc,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
414710,Tremayne Parc,2023-05-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-05-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-05-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
414710,Tremayne Parc,2023-05-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.08
414710,Tremayne Parc,2023-05-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.64
414710,Tremayne Parc,2023-05-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.4
414710,Tremayne Parc,2023-05-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
414710,Tremayne Parc,2023-05-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
414710,Tremayne Parc,2023-05-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
414710,Tremayne Parc,2023-05-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
414710,Tremayne Parc,2023-05-30T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-05-30T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-05-30T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-05-30T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.06
414710,Tremayne Parc,2023-05-30T10:20:00.000+00:00,feeder,,L2 Active Power,kW,10.7
414710,Tremayne Parc,2023-05-30T10:20:00.000+00:00,feeder,,L1 Active Power,kW,1.69
414710,Tremayne Parc,2023-05-30T10:20:00.000+00:00,feeder,,N Current (RMS),A,46.0
414710,Tremayne Parc,2023-05-30T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
414710,Tremayne Parc,2023-05-30T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
414710,Tremayne Parc,2023-05-30T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
414710,Tremayne Parc,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
414710,Tremayne Parc,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
414710,Tremayne Parc,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.15
414710,Tremayne Parc,2023-05-30T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
414710,Tremayne Parc,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
414710,Tremayne Parc,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414710,Tremayne Parc,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
414710,Tremayne Parc,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
414710,Tremayne Parc,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
414710,Tremayne Parc,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.67
414710,Tremayne Parc,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
414710,Tremayne Parc,2023-05-30T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
414710,Tremayne Parc,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
414710,Tremayne Parc,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
414710,Tremayne Parc,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-05-30T10:20:00.000+00:00,transformer,,Temperature,C,25.4
414710,Tremayne Parc,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
414710,Tremayne Parc,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
414710,Tremayne Parc,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414710,Tremayne Parc,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
414710,Tremayne Parc,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414710,Tremayne Parc,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
414710,Tremayne Parc,2023-05-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-05-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-05-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-05-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.87
414710,Tremayne Parc,2023-05-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.9
414710,Tremayne Parc,2023-05-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.07
414710,Tremayne Parc,2023-05-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
414710,Tremayne Parc,2023-05-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
414710,Tremayne Parc,2023-05-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
414710,Tremayne Parc,2023-05-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
414710,Tremayne Parc,2023-05-30T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-05-30T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-05-30T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-05-30T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.52
414710,Tremayne Parc,2023-05-30T10:10:00.000+00:00,feeder,,L2 Active Power,kW,10.02
414710,Tremayne Parc,2023-05-30T10:10:00.000+00:00,feeder,,L1 Active Power,kW,6.93
414710,Tremayne Parc,2023-05-30T10:10:00.000+00:00,feeder,,N Current (RMS),A,42.0
414710,Tremayne Parc,2023-05-30T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
414710,Tremayne Parc,2023-05-30T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
414710,Tremayne Parc,2023-05-30T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
414710,Tremayne Parc,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
414710,Tremayne Parc,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
414710,Tremayne Parc,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.52
414710,Tremayne Parc,2023-05-30T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
414710,Tremayne Parc,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
414710,Tremayne Parc,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414710,Tremayne Parc,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
414710,Tremayne Parc,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
414710,Tremayne Parc,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
414710,Tremayne Parc,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.42
414710,Tremayne Parc,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
414710,Tremayne Parc,2023-05-30T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
414710,Tremayne Parc,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
414710,Tremayne Parc,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
414710,Tremayne Parc,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414710,Tremayne Parc,2023-05-30T10:10:00.000+00:00,transformer,,Temperature,C,25.4
414710,Tremayne Parc,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
414710,Tremayne Parc,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
414710,Tremayne Parc,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414710,Tremayne Parc,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
414710,Tremayne Parc,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414710,Tremayne Parc,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
414710,Tremayne Parc,2023-05-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-05-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-05-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-05-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.99
414710,Tremayne Parc,2023-05-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.45
414710,Tremayne Parc,2023-05-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,2.06
414710,Tremayne Parc,2023-05-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
414710,Tremayne Parc,2023-05-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
414710,Tremayne Parc,2023-05-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
414710,Tremayne Parc,2023-05-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
414710,Tremayne Parc,2023-05-30T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-05-30T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-05-30T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-05-30T10:00:00.000+00:00,feeder,,L3 Active Power,kW,7.53
414710,Tremayne Parc,2023-05-30T10:00:00.000+00:00,feeder,,L2 Active Power,kW,10.27
414710,Tremayne Parc,2023-05-30T10:00:00.000+00:00,feeder,,L1 Active Power,kW,8.51
414710,Tremayne Parc,2023-05-30T10:00:00.000+00:00,feeder,,N Current (RMS),A,30.9
414710,Tremayne Parc,2023-05-30T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
414710,Tremayne Parc,2023-05-30T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
414710,Tremayne Parc,2023-05-30T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
414710,Tremayne Parc,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
