Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
414710,Tremayne Parc,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
414710,Tremayne Parc,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.25
414710,Tremayne Parc,2023-05-30T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
414710,Tremayne Parc,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
414710,Tremayne Parc,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414710,Tremayne Parc,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
414710,Tremayne Parc,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
414710,Tremayne Parc,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.31
414710,Tremayne Parc,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
414710,Tremayne Parc,2023-05-30T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
414710,Tremayne Parc,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
414710,Tremayne Parc,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414710,Tremayne Parc,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414710,Tremayne Parc,2023-05-30T10:00:00.000+00:00,transformer,,Temperature,C,25.4
414710,Tremayne Parc,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
414710,Tremayne Parc,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
414710,Tremayne Parc,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
414710,Tremayne Parc,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
414710,Tremayne Parc,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414710,Tremayne Parc,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
414710,Tremayne Parc,2023-05-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
414710,Tremayne Parc,2023-05-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-05-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
414710,Tremayne Parc,2023-05-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.38
414710,Tremayne Parc,2023-05-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.88
414710,Tremayne Parc,2023-05-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.86
414710,Tremayne Parc,2023-05-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
414710,Tremayne Parc,2023-05-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
414710,Tremayne Parc,2023-05-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
414710,Tremayne Parc,2023-05-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
414710,Tremayne Parc,2023-05-30T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-05-30T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-05-30T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-05-30T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.53
414710,Tremayne Parc,2023-05-30T09:50:00.000+00:00,feeder,,L2 Active Power,kW,8.5
414710,Tremayne Parc,2023-05-30T09:50:00.000+00:00,feeder,,L1 Active Power,kW,2.33
414710,Tremayne Parc,2023-05-30T09:50:00.000+00:00,feeder,,N Current (RMS),A,29.2
414710,Tremayne Parc,2023-05-30T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
414710,Tremayne Parc,2023-05-30T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
414710,Tremayne Parc,2023-05-30T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
414710,Tremayne Parc,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
414710,Tremayne Parc,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
414710,Tremayne Parc,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.61
414710,Tremayne Parc,2023-05-30T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
414710,Tremayne Parc,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
414710,Tremayne Parc,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
414710,Tremayne Parc,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
414710,Tremayne Parc,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.24
414710,Tremayne Parc,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
414710,Tremayne Parc,2023-05-30T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
414710,Tremayne Parc,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
414710,Tremayne Parc,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
414710,Tremayne Parc,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
414710,Tremayne Parc,2023-05-30T09:50:00.000+00:00,transformer,,Temperature,C,25.4
414710,Tremayne Parc,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414710,Tremayne Parc,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
414710,Tremayne Parc,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
414710,Tremayne Parc,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
414710,Tremayne Parc,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414710,Tremayne Parc,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
414710,Tremayne Parc,2023-05-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
414710,Tremayne Parc,2023-05-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-05-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-05-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.09
414710,Tremayne Parc,2023-05-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.08
414710,Tremayne Parc,2023-05-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.27
414710,Tremayne Parc,2023-05-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
414710,Tremayne Parc,2023-05-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
414710,Tremayne Parc,2023-05-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
414710,Tremayne Parc,2023-05-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
414710,Tremayne Parc,2023-05-30T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-05-30T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-05-30T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-05-30T09:40:00.000+00:00,feeder,,L3 Active Power,kW,7.12
414710,Tremayne Parc,2023-05-30T09:40:00.000+00:00,feeder,,L2 Active Power,kW,6.44
414710,Tremayne Parc,2023-05-30T09:40:00.000+00:00,feeder,,L1 Active Power,kW,1.8
414710,Tremayne Parc,2023-05-30T09:40:00.000+00:00,feeder,,N Current (RMS),A,30.7
414710,Tremayne Parc,2023-05-30T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
414710,Tremayne Parc,2023-05-30T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
414710,Tremayne Parc,2023-05-30T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
414710,Tremayne Parc,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
414710,Tremayne Parc,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
414710,Tremayne Parc,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.11
414710,Tremayne Parc,2023-05-30T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
414710,Tremayne Parc,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
414710,Tremayne Parc,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
414710,Tremayne Parc,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
414710,Tremayne Parc,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.05
414710,Tremayne Parc,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.13
414710,Tremayne Parc,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
414710,Tremayne Parc,2023-05-30T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
414710,Tremayne Parc,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
414710,Tremayne Parc,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
414710,Tremayne Parc,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
414710,Tremayne Parc,2023-05-30T09:40:00.000+00:00,transformer,,Temperature,C,25.4
414710,Tremayne Parc,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
414710,Tremayne Parc,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
414710,Tremayne Parc,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
414710,Tremayne Parc,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
414710,Tremayne Parc,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414710,Tremayne Parc,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
414710,Tremayne Parc,2023-05-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
414710,Tremayne Parc,2023-05-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
414710,Tremayne Parc,2023-05-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-05-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.09
414710,Tremayne Parc,2023-05-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.93
414710,Tremayne Parc,2023-05-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,0.69
414710,Tremayne Parc,2023-05-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
414710,Tremayne Parc,2023-05-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
414710,Tremayne Parc,2023-05-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
414710,Tremayne Parc,2023-05-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
414710,Tremayne Parc,2023-05-30T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-05-30T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-05-30T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-05-30T09:30:00.000+00:00,feeder,,L3 Active Power,kW,5.8
414710,Tremayne Parc,2023-05-30T09:30:00.000+00:00,feeder,,L2 Active Power,kW,7.14
414710,Tremayne Parc,2023-05-30T09:30:00.000+00:00,feeder,,L1 Active Power,kW,2.16
414710,Tremayne Parc,2023-05-30T09:30:00.000+00:00,feeder,,N Current (RMS),A,29.1
414710,Tremayne Parc,2023-05-30T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
414710,Tremayne Parc,2023-05-30T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
414710,Tremayne Parc,2023-05-30T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
414710,Tremayne Parc,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
414710,Tremayne Parc,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
414710,Tremayne Parc,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.88
414710,Tremayne Parc,2023-05-30T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
414710,Tremayne Parc,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
414710,Tremayne Parc,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
414710,Tremayne Parc,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.97
414710,Tremayne Parc,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.47
414710,Tremayne Parc,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
414710,Tremayne Parc,2023-05-30T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
414710,Tremayne Parc,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
414710,Tremayne Parc,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
414710,Tremayne Parc,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
414710,Tremayne Parc,2023-05-30T09:30:00.000+00:00,transformer,,Temperature,C,25.4
414710,Tremayne Parc,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
414710,Tremayne Parc,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
414710,Tremayne Parc,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414710,Tremayne Parc,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
414710,Tremayne Parc,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414710,Tremayne Parc,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
414710,Tremayne Parc,2023-05-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-05-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-05-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
414710,Tremayne Parc,2023-05-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.57
414710,Tremayne Parc,2023-05-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.46
414710,Tremayne Parc,2023-05-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.52
414710,Tremayne Parc,2023-05-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
414710,Tremayne Parc,2023-05-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
414710,Tremayne Parc,2023-05-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
414710,Tremayne Parc,2023-05-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
414710,Tremayne Parc,2023-05-30T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-05-30T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-05-30T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-05-30T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.06
414710,Tremayne Parc,2023-05-30T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.59
414710,Tremayne Parc,2023-05-30T09:20:00.000+00:00,feeder,,L1 Active Power,kW,4.99
414710,Tremayne Parc,2023-05-30T09:20:00.000+00:00,feeder,,N Current (RMS),A,20.1
414710,Tremayne Parc,2023-05-30T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
414710,Tremayne Parc,2023-05-30T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
414710,Tremayne Parc,2023-05-30T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
414710,Tremayne Parc,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
414710,Tremayne Parc,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
414710,Tremayne Parc,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.18
414710,Tremayne Parc,2023-05-30T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
414710,Tremayne Parc,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
414710,Tremayne Parc,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
414710,Tremayne Parc,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.23
414710,Tremayne Parc,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.07
414710,Tremayne Parc,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
414710,Tremayne Parc,2023-05-30T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
414710,Tremayne Parc,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
414710,Tremayne Parc,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
414710,Tremayne Parc,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
414710,Tremayne Parc,2023-05-30T09:20:00.000+00:00,transformer,,Temperature,C,25.4
414710,Tremayne Parc,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
414710,Tremayne Parc,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
414710,Tremayne Parc,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414710,Tremayne Parc,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
414710,Tremayne Parc,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414710,Tremayne Parc,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
414710,Tremayne Parc,2023-05-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-05-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-05-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-05-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.04
414710,Tremayne Parc,2023-05-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.36
414710,Tremayne Parc,2023-05-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,2.94
414710,Tremayne Parc,2023-05-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
414710,Tremayne Parc,2023-05-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
414710,Tremayne Parc,2023-05-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
414710,Tremayne Parc,2023-05-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
414710,Tremayne Parc,2023-05-30T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-05-30T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-05-30T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-05-30T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.0
414710,Tremayne Parc,2023-05-30T09:10:00.000+00:00,feeder,,L2 Active Power,kW,6.75
414710,Tremayne Parc,2023-05-30T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.29
414710,Tremayne Parc,2023-05-30T09:10:00.000+00:00,feeder,,N Current (RMS),A,26.6
414710,Tremayne Parc,2023-05-30T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
414710,Tremayne Parc,2023-05-30T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
414710,Tremayne Parc,2023-05-30T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
414710,Tremayne Parc,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
414710,Tremayne Parc,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
414710,Tremayne Parc,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
414710,Tremayne Parc,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
414710,Tremayne Parc,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.59
414710,Tremayne Parc,2023-05-30T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
414710,Tremayne Parc,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
414710,Tremayne Parc,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
414710,Tremayne Parc,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
414710,Tremayne Parc,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.88
414710,Tremayne Parc,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
414710,Tremayne Parc,2023-05-30T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
414710,Tremayne Parc,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
414710,Tremayne Parc,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
414710,Tremayne Parc,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
414710,Tremayne Parc,2023-05-30T09:10:00.000+00:00,transformer,,Temperature,C,25.3
414710,Tremayne Parc,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414710,Tremayne Parc,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
414710,Tremayne Parc,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414710,Tremayne Parc,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
414710,Tremayne Parc,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414710,Tremayne Parc,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
414710,Tremayne Parc,2023-05-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-05-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-05-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-05-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.34
414710,Tremayne Parc,2023-05-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.69
414710,Tremayne Parc,2023-05-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.86
414710,Tremayne Parc,2023-05-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
414710,Tremayne Parc,2023-05-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
414710,Tremayne Parc,2023-05-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
414710,Tremayne Parc,2023-05-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
414710,Tremayne Parc,2023-05-30T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-05-30T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-05-30T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-05-30T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.56
414710,Tremayne Parc,2023-05-30T09:00:00.000+00:00,feeder,,L2 Active Power,kW,7.6
414710,Tremayne Parc,2023-05-30T09:00:00.000+00:00,feeder,,L1 Active Power,kW,6.27
414710,Tremayne Parc,2023-05-30T09:00:00.000+00:00,feeder,,N Current (RMS),A,26.2
414710,Tremayne Parc,2023-05-30T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
414710,Tremayne Parc,2023-05-30T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
414710,Tremayne Parc,2023-05-30T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
414710,Tremayne Parc,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
414710,Tremayne Parc,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
414710,Tremayne Parc,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
414710,Tremayne Parc,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
414710,Tremayne Parc,2023-05-30T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
414710,Tremayne Parc,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
414710,Tremayne Parc,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
414710,Tremayne Parc,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
414710,Tremayne Parc,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
414710,Tremayne Parc,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.73
414710,Tremayne Parc,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
414710,Tremayne Parc,2023-05-30T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
414710,Tremayne Parc,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
414710,Tremayne Parc,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
414710,Tremayne Parc,2023-05-30T09:00:00.000+00:00,transformer,,Temperature,C,25.2
414710,Tremayne Parc,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
414710,Tremayne Parc,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
414710,Tremayne Parc,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414710,Tremayne Parc,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
414710,Tremayne Parc,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414710,Tremayne Parc,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
414710,Tremayne Parc,2023-05-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
414710,Tremayne Parc,2023-05-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-05-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-05-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,2.14
414710,Tremayne Parc,2023-05-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.52
414710,Tremayne Parc,2023-05-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.38
414710,Tremayne Parc,2023-05-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
414710,Tremayne Parc,2023-05-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
414710,Tremayne Parc,2023-05-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
414710,Tremayne Parc,2023-05-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
414710,Tremayne Parc,2023-05-30T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-05-30T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-05-30T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-05-30T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.48
414710,Tremayne Parc,2023-05-30T08:50:00.000+00:00,feeder,,L2 Active Power,kW,18.53
414710,Tremayne Parc,2023-05-30T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.59
414710,Tremayne Parc,2023-05-30T08:50:00.000+00:00,feeder,,N Current (RMS),A,62.0
414710,Tremayne Parc,2023-05-30T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
414710,Tremayne Parc,2023-05-30T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,77.1
414710,Tremayne Parc,2023-05-30T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
414710,Tremayne Parc,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
414710,Tremayne Parc,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
414710,Tremayne Parc,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
414710,Tremayne Parc,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
414710,Tremayne Parc,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
414710,Tremayne Parc,2023-05-30T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
414710,Tremayne Parc,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
414710,Tremayne Parc,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
414710,Tremayne Parc,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
414710,Tremayne Parc,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
414710,Tremayne Parc,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.53
414710,Tremayne Parc,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
414710,Tremayne Parc,2023-05-30T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
414710,Tremayne Parc,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
414710,Tremayne Parc,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
414710,Tremayne Parc,2023-05-30T08:50:00.000+00:00,transformer,,Temperature,C,25.1
414710,Tremayne Parc,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414710,Tremayne Parc,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
414710,Tremayne Parc,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414710,Tremayne Parc,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
414710,Tremayne Parc,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414710,Tremayne Parc,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
414710,Tremayne Parc,2023-05-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
414710,Tremayne Parc,2023-05-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-05-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-05-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.77
414710,Tremayne Parc,2023-05-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.74
414710,Tremayne Parc,2023-05-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.89
414710,Tremayne Parc,2023-05-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
414710,Tremayne Parc,2023-05-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
414710,Tremayne Parc,2023-05-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
414710,Tremayne Parc,2023-05-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
414710,Tremayne Parc,2023-05-30T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-05-30T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-05-30T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-05-30T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.89
414710,Tremayne Parc,2023-05-30T08:40:00.000+00:00,feeder,,L2 Active Power,kW,13.45
414710,Tremayne Parc,2023-05-30T08:40:00.000+00:00,feeder,,L1 Active Power,kW,10.77
414710,Tremayne Parc,2023-05-30T08:40:00.000+00:00,feeder,,N Current (RMS),A,41.8
414710,Tremayne Parc,2023-05-30T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
414710,Tremayne Parc,2023-05-30T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.2
414710,Tremayne Parc,2023-05-30T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
414710,Tremayne Parc,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
414710,Tremayne Parc,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
414710,Tremayne Parc,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
414710,Tremayne Parc,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
414710,Tremayne Parc,2023-05-30T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
414710,Tremayne Parc,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
414710,Tremayne Parc,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414710,Tremayne Parc,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
414710,Tremayne Parc,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
414710,Tremayne Parc,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.5
414710,Tremayne Parc,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
414710,Tremayne Parc,2023-05-30T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
414710,Tremayne Parc,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
414710,Tremayne Parc,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-05-30T08:40:00.000+00:00,transformer,,Temperature,C,25.1
414710,Tremayne Parc,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414710,Tremayne Parc,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
414710,Tremayne Parc,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414710,Tremayne Parc,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
414710,Tremayne Parc,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414710,Tremayne Parc,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
414710,Tremayne Parc,2023-05-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
414710,Tremayne Parc,2023-05-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-05-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-05-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.07
414710,Tremayne Parc,2023-05-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.76
414710,Tremayne Parc,2023-05-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.64
414710,Tremayne Parc,2023-05-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
414710,Tremayne Parc,2023-05-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
414710,Tremayne Parc,2023-05-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
414710,Tremayne Parc,2023-05-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
414710,Tremayne Parc,2023-05-30T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-05-30T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-05-30T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-05-30T08:30:00.000+00:00,feeder,,L3 Active Power,kW,7.01
414710,Tremayne Parc,2023-05-30T08:30:00.000+00:00,feeder,,L2 Active Power,kW,6.68
414710,Tremayne Parc,2023-05-30T08:30:00.000+00:00,feeder,,L1 Active Power,kW,8.45
414710,Tremayne Parc,2023-05-30T08:30:00.000+00:00,feeder,,N Current (RMS),A,23.4
414710,Tremayne Parc,2023-05-30T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
414710,Tremayne Parc,2023-05-30T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
414710,Tremayne Parc,2023-05-30T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
414710,Tremayne Parc,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
414710,Tremayne Parc,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
414710,Tremayne Parc,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
414710,Tremayne Parc,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
414710,Tremayne Parc,2023-05-30T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
414710,Tremayne Parc,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
414710,Tremayne Parc,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
414710,Tremayne Parc,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
414710,Tremayne Parc,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
414710,Tremayne Parc,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.43
414710,Tremayne Parc,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
414710,Tremayne Parc,2023-05-30T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
414710,Tremayne Parc,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.7
414710,Tremayne Parc,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-05-30T08:30:00.000+00:00,transformer,,Temperature,C,25.0
414710,Tremayne Parc,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414710,Tremayne Parc,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
414710,Tremayne Parc,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414710,Tremayne Parc,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
414710,Tremayne Parc,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414710,Tremayne Parc,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
414710,Tremayne Parc,2023-05-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
414710,Tremayne Parc,2023-05-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
414710,Tremayne Parc,2023-05-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
414710,Tremayne Parc,2023-05-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.83
414710,Tremayne Parc,2023-05-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.83
414710,Tremayne Parc,2023-05-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.27
414710,Tremayne Parc,2023-05-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
414710,Tremayne Parc,2023-05-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
414710,Tremayne Parc,2023-05-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
414710,Tremayne Parc,2023-05-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
414710,Tremayne Parc,2023-05-30T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-05-30T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-05-30T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-05-30T08:20:00.000+00:00,feeder,,L3 Active Power,kW,9.18
414710,Tremayne Parc,2023-05-30T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.54
414710,Tremayne Parc,2023-05-30T08:20:00.000+00:00,feeder,,L1 Active Power,kW,9.08
414710,Tremayne Parc,2023-05-30T08:20:00.000+00:00,feeder,,N Current (RMS),A,28.9
414710,Tremayne Parc,2023-05-30T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
414710,Tremayne Parc,2023-05-30T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
414710,Tremayne Parc,2023-05-30T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
414710,Tremayne Parc,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
414710,Tremayne Parc,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414710,Tremayne Parc,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
414710,Tremayne Parc,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
414710,Tremayne Parc,2023-05-30T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
414710,Tremayne Parc,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
414710,Tremayne Parc,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414710,Tremayne Parc,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
414710,Tremayne Parc,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
414710,Tremayne Parc,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.24
414710,Tremayne Parc,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
414710,Tremayne Parc,2023-05-30T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
414710,Tremayne Parc,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
414710,Tremayne Parc,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-05-30T08:20:00.000+00:00,transformer,,Temperature,C,24.9
414710,Tremayne Parc,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414710,Tremayne Parc,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
414710,Tremayne Parc,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414710,Tremayne Parc,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
414710,Tremayne Parc,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414710,Tremayne Parc,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
414710,Tremayne Parc,2023-05-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-05-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
414710,Tremayne Parc,2023-05-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
414710,Tremayne Parc,2023-05-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.32
414710,Tremayne Parc,2023-05-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.05
414710,Tremayne Parc,2023-05-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.57
414710,Tremayne Parc,2023-05-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
414710,Tremayne Parc,2023-05-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
414710,Tremayne Parc,2023-05-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
414710,Tremayne Parc,2023-05-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
414710,Tremayne Parc,2023-05-30T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-05-30T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-05-30T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-05-30T08:10:00.000+00:00,feeder,,L3 Active Power,kW,5.14
414710,Tremayne Parc,2023-05-30T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.42
414710,Tremayne Parc,2023-05-30T08:10:00.000+00:00,feeder,,L1 Active Power,kW,6.98
414710,Tremayne Parc,2023-05-30T08:10:00.000+00:00,feeder,,N Current (RMS),A,18.7
414710,Tremayne Parc,2023-05-30T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
414710,Tremayne Parc,2023-05-30T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
414710,Tremayne Parc,2023-05-30T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
414710,Tremayne Parc,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
414710,Tremayne Parc,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
414710,Tremayne Parc,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.49
414710,Tremayne Parc,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
414710,Tremayne Parc,2023-05-30T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
414710,Tremayne Parc,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
414710,Tremayne Parc,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
414710,Tremayne Parc,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
414710,Tremayne Parc,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
414710,Tremayne Parc,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.2
414710,Tremayne Parc,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
414710,Tremayne Parc,2023-05-30T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
414710,Tremayne Parc,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
414710,Tremayne Parc,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-05-30T08:10:00.000+00:00,transformer,,Temperature,C,24.8
414710,Tremayne Parc,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414710,Tremayne Parc,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
414710,Tremayne Parc,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414710,Tremayne Parc,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
414710,Tremayne Parc,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414710,Tremayne Parc,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
414710,Tremayne Parc,2023-05-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
414710,Tremayne Parc,2023-05-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
414710,Tremayne Parc,2023-05-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-05-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.86
414710,Tremayne Parc,2023-05-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.72
414710,Tremayne Parc,2023-05-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.37
414710,Tremayne Parc,2023-05-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
414710,Tremayne Parc,2023-05-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
414710,Tremayne Parc,2023-05-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
414710,Tremayne Parc,2023-05-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
414710,Tremayne Parc,2023-05-30T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
