Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-05-30T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-05-30T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-05-30T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.64
414710,Tremayne Parc,2023-05-30T08:00:00.000+00:00,feeder,,L2 Active Power,kW,6.22
414710,Tremayne Parc,2023-05-30T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.19
414710,Tremayne Parc,2023-05-30T08:00:00.000+00:00,feeder,,N Current (RMS),A,19.7
414710,Tremayne Parc,2023-05-30T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
414710,Tremayne Parc,2023-05-30T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
414710,Tremayne Parc,2023-05-30T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
414710,Tremayne Parc,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.09
414710,Tremayne Parc,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.49
414710,Tremayne Parc,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
414710,Tremayne Parc,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
414710,Tremayne Parc,2023-05-30T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
414710,Tremayne Parc,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
414710,Tremayne Parc,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
414710,Tremayne Parc,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
414710,Tremayne Parc,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
414710,Tremayne Parc,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
414710,Tremayne Parc,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
414710,Tremayne Parc,2023-05-30T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
414710,Tremayne Parc,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
414710,Tremayne Parc,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
414710,Tremayne Parc,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-05-30T08:00:00.000+00:00,transformer,,Temperature,C,24.8
414710,Tremayne Parc,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414710,Tremayne Parc,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
414710,Tremayne Parc,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414710,Tremayne Parc,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
414710,Tremayne Parc,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414710,Tremayne Parc,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
414710,Tremayne Parc,2023-05-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
414710,Tremayne Parc,2023-05-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-05-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
414710,Tremayne Parc,2023-05-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.78
414710,Tremayne Parc,2023-05-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.85
414710,Tremayne Parc,2023-05-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.08
414710,Tremayne Parc,2023-05-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
414710,Tremayne Parc,2023-05-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
414710,Tremayne Parc,2023-05-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
414710,Tremayne Parc,2023-05-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
414710,Tremayne Parc,2023-05-30T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-05-30T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-05-30T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-05-30T07:50:00.000+00:00,feeder,,L3 Active Power,kW,13.98
414710,Tremayne Parc,2023-05-30T07:50:00.000+00:00,feeder,,L2 Active Power,kW,7.54
414710,Tremayne Parc,2023-05-30T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.81
414710,Tremayne Parc,2023-05-30T07:50:00.000+00:00,feeder,,N Current (RMS),A,38.3
414710,Tremayne Parc,2023-05-30T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.4
414710,Tremayne Parc,2023-05-30T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
414710,Tremayne Parc,2023-05-30T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
414710,Tremayne Parc,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
414710,Tremayne Parc,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.94
414710,Tremayne Parc,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
414710,Tremayne Parc,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
414710,Tremayne Parc,2023-05-30T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
414710,Tremayne Parc,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
414710,Tremayne Parc,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
414710,Tremayne Parc,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
414710,Tremayne Parc,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
414710,Tremayne Parc,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
414710,Tremayne Parc,2023-05-30T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
414710,Tremayne Parc,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
414710,Tremayne Parc,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
414710,Tremayne Parc,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414710,Tremayne Parc,2023-05-30T07:50:00.000+00:00,transformer,,Temperature,C,24.8
414710,Tremayne Parc,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414710,Tremayne Parc,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
414710,Tremayne Parc,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414710,Tremayne Parc,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
414710,Tremayne Parc,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414710,Tremayne Parc,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
414710,Tremayne Parc,2023-05-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
414710,Tremayne Parc,2023-05-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-05-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
414710,Tremayne Parc,2023-05-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.12
414710,Tremayne Parc,2023-05-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.45
414710,Tremayne Parc,2023-05-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.19
414710,Tremayne Parc,2023-05-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
414710,Tremayne Parc,2023-05-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
414710,Tremayne Parc,2023-05-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
414710,Tremayne Parc,2023-05-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
414710,Tremayne Parc,2023-05-30T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-05-30T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-05-30T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-05-30T07:40:00.000+00:00,feeder,,L3 Active Power,kW,10.88
414710,Tremayne Parc,2023-05-30T07:40:00.000+00:00,feeder,,L2 Active Power,kW,6.57
414710,Tremayne Parc,2023-05-30T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.55
414710,Tremayne Parc,2023-05-30T07:40:00.000+00:00,feeder,,N Current (RMS),A,28.0
414710,Tremayne Parc,2023-05-30T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
414710,Tremayne Parc,2023-05-30T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
414710,Tremayne Parc,2023-05-30T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
414710,Tremayne Parc,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.97
414710,Tremayne Parc,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.27
414710,Tremayne Parc,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
414710,Tremayne Parc,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
414710,Tremayne Parc,2023-05-30T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
414710,Tremayne Parc,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
414710,Tremayne Parc,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
414710,Tremayne Parc,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
414710,Tremayne Parc,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
414710,Tremayne Parc,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
414710,Tremayne Parc,2023-05-30T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
414710,Tremayne Parc,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
414710,Tremayne Parc,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
414710,Tremayne Parc,2023-05-30T07:40:00.000+00:00,transformer,,Temperature,C,24.7
414710,Tremayne Parc,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414710,Tremayne Parc,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
414710,Tremayne Parc,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414710,Tremayne Parc,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
414710,Tremayne Parc,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414710,Tremayne Parc,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
414710,Tremayne Parc,2023-05-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
414710,Tremayne Parc,2023-05-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-05-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
414710,Tremayne Parc,2023-05-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.04
414710,Tremayne Parc,2023-05-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.59
414710,Tremayne Parc,2023-05-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.16
414710,Tremayne Parc,2023-05-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
414710,Tremayne Parc,2023-05-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
414710,Tremayne Parc,2023-05-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
414710,Tremayne Parc,2023-05-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
414710,Tremayne Parc,2023-05-30T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-05-30T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-05-30T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-05-30T07:30:00.000+00:00,feeder,,L3 Active Power,kW,12.18
414710,Tremayne Parc,2023-05-30T07:30:00.000+00:00,feeder,,L2 Active Power,kW,7.46
414710,Tremayne Parc,2023-05-30T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.53
414710,Tremayne Parc,2023-05-30T07:30:00.000+00:00,feeder,,N Current (RMS),A,34.6
414710,Tremayne Parc,2023-05-30T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
414710,Tremayne Parc,2023-05-30T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
414710,Tremayne Parc,2023-05-30T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
414710,Tremayne Parc,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.12
414710,Tremayne Parc,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.32
414710,Tremayne Parc,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.84
414710,Tremayne Parc,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
414710,Tremayne Parc,2023-05-30T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
414710,Tremayne Parc,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
414710,Tremayne Parc,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
414710,Tremayne Parc,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
414710,Tremayne Parc,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
414710,Tremayne Parc,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
414710,Tremayne Parc,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
414710,Tremayne Parc,2023-05-30T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
414710,Tremayne Parc,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
414710,Tremayne Parc,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
414710,Tremayne Parc,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
414710,Tremayne Parc,2023-05-30T07:30:00.000+00:00,transformer,,Temperature,C,24.5
414710,Tremayne Parc,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414710,Tremayne Parc,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
414710,Tremayne Parc,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414710,Tremayne Parc,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
414710,Tremayne Parc,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414710,Tremayne Parc,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
414710,Tremayne Parc,2023-05-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
414710,Tremayne Parc,2023-05-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
414710,Tremayne Parc,2023-05-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
414710,Tremayne Parc,2023-05-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.8
414710,Tremayne Parc,2023-05-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.72
414710,Tremayne Parc,2023-05-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.19
414710,Tremayne Parc,2023-05-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
414710,Tremayne Parc,2023-05-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
414710,Tremayne Parc,2023-05-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
414710,Tremayne Parc,2023-05-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
414710,Tremayne Parc,2023-05-30T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-05-30T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-05-30T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-05-30T07:20:00.000+00:00,feeder,,L3 Active Power,kW,7.73
414710,Tremayne Parc,2023-05-30T07:20:00.000+00:00,feeder,,L2 Active Power,kW,11.98
414710,Tremayne Parc,2023-05-30T07:20:00.000+00:00,feeder,,L1 Active Power,kW,6.37
414710,Tremayne Parc,2023-05-30T07:20:00.000+00:00,feeder,,N Current (RMS),A,35.1
414710,Tremayne Parc,2023-05-30T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
414710,Tremayne Parc,2023-05-30T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
414710,Tremayne Parc,2023-05-30T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
414710,Tremayne Parc,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.29
414710,Tremayne Parc,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.94
414710,Tremayne Parc,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
414710,Tremayne Parc,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
414710,Tremayne Parc,2023-05-30T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
414710,Tremayne Parc,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
414710,Tremayne Parc,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
414710,Tremayne Parc,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
414710,Tremayne Parc,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
414710,Tremayne Parc,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
414710,Tremayne Parc,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
414710,Tremayne Parc,2023-05-30T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
414710,Tremayne Parc,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
414710,Tremayne Parc,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414710,Tremayne Parc,2023-05-30T07:20:00.000+00:00,transformer,,Temperature,C,24.4
414710,Tremayne Parc,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414710,Tremayne Parc,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
414710,Tremayne Parc,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414710,Tremayne Parc,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
414710,Tremayne Parc,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414710,Tremayne Parc,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
414710,Tremayne Parc,2023-05-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.41
414710,Tremayne Parc,2023-05-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-05-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
414710,Tremayne Parc,2023-05-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.91
414710,Tremayne Parc,2023-05-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.02
414710,Tremayne Parc,2023-05-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.76
414710,Tremayne Parc,2023-05-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
414710,Tremayne Parc,2023-05-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
414710,Tremayne Parc,2023-05-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
414710,Tremayne Parc,2023-05-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
414710,Tremayne Parc,2023-05-30T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-05-30T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-05-30T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-05-30T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.21
414710,Tremayne Parc,2023-05-30T07:10:00.000+00:00,feeder,,L2 Active Power,kW,12.18
414710,Tremayne Parc,2023-05-30T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.21
414710,Tremayne Parc,2023-05-30T07:10:00.000+00:00,feeder,,N Current (RMS),A,43.2
414710,Tremayne Parc,2023-05-30T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
414710,Tremayne Parc,2023-05-30T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
414710,Tremayne Parc,2023-05-30T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
414710,Tremayne Parc,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.75
414710,Tremayne Parc,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.1
414710,Tremayne Parc,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.47
414710,Tremayne Parc,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
414710,Tremayne Parc,2023-05-30T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
414710,Tremayne Parc,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
414710,Tremayne Parc,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
414710,Tremayne Parc,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
414710,Tremayne Parc,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
414710,Tremayne Parc,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
414710,Tremayne Parc,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
414710,Tremayne Parc,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
414710,Tremayne Parc,2023-05-30T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
414710,Tremayne Parc,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
414710,Tremayne Parc,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
414710,Tremayne Parc,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-05-30T07:10:00.000+00:00,transformer,,Temperature,C,24.3
414710,Tremayne Parc,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414710,Tremayne Parc,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
414710,Tremayne Parc,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414710,Tremayne Parc,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
414710,Tremayne Parc,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414710,Tremayne Parc,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
414710,Tremayne Parc,2023-05-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.83
414710,Tremayne Parc,2023-05-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
414710,Tremayne Parc,2023-05-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
414710,Tremayne Parc,2023-05-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.72
414710,Tremayne Parc,2023-05-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.92
414710,Tremayne Parc,2023-05-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.18
414710,Tremayne Parc,2023-05-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
414710,Tremayne Parc,2023-05-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
414710,Tremayne Parc,2023-05-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
414710,Tremayne Parc,2023-05-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
414710,Tremayne Parc,2023-05-30T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-05-30T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-05-30T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-05-30T07:00:00.000+00:00,feeder,,L3 Active Power,kW,10.13
414710,Tremayne Parc,2023-05-30T07:00:00.000+00:00,feeder,,L2 Active Power,kW,6.71
414710,Tremayne Parc,2023-05-30T07:00:00.000+00:00,feeder,,L1 Active Power,kW,7.9
414710,Tremayne Parc,2023-05-30T07:00:00.000+00:00,feeder,,N Current (RMS),A,23.7
414710,Tremayne Parc,2023-05-30T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
414710,Tremayne Parc,2023-05-30T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
414710,Tremayne Parc,2023-05-30T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
414710,Tremayne Parc,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.69
414710,Tremayne Parc,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
414710,Tremayne Parc,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.19
414710,Tremayne Parc,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.97
414710,Tremayne Parc,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
414710,Tremayne Parc,2023-05-30T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
414710,Tremayne Parc,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
414710,Tremayne Parc,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
414710,Tremayne Parc,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
414710,Tremayne Parc,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
414710,Tremayne Parc,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
414710,Tremayne Parc,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
414710,Tremayne Parc,2023-05-30T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
414710,Tremayne Parc,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
414710,Tremayne Parc,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-05-30T07:00:00.000+00:00,transformer,,Temperature,C,24.2
414710,Tremayne Parc,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414710,Tremayne Parc,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
414710,Tremayne Parc,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414710,Tremayne Parc,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
414710,Tremayne Parc,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414710,Tremayne Parc,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
414710,Tremayne Parc,2023-05-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.42
414710,Tremayne Parc,2023-05-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
414710,Tremayne Parc,2023-05-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
414710,Tremayne Parc,2023-05-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.4
414710,Tremayne Parc,2023-05-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.06
414710,Tremayne Parc,2023-05-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.27
414710,Tremayne Parc,2023-05-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
414710,Tremayne Parc,2023-05-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
414710,Tremayne Parc,2023-05-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
414710,Tremayne Parc,2023-05-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
414710,Tremayne Parc,2023-05-30T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-05-30T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-05-30T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-05-30T06:50:00.000+00:00,feeder,,L3 Active Power,kW,8.51
414710,Tremayne Parc,2023-05-30T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.85
414710,Tremayne Parc,2023-05-30T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.77
414710,Tremayne Parc,2023-05-30T06:50:00.000+00:00,feeder,,N Current (RMS),A,24.2
414710,Tremayne Parc,2023-05-30T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
414710,Tremayne Parc,2023-05-30T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
414710,Tremayne Parc,2023-05-30T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
414710,Tremayne Parc,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.75
414710,Tremayne Parc,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.03
414710,Tremayne Parc,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.73
414710,Tremayne Parc,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.8
414710,Tremayne Parc,2023-05-30T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
414710,Tremayne Parc,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
414710,Tremayne Parc,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
414710,Tremayne Parc,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
414710,Tremayne Parc,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
414710,Tremayne Parc,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
414710,Tremayne Parc,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
414710,Tremayne Parc,2023-05-30T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
414710,Tremayne Parc,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
414710,Tremayne Parc,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414710,Tremayne Parc,2023-05-30T06:50:00.000+00:00,transformer,,Temperature,C,24.1
414710,Tremayne Parc,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414710,Tremayne Parc,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
414710,Tremayne Parc,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414710,Tremayne Parc,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
414710,Tremayne Parc,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414710,Tremayne Parc,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
414710,Tremayne Parc,2023-05-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
414710,Tremayne Parc,2023-05-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
414710,Tremayne Parc,2023-05-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
414710,Tremayne Parc,2023-05-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.18
414710,Tremayne Parc,2023-05-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.54
414710,Tremayne Parc,2023-05-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.16
414710,Tremayne Parc,2023-05-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
414710,Tremayne Parc,2023-05-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
414710,Tremayne Parc,2023-05-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
414710,Tremayne Parc,2023-05-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
414710,Tremayne Parc,2023-05-30T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-05-30T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-05-30T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-05-30T06:40:00.000+00:00,feeder,,L3 Active Power,kW,10.17
414710,Tremayne Parc,2023-05-30T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.9
414710,Tremayne Parc,2023-05-30T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.96
414710,Tremayne Parc,2023-05-30T06:40:00.000+00:00,feeder,,N Current (RMS),A,22.7
414710,Tremayne Parc,2023-05-30T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
414710,Tremayne Parc,2023-05-30T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
414710,Tremayne Parc,2023-05-30T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
414710,Tremayne Parc,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.83
414710,Tremayne Parc,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
414710,Tremayne Parc,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
414710,Tremayne Parc,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.22
414710,Tremayne Parc,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.63
414710,Tremayne Parc,2023-05-30T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
414710,Tremayne Parc,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
414710,Tremayne Parc,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
414710,Tremayne Parc,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
414710,Tremayne Parc,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
414710,Tremayne Parc,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
414710,Tremayne Parc,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
414710,Tremayne Parc,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
414710,Tremayne Parc,2023-05-30T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
414710,Tremayne Parc,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
414710,Tremayne Parc,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
414710,Tremayne Parc,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-05-30T06:40:00.000+00:00,transformer,,Temperature,C,23.9
414710,Tremayne Parc,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414710,Tremayne Parc,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
414710,Tremayne Parc,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414710,Tremayne Parc,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
414710,Tremayne Parc,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414710,Tremayne Parc,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
414710,Tremayne Parc,2023-05-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
414710,Tremayne Parc,2023-05-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
414710,Tremayne Parc,2023-05-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
414710,Tremayne Parc,2023-05-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.08
414710,Tremayne Parc,2023-05-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.76
414710,Tremayne Parc,2023-05-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.11
414710,Tremayne Parc,2023-05-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
414710,Tremayne Parc,2023-05-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
414710,Tremayne Parc,2023-05-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
414710,Tremayne Parc,2023-05-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
414710,Tremayne Parc,2023-05-30T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-05-30T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-05-30T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-05-30T06:30:00.000+00:00,feeder,,L3 Active Power,kW,12.56
414710,Tremayne Parc,2023-05-30T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.87
414710,Tremayne Parc,2023-05-30T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.22
414710,Tremayne Parc,2023-05-30T06:30:00.000+00:00,feeder,,N Current (RMS),A,27.4
414710,Tremayne Parc,2023-05-30T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
414710,Tremayne Parc,2023-05-30T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
414710,Tremayne Parc,2023-05-30T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
414710,Tremayne Parc,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.78
414710,Tremayne Parc,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.24
414710,Tremayne Parc,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.04
414710,Tremayne Parc,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.8
414710,Tremayne Parc,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
414710,Tremayne Parc,2023-05-30T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
414710,Tremayne Parc,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
414710,Tremayne Parc,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
414710,Tremayne Parc,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
414710,Tremayne Parc,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
414710,Tremayne Parc,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
414710,Tremayne Parc,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
414710,Tremayne Parc,2023-05-30T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
414710,Tremayne Parc,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
414710,Tremayne Parc,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
414710,Tremayne Parc,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-05-30T06:30:00.000+00:00,transformer,,Temperature,C,23.8
414710,Tremayne Parc,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414710,Tremayne Parc,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
414710,Tremayne Parc,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414710,Tremayne Parc,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
414710,Tremayne Parc,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414710,Tremayne Parc,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
414710,Tremayne Parc,2023-05-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
414710,Tremayne Parc,2023-05-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
414710,Tremayne Parc,2023-05-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
414710,Tremayne Parc,2023-05-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.34
414710,Tremayne Parc,2023-05-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.85
414710,Tremayne Parc,2023-05-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.1
414710,Tremayne Parc,2023-05-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
414710,Tremayne Parc,2023-05-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
414710,Tremayne Parc,2023-05-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
414710,Tremayne Parc,2023-05-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
414710,Tremayne Parc,2023-05-30T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-05-30T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-05-30T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-05-30T06:20:00.000+00:00,feeder,,L3 Active Power,kW,11.87
414710,Tremayne Parc,2023-05-30T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.46
414710,Tremayne Parc,2023-05-30T06:20:00.000+00:00,feeder,,L1 Active Power,kW,7.47
414710,Tremayne Parc,2023-05-30T06:20:00.000+00:00,feeder,,N Current (RMS),A,25.7
414710,Tremayne Parc,2023-05-30T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
414710,Tremayne Parc,2023-05-30T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
414710,Tremayne Parc,2023-05-30T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
414710,Tremayne Parc,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.02
414710,Tremayne Parc,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
414710,Tremayne Parc,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.84
414710,Tremayne Parc,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.98
414710,Tremayne Parc,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
414710,Tremayne Parc,2023-05-30T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
414710,Tremayne Parc,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
414710,Tremayne Parc,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
414710,Tremayne Parc,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
414710,Tremayne Parc,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
414710,Tremayne Parc,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
414710,Tremayne Parc,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
414710,Tremayne Parc,2023-05-30T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
414710,Tremayne Parc,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
414710,Tremayne Parc,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
414710,Tremayne Parc,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-05-30T06:20:00.000+00:00,transformer,,Temperature,C,23.7
414710,Tremayne Parc,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414710,Tremayne Parc,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
414710,Tremayne Parc,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414710,Tremayne Parc,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
414710,Tremayne Parc,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414710,Tremayne Parc,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
414710,Tremayne Parc,2023-05-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
414710,Tremayne Parc,2023-05-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
414710,Tremayne Parc,2023-05-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
414710,Tremayne Parc,2023-05-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.34
414710,Tremayne Parc,2023-05-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.22
414710,Tremayne Parc,2023-05-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.01
414710,Tremayne Parc,2023-05-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
414710,Tremayne Parc,2023-05-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
414710,Tremayne Parc,2023-05-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
414710,Tremayne Parc,2023-05-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
414710,Tremayne Parc,2023-05-30T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-05-30T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-05-30T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-05-30T06:10:00.000+00:00,feeder,,L3 Active Power,kW,8.15
414710,Tremayne Parc,2023-05-30T06:10:00.000+00:00,feeder,,L2 Active Power,kW,12.41
414710,Tremayne Parc,2023-05-30T06:10:00.000+00:00,feeder,,L1 Active Power,kW,7.41
414710,Tremayne Parc,2023-05-30T06:10:00.000+00:00,feeder,,N Current (RMS),A,29.9
414710,Tremayne Parc,2023-05-30T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
414710,Tremayne Parc,2023-05-30T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
414710,Tremayne Parc,2023-05-30T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
414710,Tremayne Parc,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.81
414710,Tremayne Parc,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.05
414710,Tremayne Parc,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.91
414710,Tremayne Parc,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.96
414710,Tremayne Parc,2023-05-30T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.6
414710,Tremayne Parc,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
414710,Tremayne Parc,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
414710,Tremayne Parc,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.1
414710,Tremayne Parc,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
414710,Tremayne Parc,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
414710,Tremayne Parc,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
414710,Tremayne Parc,2023-05-30T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
414710,Tremayne Parc,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
414710,Tremayne Parc,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
414710,Tremayne Parc,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-05-30T06:10:00.000+00:00,transformer,,Temperature,C,23.6
414710,Tremayne Parc,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414710,Tremayne Parc,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
414710,Tremayne Parc,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414710,Tremayne Parc,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
414710,Tremayne Parc,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
