Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
414710,Tremayne Parc,2023-05-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
414710,Tremayne Parc,2023-05-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
414710,Tremayne Parc,2023-05-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
414710,Tremayne Parc,2023-05-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.1
414710,Tremayne Parc,2023-05-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.16
414710,Tremayne Parc,2023-05-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.68
414710,Tremayne Parc,2023-05-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
414710,Tremayne Parc,2023-05-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
414710,Tremayne Parc,2023-05-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
414710,Tremayne Parc,2023-05-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
414710,Tremayne Parc,2023-05-30T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-05-30T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-05-30T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-05-30T06:00:00.000+00:00,feeder,,L3 Active Power,kW,14.89
414710,Tremayne Parc,2023-05-30T06:00:00.000+00:00,feeder,,L2 Active Power,kW,9.18
414710,Tremayne Parc,2023-05-30T06:00:00.000+00:00,feeder,,L1 Active Power,kW,6.71
414710,Tremayne Parc,2023-05-30T06:00:00.000+00:00,feeder,,N Current (RMS),A,41.3
414710,Tremayne Parc,2023-05-30T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
414710,Tremayne Parc,2023-05-30T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
414710,Tremayne Parc,2023-05-30T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
414710,Tremayne Parc,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.21
414710,Tremayne Parc,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.88
414710,Tremayne Parc,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
414710,Tremayne Parc,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.05
414710,Tremayne Parc,2023-05-30T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
414710,Tremayne Parc,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
414710,Tremayne Parc,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
414710,Tremayne Parc,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
414710,Tremayne Parc,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
414710,Tremayne Parc,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
414710,Tremayne Parc,2023-05-30T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
414710,Tremayne Parc,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
414710,Tremayne Parc,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
414710,Tremayne Parc,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-05-30T06:00:00.000+00:00,transformer,,Temperature,C,23.5
414710,Tremayne Parc,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414710,Tremayne Parc,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
414710,Tremayne Parc,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414710,Tremayne Parc,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
414710,Tremayne Parc,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414710,Tremayne Parc,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
414710,Tremayne Parc,2023-05-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
414710,Tremayne Parc,2023-05-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-05-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
414710,Tremayne Parc,2023-05-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.06
414710,Tremayne Parc,2023-05-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.92
414710,Tremayne Parc,2023-05-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.05
414710,Tremayne Parc,2023-05-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
414710,Tremayne Parc,2023-05-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
414710,Tremayne Parc,2023-05-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
414710,Tremayne Parc,2023-05-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
414710,Tremayne Parc,2023-05-30T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
414710,Tremayne Parc,2023-05-30T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-05-30T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-05-30T05:50:00.000+00:00,feeder,,L3 Active Power,kW,8.76
414710,Tremayne Parc,2023-05-30T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.76
414710,Tremayne Parc,2023-05-30T05:50:00.000+00:00,feeder,,L1 Active Power,kW,10.34
414710,Tremayne Parc,2023-05-30T05:50:00.000+00:00,feeder,,N Current (RMS),A,38.8
414710,Tremayne Parc,2023-05-30T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
414710,Tremayne Parc,2023-05-30T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
414710,Tremayne Parc,2023-05-30T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
414710,Tremayne Parc,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.46
414710,Tremayne Parc,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
414710,Tremayne Parc,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
414710,Tremayne Parc,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
414710,Tremayne Parc,2023-05-30T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
414710,Tremayne Parc,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
414710,Tremayne Parc,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
414710,Tremayne Parc,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
414710,Tremayne Parc,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
414710,Tremayne Parc,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
414710,Tremayne Parc,2023-05-30T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
414710,Tremayne Parc,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
414710,Tremayne Parc,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414710,Tremayne Parc,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-05-30T05:50:00.000+00:00,transformer,,Temperature,C,23.4
414710,Tremayne Parc,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
414710,Tremayne Parc,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414710,Tremayne Parc,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
414710,Tremayne Parc,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414710,Tremayne Parc,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
414710,Tremayne Parc,2023-05-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-05-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-05-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
414710,Tremayne Parc,2023-05-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.97
414710,Tremayne Parc,2023-05-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.47
414710,Tremayne Parc,2023-05-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.78
414710,Tremayne Parc,2023-05-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
414710,Tremayne Parc,2023-05-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
414710,Tremayne Parc,2023-05-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
414710,Tremayne Parc,2023-05-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
414710,Tremayne Parc,2023-05-30T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-05-30T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-05-30T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-05-30T05:40:00.000+00:00,feeder,,L3 Active Power,kW,6.09
414710,Tremayne Parc,2023-05-30T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.94
414710,Tremayne Parc,2023-05-30T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.25
414710,Tremayne Parc,2023-05-30T05:40:00.000+00:00,feeder,,N Current (RMS),A,23.1
414710,Tremayne Parc,2023-05-30T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
414710,Tremayne Parc,2023-05-30T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
414710,Tremayne Parc,2023-05-30T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
414710,Tremayne Parc,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
414710,Tremayne Parc,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
414710,Tremayne Parc,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
414710,Tremayne Parc,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
414710,Tremayne Parc,2023-05-30T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
414710,Tremayne Parc,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
414710,Tremayne Parc,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
414710,Tremayne Parc,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
414710,Tremayne Parc,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
414710,Tremayne Parc,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
414710,Tremayne Parc,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
414710,Tremayne Parc,2023-05-30T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
414710,Tremayne Parc,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
414710,Tremayne Parc,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
414710,Tremayne Parc,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-05-30T05:40:00.000+00:00,transformer,,Temperature,C,23.3
414710,Tremayne Parc,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
414710,Tremayne Parc,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414710,Tremayne Parc,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
414710,Tremayne Parc,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414710,Tremayne Parc,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
414710,Tremayne Parc,2023-05-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-05-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-05-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
414710,Tremayne Parc,2023-05-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.37
414710,Tremayne Parc,2023-05-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.51
414710,Tremayne Parc,2023-05-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.26
414710,Tremayne Parc,2023-05-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
414710,Tremayne Parc,2023-05-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
414710,Tremayne Parc,2023-05-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
414710,Tremayne Parc,2023-05-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
414710,Tremayne Parc,2023-05-30T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-05-30T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-05-30T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-05-30T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.3
414710,Tremayne Parc,2023-05-30T05:30:00.000+00:00,feeder,,L2 Active Power,kW,6.68
414710,Tremayne Parc,2023-05-30T05:30:00.000+00:00,feeder,,L1 Active Power,kW,6.92
414710,Tremayne Parc,2023-05-30T05:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
414710,Tremayne Parc,2023-05-30T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
414710,Tremayne Parc,2023-05-30T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
414710,Tremayne Parc,2023-05-30T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
414710,Tremayne Parc,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.09
414710,Tremayne Parc,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
414710,Tremayne Parc,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
414710,Tremayne Parc,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
414710,Tremayne Parc,2023-05-30T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
414710,Tremayne Parc,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
414710,Tremayne Parc,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
414710,Tremayne Parc,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
414710,Tremayne Parc,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
414710,Tremayne Parc,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
414710,Tremayne Parc,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
414710,Tremayne Parc,2023-05-30T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
414710,Tremayne Parc,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
414710,Tremayne Parc,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
414710,Tremayne Parc,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
414710,Tremayne Parc,2023-05-30T05:30:00.000+00:00,transformer,,Temperature,C,23.1
414710,Tremayne Parc,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
414710,Tremayne Parc,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414710,Tremayne Parc,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
414710,Tremayne Parc,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414710,Tremayne Parc,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
414710,Tremayne Parc,2023-05-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
414710,Tremayne Parc,2023-05-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-05-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-05-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.94
414710,Tremayne Parc,2023-05-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.55
414710,Tremayne Parc,2023-05-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.71
414710,Tremayne Parc,2023-05-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
414710,Tremayne Parc,2023-05-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
414710,Tremayne Parc,2023-05-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
414710,Tremayne Parc,2023-05-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
414710,Tremayne Parc,2023-05-30T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
414710,Tremayne Parc,2023-05-30T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-05-30T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-05-30T05:20:00.000+00:00,feeder,,L3 Active Power,kW,7.63
414710,Tremayne Parc,2023-05-30T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.81
414710,Tremayne Parc,2023-05-30T05:20:00.000+00:00,feeder,,L1 Active Power,kW,6.28
414710,Tremayne Parc,2023-05-30T05:20:00.000+00:00,feeder,,N Current (RMS),A,22.6
414710,Tremayne Parc,2023-05-30T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
414710,Tremayne Parc,2023-05-30T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
414710,Tremayne Parc,2023-05-30T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
414710,Tremayne Parc,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.8
414710,Tremayne Parc,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.6
414710,Tremayne Parc,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
414710,Tremayne Parc,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
414710,Tremayne Parc,2023-05-30T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
414710,Tremayne Parc,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
414710,Tremayne Parc,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
414710,Tremayne Parc,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
414710,Tremayne Parc,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
414710,Tremayne Parc,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
414710,Tremayne Parc,2023-05-30T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
414710,Tremayne Parc,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
414710,Tremayne Parc,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
414710,Tremayne Parc,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
414710,Tremayne Parc,2023-05-30T05:20:00.000+00:00,transformer,,Temperature,C,23.0
414710,Tremayne Parc,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414710,Tremayne Parc,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
414710,Tremayne Parc,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414710,Tremayne Parc,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
414710,Tremayne Parc,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414710,Tremayne Parc,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
414710,Tremayne Parc,2023-05-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
414710,Tremayne Parc,2023-05-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
414710,Tremayne Parc,2023-05-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-05-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.95
414710,Tremayne Parc,2023-05-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.58
414710,Tremayne Parc,2023-05-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.76
414710,Tremayne Parc,2023-05-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
414710,Tremayne Parc,2023-05-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
414710,Tremayne Parc,2023-05-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
414710,Tremayne Parc,2023-05-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
414710,Tremayne Parc,2023-05-30T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-05-30T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-05-30T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-05-30T05:10:00.000+00:00,feeder,,L3 Active Power,kW,7.37
414710,Tremayne Parc,2023-05-30T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.23
414710,Tremayne Parc,2023-05-30T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.52
414710,Tremayne Parc,2023-05-30T05:10:00.000+00:00,feeder,,N Current (RMS),A,19.4
414710,Tremayne Parc,2023-05-30T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
414710,Tremayne Parc,2023-05-30T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
414710,Tremayne Parc,2023-05-30T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
414710,Tremayne Parc,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.39
414710,Tremayne Parc,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
414710,Tremayne Parc,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.96
414710,Tremayne Parc,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
414710,Tremayne Parc,2023-05-30T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
414710,Tremayne Parc,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
414710,Tremayne Parc,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
414710,Tremayne Parc,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
414710,Tremayne Parc,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
414710,Tremayne Parc,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
414710,Tremayne Parc,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
414710,Tremayne Parc,2023-05-30T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
414710,Tremayne Parc,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
414710,Tremayne Parc,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
414710,Tremayne Parc,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-05-30T05:10:00.000+00:00,transformer,,Temperature,C,22.9
414710,Tremayne Parc,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414710,Tremayne Parc,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
414710,Tremayne Parc,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414710,Tremayne Parc,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
414710,Tremayne Parc,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414710,Tremayne Parc,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
414710,Tremayne Parc,2023-05-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
414710,Tremayne Parc,2023-05-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
414710,Tremayne Parc,2023-05-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
414710,Tremayne Parc,2023-05-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.46
414710,Tremayne Parc,2023-05-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.16
414710,Tremayne Parc,2023-05-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.99
414710,Tremayne Parc,2023-05-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
414710,Tremayne Parc,2023-05-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
414710,Tremayne Parc,2023-05-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
414710,Tremayne Parc,2023-05-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
414710,Tremayne Parc,2023-05-30T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-05-30T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
414710,Tremayne Parc,2023-05-30T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-05-30T05:00:00.000+00:00,feeder,,L3 Active Power,kW,7.7
414710,Tremayne Parc,2023-05-30T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.19
414710,Tremayne Parc,2023-05-30T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.13
414710,Tremayne Parc,2023-05-30T05:00:00.000+00:00,feeder,,N Current (RMS),A,23.5
414710,Tremayne Parc,2023-05-30T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
414710,Tremayne Parc,2023-05-30T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
414710,Tremayne Parc,2023-05-30T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
414710,Tremayne Parc,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.71
414710,Tremayne Parc,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
414710,Tremayne Parc,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
414710,Tremayne Parc,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
414710,Tremayne Parc,2023-05-30T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
414710,Tremayne Parc,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
414710,Tremayne Parc,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414710,Tremayne Parc,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
414710,Tremayne Parc,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
414710,Tremayne Parc,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
414710,Tremayne Parc,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
414710,Tremayne Parc,2023-05-30T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
414710,Tremayne Parc,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
414710,Tremayne Parc,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-05-30T05:00:00.000+00:00,transformer,,Temperature,C,22.8
414710,Tremayne Parc,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414710,Tremayne Parc,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
414710,Tremayne Parc,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414710,Tremayne Parc,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
414710,Tremayne Parc,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414710,Tremayne Parc,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
414710,Tremayne Parc,2023-05-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
414710,Tremayne Parc,2023-05-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-05-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
414710,Tremayne Parc,2023-05-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.03
414710,Tremayne Parc,2023-05-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.5
414710,Tremayne Parc,2023-05-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.7
414710,Tremayne Parc,2023-05-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
414710,Tremayne Parc,2023-05-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
414710,Tremayne Parc,2023-05-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
414710,Tremayne Parc,2023-05-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
414710,Tremayne Parc,2023-05-30T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-05-30T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-05-30T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-05-30T04:50:00.000+00:00,feeder,,L3 Active Power,kW,6.72
414710,Tremayne Parc,2023-05-30T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.62
414710,Tremayne Parc,2023-05-30T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.8
414710,Tremayne Parc,2023-05-30T04:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
414710,Tremayne Parc,2023-05-30T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
414710,Tremayne Parc,2023-05-30T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
414710,Tremayne Parc,2023-05-30T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
414710,Tremayne Parc,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
414710,Tremayne Parc,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
414710,Tremayne Parc,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
414710,Tremayne Parc,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
414710,Tremayne Parc,2023-05-30T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
414710,Tremayne Parc,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
414710,Tremayne Parc,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
414710,Tremayne Parc,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
414710,Tremayne Parc,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
414710,Tremayne Parc,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
414710,Tremayne Parc,2023-05-30T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
414710,Tremayne Parc,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
414710,Tremayne Parc,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
414710,Tremayne Parc,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-05-30T04:50:00.000+00:00,transformer,,Temperature,C,22.8
414710,Tremayne Parc,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
414710,Tremayne Parc,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414710,Tremayne Parc,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
414710,Tremayne Parc,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414710,Tremayne Parc,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
414710,Tremayne Parc,2023-05-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-05-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-05-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
414710,Tremayne Parc,2023-05-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.36
414710,Tremayne Parc,2023-05-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.86
414710,Tremayne Parc,2023-05-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.29
414710,Tremayne Parc,2023-05-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
414710,Tremayne Parc,2023-05-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
414710,Tremayne Parc,2023-05-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
414710,Tremayne Parc,2023-05-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
414710,Tremayne Parc,2023-05-30T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-05-30T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-05-30T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-05-30T04:40:00.000+00:00,feeder,,L3 Active Power,kW,7.72
414710,Tremayne Parc,2023-05-30T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.63
414710,Tremayne Parc,2023-05-30T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.65
414710,Tremayne Parc,2023-05-30T04:40:00.000+00:00,feeder,,N Current (RMS),A,21.8
414710,Tremayne Parc,2023-05-30T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
414710,Tremayne Parc,2023-05-30T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
414710,Tremayne Parc,2023-05-30T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
414710,Tremayne Parc,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.11
414710,Tremayne Parc,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
414710,Tremayne Parc,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
414710,Tremayne Parc,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
414710,Tremayne Parc,2023-05-30T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
414710,Tremayne Parc,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
414710,Tremayne Parc,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
414710,Tremayne Parc,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
414710,Tremayne Parc,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
414710,Tremayne Parc,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
414710,Tremayne Parc,2023-05-30T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
414710,Tremayne Parc,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
414710,Tremayne Parc,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
414710,Tremayne Parc,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-05-30T04:40:00.000+00:00,transformer,,Temperature,C,22.8
414710,Tremayne Parc,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414710,Tremayne Parc,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
414710,Tremayne Parc,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
414710,Tremayne Parc,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
414710,Tremayne Parc,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414710,Tremayne Parc,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
414710,Tremayne Parc,2023-05-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
414710,Tremayne Parc,2023-05-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
414710,Tremayne Parc,2023-05-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-05-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.89
414710,Tremayne Parc,2023-05-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.89
414710,Tremayne Parc,2023-05-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.86
414710,Tremayne Parc,2023-05-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
414710,Tremayne Parc,2023-05-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
414710,Tremayne Parc,2023-05-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
414710,Tremayne Parc,2023-05-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
414710,Tremayne Parc,2023-05-30T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-05-30T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-05-30T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-05-30T04:30:00.000+00:00,feeder,,L3 Active Power,kW,9.78
414710,Tremayne Parc,2023-05-30T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.01
414710,Tremayne Parc,2023-05-30T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.8
414710,Tremayne Parc,2023-05-30T04:30:00.000+00:00,feeder,,N Current (RMS),A,30.0
414710,Tremayne Parc,2023-05-30T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
414710,Tremayne Parc,2023-05-30T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
414710,Tremayne Parc,2023-05-30T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
414710,Tremayne Parc,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.27
414710,Tremayne Parc,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.78
414710,Tremayne Parc,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
414710,Tremayne Parc,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
414710,Tremayne Parc,2023-05-30T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
414710,Tremayne Parc,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
414710,Tremayne Parc,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
414710,Tremayne Parc,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
414710,Tremayne Parc,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
414710,Tremayne Parc,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
414710,Tremayne Parc,2023-05-30T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
414710,Tremayne Parc,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
414710,Tremayne Parc,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
414710,Tremayne Parc,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-05-30T04:30:00.000+00:00,transformer,,Temperature,C,22.9
414710,Tremayne Parc,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
414710,Tremayne Parc,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414710,Tremayne Parc,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
414710,Tremayne Parc,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414710,Tremayne Parc,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
414710,Tremayne Parc,2023-05-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
414710,Tremayne Parc,2023-05-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
414710,Tremayne Parc,2023-05-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-05-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.89
414710,Tremayne Parc,2023-05-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.26
414710,Tremayne Parc,2023-05-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.38
414710,Tremayne Parc,2023-05-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
414710,Tremayne Parc,2023-05-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
414710,Tremayne Parc,2023-05-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
414710,Tremayne Parc,2023-05-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
414710,Tremayne Parc,2023-05-30T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-05-30T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-05-30T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-05-30T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.98
414710,Tremayne Parc,2023-05-30T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.84
414710,Tremayne Parc,2023-05-30T04:20:00.000+00:00,feeder,,L1 Active Power,kW,7.59
414710,Tremayne Parc,2023-05-30T04:20:00.000+00:00,feeder,,N Current (RMS),A,19.6
414710,Tremayne Parc,2023-05-30T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
414710,Tremayne Parc,2023-05-30T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
414710,Tremayne Parc,2023-05-30T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
414710,Tremayne Parc,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.3
414710,Tremayne Parc,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.38
414710,Tremayne Parc,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.62
414710,Tremayne Parc,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
414710,Tremayne Parc,2023-05-30T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
414710,Tremayne Parc,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
414710,Tremayne Parc,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
414710,Tremayne Parc,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
414710,Tremayne Parc,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
414710,Tremayne Parc,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
414710,Tremayne Parc,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
414710,Tremayne Parc,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
414710,Tremayne Parc,2023-05-30T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
414710,Tremayne Parc,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
414710,Tremayne Parc,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
414710,Tremayne Parc,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-05-30T04:20:00.000+00:00,transformer,,Temperature,C,23.0
414710,Tremayne Parc,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414710,Tremayne Parc,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
414710,Tremayne Parc,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414710,Tremayne Parc,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
414710,Tremayne Parc,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414710,Tremayne Parc,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
414710,Tremayne Parc,2023-05-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
414710,Tremayne Parc,2023-05-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
414710,Tremayne Parc,2023-05-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-05-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.37
414710,Tremayne Parc,2023-05-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.09
414710,Tremayne Parc,2023-05-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.53
414710,Tremayne Parc,2023-05-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
414710,Tremayne Parc,2023-05-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
414710,Tremayne Parc,2023-05-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
414710,Tremayne Parc,2023-05-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
414710,Tremayne Parc,2023-05-30T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
414710,Tremayne Parc,2023-05-30T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
414710,Tremayne Parc,2023-05-30T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-05-30T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.39
414710,Tremayne Parc,2023-05-30T04:10:00.000+00:00,feeder,,L2 Active Power,kW,6.24
414710,Tremayne Parc,2023-05-30T04:10:00.000+00:00,feeder,,L1 Active Power,kW,8.68
414710,Tremayne Parc,2023-05-30T04:10:00.000+00:00,feeder,,N Current (RMS),A,19.3
414710,Tremayne Parc,2023-05-30T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
414710,Tremayne Parc,2023-05-30T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
414710,Tremayne Parc,2023-05-30T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
414710,Tremayne Parc,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.91
414710,Tremayne Parc,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.6
414710,Tremayne Parc,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
414710,Tremayne Parc,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
414710,Tremayne Parc,2023-05-30T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
414710,Tremayne Parc,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
414710,Tremayne Parc,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
414710,Tremayne Parc,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
414710,Tremayne Parc,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
