Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
414710,Tremayne Parc,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
414710,Tremayne Parc,2023-05-30T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
414710,Tremayne Parc,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
414710,Tremayne Parc,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
414710,Tremayne Parc,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-05-30T04:10:00.000+00:00,transformer,,Temperature,C,23.1
414710,Tremayne Parc,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414710,Tremayne Parc,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
414710,Tremayne Parc,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414710,Tremayne Parc,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
414710,Tremayne Parc,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414710,Tremayne Parc,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
414710,Tremayne Parc,2023-05-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
414710,Tremayne Parc,2023-05-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-05-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
414710,Tremayne Parc,2023-05-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.34
414710,Tremayne Parc,2023-05-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.34
414710,Tremayne Parc,2023-05-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.27
414710,Tremayne Parc,2023-05-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
414710,Tremayne Parc,2023-05-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
414710,Tremayne Parc,2023-05-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
414710,Tremayne Parc,2023-05-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
414710,Tremayne Parc,2023-05-30T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
414710,Tremayne Parc,2023-05-30T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-05-30T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-05-30T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.84
414710,Tremayne Parc,2023-05-30T04:00:00.000+00:00,feeder,,L2 Active Power,kW,5.0
414710,Tremayne Parc,2023-05-30T04:00:00.000+00:00,feeder,,L1 Active Power,kW,9.47
414710,Tremayne Parc,2023-05-30T04:00:00.000+00:00,feeder,,N Current (RMS),A,26.1
414710,Tremayne Parc,2023-05-30T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
414710,Tremayne Parc,2023-05-30T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
414710,Tremayne Parc,2023-05-30T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
414710,Tremayne Parc,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.36
414710,Tremayne Parc,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.54
414710,Tremayne Parc,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
414710,Tremayne Parc,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
414710,Tremayne Parc,2023-05-30T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
414710,Tremayne Parc,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
414710,Tremayne Parc,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414710,Tremayne Parc,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
414710,Tremayne Parc,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
414710,Tremayne Parc,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
414710,Tremayne Parc,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
414710,Tremayne Parc,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
414710,Tremayne Parc,2023-05-30T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
414710,Tremayne Parc,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
414710,Tremayne Parc,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
414710,Tremayne Parc,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-05-30T04:00:00.000+00:00,transformer,,Temperature,C,23.2
414710,Tremayne Parc,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414710,Tremayne Parc,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
414710,Tremayne Parc,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414710,Tremayne Parc,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
414710,Tremayne Parc,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414710,Tremayne Parc,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
414710,Tremayne Parc,2023-05-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
414710,Tremayne Parc,2023-05-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-05-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
414710,Tremayne Parc,2023-05-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.77
414710,Tremayne Parc,2023-05-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.57
414710,Tremayne Parc,2023-05-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.7
414710,Tremayne Parc,2023-05-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
414710,Tremayne Parc,2023-05-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
414710,Tremayne Parc,2023-05-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
414710,Tremayne Parc,2023-05-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
414710,Tremayne Parc,2023-05-30T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-05-30T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-05-30T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-05-30T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.34
414710,Tremayne Parc,2023-05-30T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.55
414710,Tremayne Parc,2023-05-30T03:50:00.000+00:00,feeder,,L1 Active Power,kW,7.28
414710,Tremayne Parc,2023-05-30T03:50:00.000+00:00,feeder,,N Current (RMS),A,17.7
414710,Tremayne Parc,2023-05-30T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
414710,Tremayne Parc,2023-05-30T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
414710,Tremayne Parc,2023-05-30T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
414710,Tremayne Parc,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.41
414710,Tremayne Parc,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.46
414710,Tremayne Parc,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
414710,Tremayne Parc,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
414710,Tremayne Parc,2023-05-30T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
414710,Tremayne Parc,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
414710,Tremayne Parc,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414710,Tremayne Parc,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
414710,Tremayne Parc,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
414710,Tremayne Parc,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
414710,Tremayne Parc,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
414710,Tremayne Parc,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
414710,Tremayne Parc,2023-05-30T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
414710,Tremayne Parc,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
414710,Tremayne Parc,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-05-30T03:50:00.000+00:00,transformer,,Temperature,C,23.3
414710,Tremayne Parc,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414710,Tremayne Parc,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
414710,Tremayne Parc,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414710,Tremayne Parc,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
414710,Tremayne Parc,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414710,Tremayne Parc,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
414710,Tremayne Parc,2023-05-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
414710,Tremayne Parc,2023-05-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-05-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-05-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.72
414710,Tremayne Parc,2023-05-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.94
414710,Tremayne Parc,2023-05-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.93
414710,Tremayne Parc,2023-05-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
414710,Tremayne Parc,2023-05-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
414710,Tremayne Parc,2023-05-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
414710,Tremayne Parc,2023-05-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
414710,Tremayne Parc,2023-05-30T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-05-30T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-05-30T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-05-30T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.5
414710,Tremayne Parc,2023-05-30T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.49
414710,Tremayne Parc,2023-05-30T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.11
414710,Tremayne Parc,2023-05-30T03:40:00.000+00:00,feeder,,N Current (RMS),A,15.1
414710,Tremayne Parc,2023-05-30T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
414710,Tremayne Parc,2023-05-30T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
414710,Tremayne Parc,2023-05-30T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
414710,Tremayne Parc,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.31
414710,Tremayne Parc,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.42
414710,Tremayne Parc,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
414710,Tremayne Parc,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
414710,Tremayne Parc,2023-05-30T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
414710,Tremayne Parc,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
414710,Tremayne Parc,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
414710,Tremayne Parc,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
414710,Tremayne Parc,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
414710,Tremayne Parc,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
414710,Tremayne Parc,2023-05-30T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
414710,Tremayne Parc,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
414710,Tremayne Parc,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-05-30T03:40:00.000+00:00,transformer,,Temperature,C,23.5
414710,Tremayne Parc,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414710,Tremayne Parc,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
414710,Tremayne Parc,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414710,Tremayne Parc,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
414710,Tremayne Parc,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414710,Tremayne Parc,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
414710,Tremayne Parc,2023-05-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
414710,Tremayne Parc,2023-05-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
414710,Tremayne Parc,2023-05-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
414710,Tremayne Parc,2023-05-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.8
414710,Tremayne Parc,2023-05-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.7
414710,Tremayne Parc,2023-05-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.82
414710,Tremayne Parc,2023-05-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
414710,Tremayne Parc,2023-05-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
414710,Tremayne Parc,2023-05-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
414710,Tremayne Parc,2023-05-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
414710,Tremayne Parc,2023-05-30T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-05-30T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
414710,Tremayne Parc,2023-05-30T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-05-30T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.97
414710,Tremayne Parc,2023-05-30T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.47
414710,Tremayne Parc,2023-05-30T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.83
414710,Tremayne Parc,2023-05-30T03:30:00.000+00:00,feeder,,N Current (RMS),A,11.4
414710,Tremayne Parc,2023-05-30T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
414710,Tremayne Parc,2023-05-30T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
414710,Tremayne Parc,2023-05-30T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
414710,Tremayne Parc,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.18
414710,Tremayne Parc,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.03
414710,Tremayne Parc,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
414710,Tremayne Parc,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
414710,Tremayne Parc,2023-05-30T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
414710,Tremayne Parc,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
414710,Tremayne Parc,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
414710,Tremayne Parc,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
414710,Tremayne Parc,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
414710,Tremayne Parc,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
414710,Tremayne Parc,2023-05-30T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
414710,Tremayne Parc,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
414710,Tremayne Parc,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
414710,Tremayne Parc,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-05-30T03:30:00.000+00:00,transformer,,Temperature,C,23.5
414710,Tremayne Parc,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414710,Tremayne Parc,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
414710,Tremayne Parc,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414710,Tremayne Parc,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
414710,Tremayne Parc,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414710,Tremayne Parc,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
414710,Tremayne Parc,2023-05-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
414710,Tremayne Parc,2023-05-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
414710,Tremayne Parc,2023-05-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
414710,Tremayne Parc,2023-05-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.86
414710,Tremayne Parc,2023-05-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.68
414710,Tremayne Parc,2023-05-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.07
414710,Tremayne Parc,2023-05-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
414710,Tremayne Parc,2023-05-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
414710,Tremayne Parc,2023-05-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
414710,Tremayne Parc,2023-05-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
414710,Tremayne Parc,2023-05-30T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-05-30T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
414710,Tremayne Parc,2023-05-30T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-05-30T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.08
414710,Tremayne Parc,2023-05-30T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.76
414710,Tremayne Parc,2023-05-30T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.39
414710,Tremayne Parc,2023-05-30T03:20:00.000+00:00,feeder,,N Current (RMS),A,11.3
414710,Tremayne Parc,2023-05-30T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
414710,Tremayne Parc,2023-05-30T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
414710,Tremayne Parc,2023-05-30T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
414710,Tremayne Parc,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.45
414710,Tremayne Parc,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.32
414710,Tremayne Parc,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
414710,Tremayne Parc,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
414710,Tremayne Parc,2023-05-30T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
414710,Tremayne Parc,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
414710,Tremayne Parc,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
414710,Tremayne Parc,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
414710,Tremayne Parc,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
414710,Tremayne Parc,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
414710,Tremayne Parc,2023-05-30T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
414710,Tremayne Parc,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
414710,Tremayne Parc,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-05-30T03:20:00.000+00:00,transformer,,Temperature,C,23.6
414710,Tremayne Parc,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414710,Tremayne Parc,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
414710,Tremayne Parc,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414710,Tremayne Parc,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
414710,Tremayne Parc,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414710,Tremayne Parc,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
414710,Tremayne Parc,2023-05-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
414710,Tremayne Parc,2023-05-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
414710,Tremayne Parc,2023-05-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
414710,Tremayne Parc,2023-05-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.96
414710,Tremayne Parc,2023-05-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.91
414710,Tremayne Parc,2023-05-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.57
414710,Tremayne Parc,2023-05-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
414710,Tremayne Parc,2023-05-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
414710,Tremayne Parc,2023-05-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
414710,Tremayne Parc,2023-05-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
414710,Tremayne Parc,2023-05-30T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-05-30T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
414710,Tremayne Parc,2023-05-30T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-05-30T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.63
414710,Tremayne Parc,2023-05-30T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.24
414710,Tremayne Parc,2023-05-30T03:10:00.000+00:00,feeder,,L1 Active Power,kW,6.5
414710,Tremayne Parc,2023-05-30T03:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
414710,Tremayne Parc,2023-05-30T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
414710,Tremayne Parc,2023-05-30T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
414710,Tremayne Parc,2023-05-30T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
414710,Tremayne Parc,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.37
414710,Tremayne Parc,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.08
414710,Tremayne Parc,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
414710,Tremayne Parc,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
414710,Tremayne Parc,2023-05-30T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
414710,Tremayne Parc,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
414710,Tremayne Parc,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
414710,Tremayne Parc,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
414710,Tremayne Parc,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
414710,Tremayne Parc,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
414710,Tremayne Parc,2023-05-30T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
414710,Tremayne Parc,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
414710,Tremayne Parc,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-05-30T03:10:00.000+00:00,transformer,,Temperature,C,23.6
414710,Tremayne Parc,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414710,Tremayne Parc,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
414710,Tremayne Parc,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414710,Tremayne Parc,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
414710,Tremayne Parc,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414710,Tremayne Parc,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
414710,Tremayne Parc,2023-05-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
414710,Tremayne Parc,2023-05-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
414710,Tremayne Parc,2023-05-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-05-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.38
414710,Tremayne Parc,2023-05-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.41
414710,Tremayne Parc,2023-05-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.52
414710,Tremayne Parc,2023-05-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
414710,Tremayne Parc,2023-05-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
414710,Tremayne Parc,2023-05-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
414710,Tremayne Parc,2023-05-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
414710,Tremayne Parc,2023-05-30T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
414710,Tremayne Parc,2023-05-30T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-05-30T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-05-30T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
414710,Tremayne Parc,2023-05-30T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.18
414710,Tremayne Parc,2023-05-30T03:00:00.000+00:00,feeder,,L1 Active Power,kW,8.14
414710,Tremayne Parc,2023-05-30T03:00:00.000+00:00,feeder,,N Current (RMS),A,21.9
414710,Tremayne Parc,2023-05-30T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
414710,Tremayne Parc,2023-05-30T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
414710,Tremayne Parc,2023-05-30T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
414710,Tremayne Parc,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.57
414710,Tremayne Parc,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.67
414710,Tremayne Parc,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
414710,Tremayne Parc,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
414710,Tremayne Parc,2023-05-30T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
414710,Tremayne Parc,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
414710,Tremayne Parc,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
414710,Tremayne Parc,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
414710,Tremayne Parc,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
414710,Tremayne Parc,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
414710,Tremayne Parc,2023-05-30T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
414710,Tremayne Parc,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
414710,Tremayne Parc,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
414710,Tremayne Parc,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414710,Tremayne Parc,2023-05-30T03:00:00.000+00:00,transformer,,Temperature,C,23.7
414710,Tremayne Parc,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414710,Tremayne Parc,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
414710,Tremayne Parc,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414710,Tremayne Parc,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
414710,Tremayne Parc,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414710,Tremayne Parc,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
414710,Tremayne Parc,2023-05-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
414710,Tremayne Parc,2023-05-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
414710,Tremayne Parc,2023-05-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-05-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.5
414710,Tremayne Parc,2023-05-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.36
414710,Tremayne Parc,2023-05-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.46
414710,Tremayne Parc,2023-05-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
414710,Tremayne Parc,2023-05-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
414710,Tremayne Parc,2023-05-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
414710,Tremayne Parc,2023-05-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
414710,Tremayne Parc,2023-05-30T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-05-30T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
414710,Tremayne Parc,2023-05-30T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-05-30T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.94
414710,Tremayne Parc,2023-05-30T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.8
414710,Tremayne Parc,2023-05-30T02:50:00.000+00:00,feeder,,L1 Active Power,kW,6.19
414710,Tremayne Parc,2023-05-30T02:50:00.000+00:00,feeder,,N Current (RMS),A,19.0
414710,Tremayne Parc,2023-05-30T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
414710,Tremayne Parc,2023-05-30T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
414710,Tremayne Parc,2023-05-30T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
414710,Tremayne Parc,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.81
414710,Tremayne Parc,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.38
414710,Tremayne Parc,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
414710,Tremayne Parc,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
414710,Tremayne Parc,2023-05-30T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
414710,Tremayne Parc,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
414710,Tremayne Parc,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
414710,Tremayne Parc,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
414710,Tremayne Parc,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
414710,Tremayne Parc,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
414710,Tremayne Parc,2023-05-30T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
414710,Tremayne Parc,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
414710,Tremayne Parc,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
414710,Tremayne Parc,2023-05-30T02:50:00.000+00:00,transformer,,Temperature,C,23.8
414710,Tremayne Parc,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414710,Tremayne Parc,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
414710,Tremayne Parc,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414710,Tremayne Parc,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
414710,Tremayne Parc,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414710,Tremayne Parc,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
414710,Tremayne Parc,2023-05-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
414710,Tremayne Parc,2023-05-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
414710,Tremayne Parc,2023-05-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-05-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.64
414710,Tremayne Parc,2023-05-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.95
414710,Tremayne Parc,2023-05-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.04
414710,Tremayne Parc,2023-05-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
414710,Tremayne Parc,2023-05-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
414710,Tremayne Parc,2023-05-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
414710,Tremayne Parc,2023-05-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
414710,Tremayne Parc,2023-05-30T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-05-30T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-05-30T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-05-30T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.72
414710,Tremayne Parc,2023-05-30T02:40:00.000+00:00,feeder,,L2 Active Power,kW,5.22
414710,Tremayne Parc,2023-05-30T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.33
414710,Tremayne Parc,2023-05-30T02:40:00.000+00:00,feeder,,N Current (RMS),A,12.6
414710,Tremayne Parc,2023-05-30T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
414710,Tremayne Parc,2023-05-30T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
414710,Tremayne Parc,2023-05-30T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
414710,Tremayne Parc,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.3
414710,Tremayne Parc,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
414710,Tremayne Parc,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
414710,Tremayne Parc,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
414710,Tremayne Parc,2023-05-30T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
414710,Tremayne Parc,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
414710,Tremayne Parc,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
414710,Tremayne Parc,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
414710,Tremayne Parc,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
414710,Tremayne Parc,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
414710,Tremayne Parc,2023-05-30T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
414710,Tremayne Parc,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
414710,Tremayne Parc,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
414710,Tremayne Parc,2023-05-30T02:40:00.000+00:00,transformer,,Temperature,C,23.8
414710,Tremayne Parc,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
414710,Tremayne Parc,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414710,Tremayne Parc,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
414710,Tremayne Parc,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414710,Tremayne Parc,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
414710,Tremayne Parc,2023-05-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
414710,Tremayne Parc,2023-05-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
414710,Tremayne Parc,2023-05-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
414710,Tremayne Parc,2023-05-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
414710,Tremayne Parc,2023-05-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.36
414710,Tremayne Parc,2023-05-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.37
414710,Tremayne Parc,2023-05-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
414710,Tremayne Parc,2023-05-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
414710,Tremayne Parc,2023-05-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
414710,Tremayne Parc,2023-05-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
414710,Tremayne Parc,2023-05-30T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
414710,Tremayne Parc,2023-05-30T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-05-30T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-05-30T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.34
414710,Tremayne Parc,2023-05-30T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.14
414710,Tremayne Parc,2023-05-30T02:30:00.000+00:00,feeder,,L1 Active Power,kW,6.69
414710,Tremayne Parc,2023-05-30T02:30:00.000+00:00,feeder,,N Current (RMS),A,20.3
414710,Tremayne Parc,2023-05-30T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
414710,Tremayne Parc,2023-05-30T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
414710,Tremayne Parc,2023-05-30T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
414710,Tremayne Parc,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.1
414710,Tremayne Parc,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.37
414710,Tremayne Parc,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
414710,Tremayne Parc,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
414710,Tremayne Parc,2023-05-30T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
414710,Tremayne Parc,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
414710,Tremayne Parc,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
414710,Tremayne Parc,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
414710,Tremayne Parc,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
414710,Tremayne Parc,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
414710,Tremayne Parc,2023-05-30T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
414710,Tremayne Parc,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
414710,Tremayne Parc,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
414710,Tremayne Parc,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
414710,Tremayne Parc,2023-05-30T02:30:00.000+00:00,transformer,,Temperature,C,23.9
414710,Tremayne Parc,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
414710,Tremayne Parc,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414710,Tremayne Parc,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
414710,Tremayne Parc,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414710,Tremayne Parc,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
414710,Tremayne Parc,2023-05-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
414710,Tremayne Parc,2023-05-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-05-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-05-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.34
414710,Tremayne Parc,2023-05-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.63
414710,Tremayne Parc,2023-05-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.65
414710,Tremayne Parc,2023-05-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
414710,Tremayne Parc,2023-05-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
414710,Tremayne Parc,2023-05-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
414710,Tremayne Parc,2023-05-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
414710,Tremayne Parc,2023-05-30T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-05-30T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-05-30T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-05-30T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.97
414710,Tremayne Parc,2023-05-30T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.02
414710,Tremayne Parc,2023-05-30T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.07
414710,Tremayne Parc,2023-05-30T02:20:00.000+00:00,feeder,,N Current (RMS),A,14.9
414710,Tremayne Parc,2023-05-30T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
414710,Tremayne Parc,2023-05-30T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
414710,Tremayne Parc,2023-05-30T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
414710,Tremayne Parc,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.38
414710,Tremayne Parc,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.4
414710,Tremayne Parc,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
414710,Tremayne Parc,2023-05-30T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
414710,Tremayne Parc,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
414710,Tremayne Parc,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
414710,Tremayne Parc,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
414710,Tremayne Parc,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
414710,Tremayne Parc,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
414710,Tremayne Parc,2023-05-30T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
414710,Tremayne Parc,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
414710,Tremayne Parc,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
414710,Tremayne Parc,2023-05-30T02:20:00.000+00:00,transformer,,Temperature,C,23.9
414710,Tremayne Parc,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414710,Tremayne Parc,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
414710,Tremayne Parc,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414710,Tremayne Parc,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
414710,Tremayne Parc,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414710,Tremayne Parc,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
414710,Tremayne Parc,2023-05-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
414710,Tremayne Parc,2023-05-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
414710,Tremayne Parc,2023-05-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-05-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.68
414710,Tremayne Parc,2023-05-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.18
414710,Tremayne Parc,2023-05-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.15
414710,Tremayne Parc,2023-05-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
414710,Tremayne Parc,2023-05-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
414710,Tremayne Parc,2023-05-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
414710,Tremayne Parc,2023-05-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
414710,Tremayne Parc,2023-05-30T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-05-30T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-05-30T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-05-30T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.26
414710,Tremayne Parc,2023-05-30T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.96
414710,Tremayne Parc,2023-05-30T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.13
414710,Tremayne Parc,2023-05-30T02:10:00.000+00:00,feeder,,N Current (RMS),A,14.3
414710,Tremayne Parc,2023-05-30T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
414710,Tremayne Parc,2023-05-30T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
414710,Tremayne Parc,2023-05-30T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
414710,Tremayne Parc,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.5
414710,Tremayne Parc,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
