Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.06
414710,Tremayne Parc,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
414710,Tremayne Parc,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
414710,Tremayne Parc,2023-05-30T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
414710,Tremayne Parc,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
414710,Tremayne Parc,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
414710,Tremayne Parc,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
414710,Tremayne Parc,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
414710,Tremayne Parc,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
414710,Tremayne Parc,2023-05-30T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
414710,Tremayne Parc,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
414710,Tremayne Parc,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
414710,Tremayne Parc,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
414710,Tremayne Parc,2023-05-30T02:10:00.000+00:00,transformer,,Temperature,C,23.9
414710,Tremayne Parc,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414710,Tremayne Parc,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
414710,Tremayne Parc,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414710,Tremayne Parc,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
414710,Tremayne Parc,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414710,Tremayne Parc,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
414710,Tremayne Parc,2023-05-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
414710,Tremayne Parc,2023-05-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
414710,Tremayne Parc,2023-05-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-05-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.24
414710,Tremayne Parc,2023-05-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.42
414710,Tremayne Parc,2023-05-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.14
414710,Tremayne Parc,2023-05-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,18.7
414710,Tremayne Parc,2023-05-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
414710,Tremayne Parc,2023-05-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
414710,Tremayne Parc,2023-05-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
414710,Tremayne Parc,2023-05-30T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-05-30T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-05-30T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-05-30T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.71
414710,Tremayne Parc,2023-05-30T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.88
414710,Tremayne Parc,2023-05-30T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.77
414710,Tremayne Parc,2023-05-30T02:00:00.000+00:00,feeder,,N Current (RMS),A,14.6
414710,Tremayne Parc,2023-05-30T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
414710,Tremayne Parc,2023-05-30T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
414710,Tremayne Parc,2023-05-30T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
414710,Tremayne Parc,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.36
414710,Tremayne Parc,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.07
414710,Tremayne Parc,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
414710,Tremayne Parc,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
414710,Tremayne Parc,2023-05-30T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
414710,Tremayne Parc,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
414710,Tremayne Parc,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
414710,Tremayne Parc,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
414710,Tremayne Parc,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
414710,Tremayne Parc,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
414710,Tremayne Parc,2023-05-30T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
414710,Tremayne Parc,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
414710,Tremayne Parc,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
414710,Tremayne Parc,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
414710,Tremayne Parc,2023-05-30T02:00:00.000+00:00,transformer,,Temperature,C,24.0
414710,Tremayne Parc,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
414710,Tremayne Parc,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414710,Tremayne Parc,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
414710,Tremayne Parc,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414710,Tremayne Parc,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
414710,Tremayne Parc,2023-05-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
414710,Tremayne Parc,2023-05-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
414710,Tremayne Parc,2023-05-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-05-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.26
414710,Tremayne Parc,2023-05-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.27
414710,Tremayne Parc,2023-05-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.37
414710,Tremayne Parc,2023-05-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
414710,Tremayne Parc,2023-05-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
414710,Tremayne Parc,2023-05-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
414710,Tremayne Parc,2023-05-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
414710,Tremayne Parc,2023-05-30T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-05-30T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-05-30T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-05-30T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.31
414710,Tremayne Parc,2023-05-30T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.2
414710,Tremayne Parc,2023-05-30T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.78
414710,Tremayne Parc,2023-05-30T01:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
414710,Tremayne Parc,2023-05-30T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
414710,Tremayne Parc,2023-05-30T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
414710,Tremayne Parc,2023-05-30T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
414710,Tremayne Parc,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.48
414710,Tremayne Parc,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.5
414710,Tremayne Parc,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
414710,Tremayne Parc,2023-05-30T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
414710,Tremayne Parc,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
414710,Tremayne Parc,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
414710,Tremayne Parc,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
414710,Tremayne Parc,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
414710,Tremayne Parc,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
414710,Tremayne Parc,2023-05-30T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
414710,Tremayne Parc,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
414710,Tremayne Parc,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
414710,Tremayne Parc,2023-05-30T01:50:00.000+00:00,transformer,,Temperature,C,24.1
414710,Tremayne Parc,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
414710,Tremayne Parc,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414710,Tremayne Parc,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
414710,Tremayne Parc,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414710,Tremayne Parc,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
414710,Tremayne Parc,2023-05-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
414710,Tremayne Parc,2023-05-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
414710,Tremayne Parc,2023-05-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
414710,Tremayne Parc,2023-05-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.97
414710,Tremayne Parc,2023-05-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.28
414710,Tremayne Parc,2023-05-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.21
414710,Tremayne Parc,2023-05-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
414710,Tremayne Parc,2023-05-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
414710,Tremayne Parc,2023-05-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
414710,Tremayne Parc,2023-05-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
414710,Tremayne Parc,2023-05-30T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-05-30T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-05-30T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-05-30T01:40:00.000+00:00,feeder,,L3 Active Power,kW,5.56
414710,Tremayne Parc,2023-05-30T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.4
414710,Tremayne Parc,2023-05-30T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.79
414710,Tremayne Parc,2023-05-30T01:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
414710,Tremayne Parc,2023-05-30T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
414710,Tremayne Parc,2023-05-30T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
414710,Tremayne Parc,2023-05-30T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
414710,Tremayne Parc,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.24
414710,Tremayne Parc,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.07
414710,Tremayne Parc,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
414710,Tremayne Parc,2023-05-30T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
414710,Tremayne Parc,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
414710,Tremayne Parc,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
414710,Tremayne Parc,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
414710,Tremayne Parc,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
414710,Tremayne Parc,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
414710,Tremayne Parc,2023-05-30T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
414710,Tremayne Parc,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
414710,Tremayne Parc,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
414710,Tremayne Parc,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
414710,Tremayne Parc,2023-05-30T01:40:00.000+00:00,transformer,,Temperature,C,24.2
414710,Tremayne Parc,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
414710,Tremayne Parc,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414710,Tremayne Parc,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
414710,Tremayne Parc,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414710,Tremayne Parc,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
414710,Tremayne Parc,2023-05-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
414710,Tremayne Parc,2023-05-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
414710,Tremayne Parc,2023-05-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
414710,Tremayne Parc,2023-05-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.54
414710,Tremayne Parc,2023-05-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.79
414710,Tremayne Parc,2023-05-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.5
414710,Tremayne Parc,2023-05-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
414710,Tremayne Parc,2023-05-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
414710,Tremayne Parc,2023-05-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
414710,Tremayne Parc,2023-05-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
414710,Tremayne Parc,2023-05-30T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
414710,Tremayne Parc,2023-05-30T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
414710,Tremayne Parc,2023-05-30T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-05-30T01:30:00.000+00:00,feeder,,L3 Active Power,kW,6.43
414710,Tremayne Parc,2023-05-30T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.75
414710,Tremayne Parc,2023-05-30T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.33
414710,Tremayne Parc,2023-05-30T01:30:00.000+00:00,feeder,,N Current (RMS),A,20.9
414710,Tremayne Parc,2023-05-30T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
414710,Tremayne Parc,2023-05-30T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
414710,Tremayne Parc,2023-05-30T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
414710,Tremayne Parc,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.0
414710,Tremayne Parc,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.74
414710,Tremayne Parc,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
414710,Tremayne Parc,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
414710,Tremayne Parc,2023-05-30T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
414710,Tremayne Parc,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
414710,Tremayne Parc,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
414710,Tremayne Parc,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
414710,Tremayne Parc,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
414710,Tremayne Parc,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
414710,Tremayne Parc,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
414710,Tremayne Parc,2023-05-30T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
414710,Tremayne Parc,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
414710,Tremayne Parc,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
414710,Tremayne Parc,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
414710,Tremayne Parc,2023-05-30T01:30:00.000+00:00,transformer,,Temperature,C,24.3
414710,Tremayne Parc,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414710,Tremayne Parc,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
414710,Tremayne Parc,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414710,Tremayne Parc,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
414710,Tremayne Parc,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414710,Tremayne Parc,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
414710,Tremayne Parc,2023-05-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
414710,Tremayne Parc,2023-05-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
414710,Tremayne Parc,2023-05-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-05-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.07
414710,Tremayne Parc,2023-05-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.51
414710,Tremayne Parc,2023-05-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.93
414710,Tremayne Parc,2023-05-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
414710,Tremayne Parc,2023-05-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
414710,Tremayne Parc,2023-05-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
414710,Tremayne Parc,2023-05-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
414710,Tremayne Parc,2023-05-30T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
414710,Tremayne Parc,2023-05-30T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-05-30T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-05-30T01:20:00.000+00:00,feeder,,L3 Active Power,kW,6.27
414710,Tremayne Parc,2023-05-30T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.96
414710,Tremayne Parc,2023-05-30T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.79
414710,Tremayne Parc,2023-05-30T01:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
414710,Tremayne Parc,2023-05-30T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
414710,Tremayne Parc,2023-05-30T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
414710,Tremayne Parc,2023-05-30T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
414710,Tremayne Parc,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.01
414710,Tremayne Parc,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.02
414710,Tremayne Parc,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
414710,Tremayne Parc,2023-05-30T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
414710,Tremayne Parc,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
414710,Tremayne Parc,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
414710,Tremayne Parc,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
414710,Tremayne Parc,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
414710,Tremayne Parc,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
414710,Tremayne Parc,2023-05-30T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
414710,Tremayne Parc,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
414710,Tremayne Parc,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
414710,Tremayne Parc,2023-05-30T01:20:00.000+00:00,transformer,,Temperature,C,24.4
414710,Tremayne Parc,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414710,Tremayne Parc,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
414710,Tremayne Parc,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414710,Tremayne Parc,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
414710,Tremayne Parc,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414710,Tremayne Parc,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
414710,Tremayne Parc,2023-05-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
414710,Tremayne Parc,2023-05-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
414710,Tremayne Parc,2023-05-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-05-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.59
414710,Tremayne Parc,2023-05-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.01
414710,Tremayne Parc,2023-05-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.2
414710,Tremayne Parc,2023-05-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
414710,Tremayne Parc,2023-05-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
414710,Tremayne Parc,2023-05-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
414710,Tremayne Parc,2023-05-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
414710,Tremayne Parc,2023-05-30T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
414710,Tremayne Parc,2023-05-30T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-05-30T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-05-30T01:10:00.000+00:00,feeder,,L3 Active Power,kW,6.41
414710,Tremayne Parc,2023-05-30T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.39
414710,Tremayne Parc,2023-05-30T01:10:00.000+00:00,feeder,,L1 Active Power,kW,7.06
414710,Tremayne Parc,2023-05-30T01:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
414710,Tremayne Parc,2023-05-30T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
414710,Tremayne Parc,2023-05-30T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
414710,Tremayne Parc,2023-05-30T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
414710,Tremayne Parc,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.15
414710,Tremayne Parc,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.71
414710,Tremayne Parc,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
414710,Tremayne Parc,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
414710,Tremayne Parc,2023-05-30T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
414710,Tremayne Parc,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
414710,Tremayne Parc,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
414710,Tremayne Parc,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
414710,Tremayne Parc,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
414710,Tremayne Parc,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
414710,Tremayne Parc,2023-05-30T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
414710,Tremayne Parc,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
414710,Tremayne Parc,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
414710,Tremayne Parc,2023-05-30T01:10:00.000+00:00,transformer,,Temperature,C,24.5
414710,Tremayne Parc,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414710,Tremayne Parc,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
414710,Tremayne Parc,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414710,Tremayne Parc,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
414710,Tremayne Parc,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414710,Tremayne Parc,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
414710,Tremayne Parc,2023-05-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.64
414710,Tremayne Parc,2023-05-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-05-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
414710,Tremayne Parc,2023-05-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.25
414710,Tremayne Parc,2023-05-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.5
414710,Tremayne Parc,2023-05-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.22
414710,Tremayne Parc,2023-05-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
414710,Tremayne Parc,2023-05-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
414710,Tremayne Parc,2023-05-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
414710,Tremayne Parc,2023-05-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
414710,Tremayne Parc,2023-05-30T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
414710,Tremayne Parc,2023-05-30T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-05-30T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-05-30T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.75
414710,Tremayne Parc,2023-05-30T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.99
414710,Tremayne Parc,2023-05-30T01:00:00.000+00:00,feeder,,L1 Active Power,kW,8.76
414710,Tremayne Parc,2023-05-30T01:00:00.000+00:00,feeder,,N Current (RMS),A,25.7
414710,Tremayne Parc,2023-05-30T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
414710,Tremayne Parc,2023-05-30T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
414710,Tremayne Parc,2023-05-30T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
414710,Tremayne Parc,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.43
414710,Tremayne Parc,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.84
414710,Tremayne Parc,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
414710,Tremayne Parc,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
414710,Tremayne Parc,2023-05-30T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
414710,Tremayne Parc,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
414710,Tremayne Parc,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
414710,Tremayne Parc,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
414710,Tremayne Parc,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
414710,Tremayne Parc,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
414710,Tremayne Parc,2023-05-30T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
414710,Tremayne Parc,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
414710,Tremayne Parc,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
414710,Tremayne Parc,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
414710,Tremayne Parc,2023-05-30T01:00:00.000+00:00,transformer,,Temperature,C,24.6
414710,Tremayne Parc,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414710,Tremayne Parc,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
414710,Tremayne Parc,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414710,Tremayne Parc,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
414710,Tremayne Parc,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414710,Tremayne Parc,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
414710,Tremayne Parc,2023-05-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.75
414710,Tremayne Parc,2023-05-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
414710,Tremayne Parc,2023-05-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
414710,Tremayne Parc,2023-05-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.34
414710,Tremayne Parc,2023-05-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.74
414710,Tremayne Parc,2023-05-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.6
414710,Tremayne Parc,2023-05-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
414710,Tremayne Parc,2023-05-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
414710,Tremayne Parc,2023-05-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
414710,Tremayne Parc,2023-05-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
414710,Tremayne Parc,2023-05-30T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
414710,Tremayne Parc,2023-05-30T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-05-30T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-05-30T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.72
414710,Tremayne Parc,2023-05-30T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.13
414710,Tremayne Parc,2023-05-30T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.78
414710,Tremayne Parc,2023-05-30T00:50:00.000+00:00,feeder,,N Current (RMS),A,18.1
414710,Tremayne Parc,2023-05-30T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
414710,Tremayne Parc,2023-05-30T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
414710,Tremayne Parc,2023-05-30T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
414710,Tremayne Parc,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.01
414710,Tremayne Parc,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.3
414710,Tremayne Parc,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
414710,Tremayne Parc,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
414710,Tremayne Parc,2023-05-30T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
414710,Tremayne Parc,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
414710,Tremayne Parc,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
414710,Tremayne Parc,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
414710,Tremayne Parc,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
414710,Tremayne Parc,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
414710,Tremayne Parc,2023-05-30T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
414710,Tremayne Parc,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
414710,Tremayne Parc,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
414710,Tremayne Parc,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
414710,Tremayne Parc,2023-05-30T00:50:00.000+00:00,transformer,,Temperature,C,24.8
414710,Tremayne Parc,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414710,Tremayne Parc,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
414710,Tremayne Parc,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414710,Tremayne Parc,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
414710,Tremayne Parc,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414710,Tremayne Parc,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
414710,Tremayne Parc,2023-05-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.6
414710,Tremayne Parc,2023-05-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
414710,Tremayne Parc,2023-05-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
414710,Tremayne Parc,2023-05-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,2.86
414710,Tremayne Parc,2023-05-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.57
414710,Tremayne Parc,2023-05-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.98
414710,Tremayne Parc,2023-05-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
414710,Tremayne Parc,2023-05-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
414710,Tremayne Parc,2023-05-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
414710,Tremayne Parc,2023-05-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
414710,Tremayne Parc,2023-05-30T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-05-30T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-05-30T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-05-30T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.88
414710,Tremayne Parc,2023-05-30T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.6
414710,Tremayne Parc,2023-05-30T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.69
414710,Tremayne Parc,2023-05-30T00:40:00.000+00:00,feeder,,N Current (RMS),A,12.8
414710,Tremayne Parc,2023-05-30T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
414710,Tremayne Parc,2023-05-30T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
414710,Tremayne Parc,2023-05-30T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
414710,Tremayne Parc,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.08
414710,Tremayne Parc,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.3
414710,Tremayne Parc,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
414710,Tremayne Parc,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
414710,Tremayne Parc,2023-05-30T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
414710,Tremayne Parc,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
414710,Tremayne Parc,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
414710,Tremayne Parc,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
414710,Tremayne Parc,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
414710,Tremayne Parc,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
414710,Tremayne Parc,2023-05-30T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
414710,Tremayne Parc,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
414710,Tremayne Parc,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
414710,Tremayne Parc,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
414710,Tremayne Parc,2023-05-30T00:40:00.000+00:00,transformer,,Temperature,C,24.9
414710,Tremayne Parc,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414710,Tremayne Parc,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
414710,Tremayne Parc,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414710,Tremayne Parc,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
414710,Tremayne Parc,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414710,Tremayne Parc,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
414710,Tremayne Parc,2023-05-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.86
414710,Tremayne Parc,2023-05-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-05-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-05-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.8
414710,Tremayne Parc,2023-05-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.79
414710,Tremayne Parc,2023-05-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.69
414710,Tremayne Parc,2023-05-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
414710,Tremayne Parc,2023-05-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
414710,Tremayne Parc,2023-05-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
414710,Tremayne Parc,2023-05-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
414710,Tremayne Parc,2023-05-30T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-05-30T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-05-30T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-05-30T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.24
414710,Tremayne Parc,2023-05-30T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.77
414710,Tremayne Parc,2023-05-30T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.61
414710,Tremayne Parc,2023-05-30T00:30:00.000+00:00,feeder,,N Current (RMS),A,11.9
414710,Tremayne Parc,2023-05-30T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
414710,Tremayne Parc,2023-05-30T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
414710,Tremayne Parc,2023-05-30T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
414710,Tremayne Parc,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.68
414710,Tremayne Parc,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.35
414710,Tremayne Parc,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
414710,Tremayne Parc,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
414710,Tremayne Parc,2023-05-30T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
414710,Tremayne Parc,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
414710,Tremayne Parc,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
414710,Tremayne Parc,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
414710,Tremayne Parc,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
414710,Tremayne Parc,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
414710,Tremayne Parc,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
414710,Tremayne Parc,2023-05-30T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
414710,Tremayne Parc,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
414710,Tremayne Parc,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
414710,Tremayne Parc,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
414710,Tremayne Parc,2023-05-30T00:30:00.000+00:00,transformer,,Temperature,C,25.0
414710,Tremayne Parc,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414710,Tremayne Parc,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
414710,Tremayne Parc,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414710,Tremayne Parc,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
414710,Tremayne Parc,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414710,Tremayne Parc,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
414710,Tremayne Parc,2023-05-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
414710,Tremayne Parc,2023-05-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-05-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-05-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.14
414710,Tremayne Parc,2023-05-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.03
414710,Tremayne Parc,2023-05-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.41
414710,Tremayne Parc,2023-05-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
414710,Tremayne Parc,2023-05-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
414710,Tremayne Parc,2023-05-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
414710,Tremayne Parc,2023-05-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
414710,Tremayne Parc,2023-05-30T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-05-30T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
414710,Tremayne Parc,2023-05-30T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-05-30T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.42
414710,Tremayne Parc,2023-05-30T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.81
414710,Tremayne Parc,2023-05-30T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.86
414710,Tremayne Parc,2023-05-30T00:10:00.000+00:00,feeder,,N Current (RMS),A,14.6
414710,Tremayne Parc,2023-05-30T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
414710,Tremayne Parc,2023-05-30T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
414710,Tremayne Parc,2023-05-30T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
414710,Tremayne Parc,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.81
414710,Tremayne Parc,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.77
414710,Tremayne Parc,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
414710,Tremayne Parc,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
414710,Tremayne Parc,2023-05-30T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
414710,Tremayne Parc,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
414710,Tremayne Parc,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
414710,Tremayne Parc,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
414710,Tremayne Parc,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
414710,Tremayne Parc,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
414710,Tremayne Parc,2023-05-30T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
414710,Tremayne Parc,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
414710,Tremayne Parc,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
414710,Tremayne Parc,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
414710,Tremayne Parc,2023-05-30T00:10:00.000+00:00,transformer,,Temperature,C,25.2
414710,Tremayne Parc,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414710,Tremayne Parc,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
414710,Tremayne Parc,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414710,Tremayne Parc,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
414710,Tremayne Parc,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414710,Tremayne Parc,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
414710,Tremayne Parc,2023-05-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
414710,Tremayne Parc,2023-05-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
414710,Tremayne Parc,2023-05-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
414710,Tremayne Parc,2023-05-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.51
414710,Tremayne Parc,2023-05-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.98
414710,Tremayne Parc,2023-05-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.97
414710,Tremayne Parc,2023-05-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
414710,Tremayne Parc,2023-05-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
414710,Tremayne Parc,2023-05-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
414710,Tremayne Parc,2023-05-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
414710,Tremayne Parc,2023-05-30T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-05-30T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
