Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-05-30T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-05-30T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.93
414710,Tremayne Parc,2023-05-30T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.55
414710,Tremayne Parc,2023-05-30T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.14
414710,Tremayne Parc,2023-05-30T00:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
414710,Tremayne Parc,2023-05-30T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
414710,Tremayne Parc,2023-05-30T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
414710,Tremayne Parc,2023-05-30T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
414710,Tremayne Parc,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.64
414710,Tremayne Parc,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.83
414710,Tremayne Parc,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
414710,Tremayne Parc,2023-05-30T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
414710,Tremayne Parc,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
414710,Tremayne Parc,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
414710,Tremayne Parc,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
414710,Tremayne Parc,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
414710,Tremayne Parc,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
414710,Tremayne Parc,2023-05-30T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
414710,Tremayne Parc,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
414710,Tremayne Parc,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
414710,Tremayne Parc,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
414710,Tremayne Parc,2023-05-30T00:00:00.000+00:00,transformer,,Temperature,C,25.3
414710,Tremayne Parc,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414710,Tremayne Parc,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
414710,Tremayne Parc,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414710,Tremayne Parc,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
414710,Tremayne Parc,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414710,Tremayne Parc,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
414710,Tremayne Parc,2023-05-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
414710,Tremayne Parc,2023-05-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
414710,Tremayne Parc,2023-05-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
414710,Tremayne Parc,2023-05-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.75
414710,Tremayne Parc,2023-05-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.69
414710,Tremayne Parc,2023-05-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.83
414710,Tremayne Parc,2023-05-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
414710,Tremayne Parc,2023-05-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
414710,Tremayne Parc,2023-05-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
414710,Tremayne Parc,2023-05-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
414710,Tremayne Parc,2023-05-31T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
414710,Tremayne Parc,2023-05-31T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-05-31T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-05-31T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.46
414710,Tremayne Parc,2023-05-31T23:50:00.000+00:00,feeder,,L2 Active Power,kW,4.63
414710,Tremayne Parc,2023-05-31T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.33
414710,Tremayne Parc,2023-05-31T23:50:00.000+00:00,feeder,,N Current (RMS),A,15.5
414710,Tremayne Parc,2023-05-31T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
414710,Tremayne Parc,2023-05-31T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
414710,Tremayne Parc,2023-05-31T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
414710,Tremayne Parc,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.46
414710,Tremayne Parc,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.96
414710,Tremayne Parc,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
414710,Tremayne Parc,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
414710,Tremayne Parc,2023-05-31T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
414710,Tremayne Parc,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
414710,Tremayne Parc,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
414710,Tremayne Parc,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
414710,Tremayne Parc,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
414710,Tremayne Parc,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
414710,Tremayne Parc,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
414710,Tremayne Parc,2023-05-31T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
414710,Tremayne Parc,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
414710,Tremayne Parc,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
414710,Tremayne Parc,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414710,Tremayne Parc,2023-05-31T23:50:00.000+00:00,transformer,,Temperature,C,25.6
414710,Tremayne Parc,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414710,Tremayne Parc,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
414710,Tremayne Parc,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414710,Tremayne Parc,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
414710,Tremayne Parc,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414710,Tremayne Parc,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
414710,Tremayne Parc,2023-05-31T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
414710,Tremayne Parc,2023-05-31T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
414710,Tremayne Parc,2023-05-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-05-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.02
414710,Tremayne Parc,2023-05-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.38
414710,Tremayne Parc,2023-05-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.82
414710,Tremayne Parc,2023-05-31T23:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
414710,Tremayne Parc,2023-05-31T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
414710,Tremayne Parc,2023-05-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
414710,Tremayne Parc,2023-05-31T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
414710,Tremayne Parc,2023-05-31T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
414710,Tremayne Parc,2023-05-31T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-05-31T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-05-31T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.62
414710,Tremayne Parc,2023-05-31T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.9
414710,Tremayne Parc,2023-05-31T23:40:00.000+00:00,feeder,,L1 Active Power,kW,7.31
414710,Tremayne Parc,2023-05-31T23:40:00.000+00:00,feeder,,N Current (RMS),A,21.0
414710,Tremayne Parc,2023-05-31T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
414710,Tremayne Parc,2023-05-31T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
414710,Tremayne Parc,2023-05-31T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
414710,Tremayne Parc,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.09
414710,Tremayne Parc,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.12
414710,Tremayne Parc,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.47
414710,Tremayne Parc,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.7
414710,Tremayne Parc,2023-05-31T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
414710,Tremayne Parc,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
414710,Tremayne Parc,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
414710,Tremayne Parc,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
414710,Tremayne Parc,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
414710,Tremayne Parc,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
414710,Tremayne Parc,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
414710,Tremayne Parc,2023-05-31T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
414710,Tremayne Parc,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
414710,Tremayne Parc,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
414710,Tremayne Parc,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414710,Tremayne Parc,2023-05-31T23:40:00.000+00:00,transformer,,Temperature,C,25.6
414710,Tremayne Parc,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414710,Tremayne Parc,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
414710,Tremayne Parc,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414710,Tremayne Parc,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
414710,Tremayne Parc,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414710,Tremayne Parc,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
414710,Tremayne Parc,2023-05-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
414710,Tremayne Parc,2023-05-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
414710,Tremayne Parc,2023-05-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-05-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.61
414710,Tremayne Parc,2023-05-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.07
414710,Tremayne Parc,2023-05-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.75
414710,Tremayne Parc,2023-05-31T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
414710,Tremayne Parc,2023-05-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
414710,Tremayne Parc,2023-05-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
414710,Tremayne Parc,2023-05-31T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
414710,Tremayne Parc,2023-05-31T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
414710,Tremayne Parc,2023-05-31T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-05-31T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-05-31T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.05
414710,Tremayne Parc,2023-05-31T23:30:00.000+00:00,feeder,,L2 Active Power,kW,5.0
414710,Tremayne Parc,2023-05-31T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.85
414710,Tremayne Parc,2023-05-31T23:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
414710,Tremayne Parc,2023-05-31T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
414710,Tremayne Parc,2023-05-31T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
414710,Tremayne Parc,2023-05-31T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
414710,Tremayne Parc,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.71
414710,Tremayne Parc,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.76
414710,Tremayne Parc,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.47
414710,Tremayne Parc,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
414710,Tremayne Parc,2023-05-31T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
414710,Tremayne Parc,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
414710,Tremayne Parc,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
414710,Tremayne Parc,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
414710,Tremayne Parc,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
414710,Tremayne Parc,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
414710,Tremayne Parc,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
414710,Tremayne Parc,2023-05-31T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
414710,Tremayne Parc,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
414710,Tremayne Parc,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
414710,Tremayne Parc,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414710,Tremayne Parc,2023-05-31T23:30:00.000+00:00,transformer,,Temperature,C,25.6
414710,Tremayne Parc,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414710,Tremayne Parc,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
414710,Tremayne Parc,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414710,Tremayne Parc,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
414710,Tremayne Parc,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414710,Tremayne Parc,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
414710,Tremayne Parc,2023-05-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
414710,Tremayne Parc,2023-05-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
414710,Tremayne Parc,2023-05-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
414710,Tremayne Parc,2023-05-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.36
414710,Tremayne Parc,2023-05-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.2
414710,Tremayne Parc,2023-05-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.99
414710,Tremayne Parc,2023-05-31T23:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
414710,Tremayne Parc,2023-05-31T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
414710,Tremayne Parc,2023-05-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
414710,Tremayne Parc,2023-05-31T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
414710,Tremayne Parc,2023-05-31T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-05-31T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-05-31T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-05-31T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.74
414710,Tremayne Parc,2023-05-31T23:20:00.000+00:00,feeder,,L2 Active Power,kW,5.48
414710,Tremayne Parc,2023-05-31T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.5
414710,Tremayne Parc,2023-05-31T23:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
414710,Tremayne Parc,2023-05-31T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
414710,Tremayne Parc,2023-05-31T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
414710,Tremayne Parc,2023-05-31T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
414710,Tremayne Parc,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.04
414710,Tremayne Parc,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.38
414710,Tremayne Parc,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.49
414710,Tremayne Parc,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.45
414710,Tremayne Parc,2023-05-31T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
414710,Tremayne Parc,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
414710,Tremayne Parc,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
414710,Tremayne Parc,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
414710,Tremayne Parc,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
414710,Tremayne Parc,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
414710,Tremayne Parc,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
414710,Tremayne Parc,2023-05-31T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
414710,Tremayne Parc,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
414710,Tremayne Parc,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
414710,Tremayne Parc,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414710,Tremayne Parc,2023-05-31T23:20:00.000+00:00,transformer,,Temperature,C,25.6
414710,Tremayne Parc,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414710,Tremayne Parc,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
414710,Tremayne Parc,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414710,Tremayne Parc,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
414710,Tremayne Parc,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414710,Tremayne Parc,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
414710,Tremayne Parc,2023-05-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.53
414710,Tremayne Parc,2023-05-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-05-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
414710,Tremayne Parc,2023-05-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.62
414710,Tremayne Parc,2023-05-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.96
414710,Tremayne Parc,2023-05-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.62
414710,Tremayne Parc,2023-05-31T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
414710,Tremayne Parc,2023-05-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
414710,Tremayne Parc,2023-05-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
414710,Tremayne Parc,2023-05-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
414710,Tremayne Parc,2023-05-31T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-05-31T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-05-31T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-05-31T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.47
414710,Tremayne Parc,2023-05-31T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.55
414710,Tremayne Parc,2023-05-31T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.91
414710,Tremayne Parc,2023-05-31T23:10:00.000+00:00,feeder,,N Current (RMS),A,15.9
414710,Tremayne Parc,2023-05-31T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
414710,Tremayne Parc,2023-05-31T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
414710,Tremayne Parc,2023-05-31T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
414710,Tremayne Parc,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.54
414710,Tremayne Parc,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.87
414710,Tremayne Parc,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.75
414710,Tremayne Parc,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.06
414710,Tremayne Parc,2023-05-31T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
414710,Tremayne Parc,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
414710,Tremayne Parc,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
414710,Tremayne Parc,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
414710,Tremayne Parc,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
414710,Tremayne Parc,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
414710,Tremayne Parc,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
414710,Tremayne Parc,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
414710,Tremayne Parc,2023-05-31T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
414710,Tremayne Parc,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
414710,Tremayne Parc,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414710,Tremayne Parc,2023-05-31T23:10:00.000+00:00,transformer,,Temperature,C,25.7
414710,Tremayne Parc,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414710,Tremayne Parc,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
414710,Tremayne Parc,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
414710,Tremayne Parc,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
414710,Tremayne Parc,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414710,Tremayne Parc,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
414710,Tremayne Parc,2023-05-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.75
414710,Tremayne Parc,2023-05-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
414710,Tremayne Parc,2023-05-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-05-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.94
414710,Tremayne Parc,2023-05-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.38
414710,Tremayne Parc,2023-05-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.7
414710,Tremayne Parc,2023-05-31T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
414710,Tremayne Parc,2023-05-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
414710,Tremayne Parc,2023-05-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
414710,Tremayne Parc,2023-05-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
414710,Tremayne Parc,2023-05-31T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-05-31T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-05-31T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-05-31T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.03
414710,Tremayne Parc,2023-05-31T23:00:00.000+00:00,feeder,,L2 Active Power,kW,7.99
414710,Tremayne Parc,2023-05-31T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.91
414710,Tremayne Parc,2023-05-31T23:00:00.000+00:00,feeder,,N Current (RMS),A,23.1
414710,Tremayne Parc,2023-05-31T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
414710,Tremayne Parc,2023-05-31T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
414710,Tremayne Parc,2023-05-31T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
414710,Tremayne Parc,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.28
414710,Tremayne Parc,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.85
414710,Tremayne Parc,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
414710,Tremayne Parc,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.63
414710,Tremayne Parc,2023-05-31T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
414710,Tremayne Parc,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
414710,Tremayne Parc,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
414710,Tremayne Parc,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
414710,Tremayne Parc,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
414710,Tremayne Parc,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
414710,Tremayne Parc,2023-05-31T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
414710,Tremayne Parc,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
414710,Tremayne Parc,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
414710,Tremayne Parc,2023-05-31T23:00:00.000+00:00,transformer,,Temperature,C,25.7
414710,Tremayne Parc,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414710,Tremayne Parc,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
414710,Tremayne Parc,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
414710,Tremayne Parc,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
414710,Tremayne Parc,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414710,Tremayne Parc,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
414710,Tremayne Parc,2023-05-31T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.81
414710,Tremayne Parc,2023-05-31T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
414710,Tremayne Parc,2023-05-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-05-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.11
414710,Tremayne Parc,2023-05-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.12
414710,Tremayne Parc,2023-05-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.34
414710,Tremayne Parc,2023-05-31T23:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
414710,Tremayne Parc,2023-05-31T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
414710,Tremayne Parc,2023-05-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
414710,Tremayne Parc,2023-05-31T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
414710,Tremayne Parc,2023-05-31T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
414710,Tremayne Parc,2023-05-31T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-05-31T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-05-31T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.16
414710,Tremayne Parc,2023-05-31T22:40:00.000+00:00,feeder,,L2 Active Power,kW,9.77
414710,Tremayne Parc,2023-05-31T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.35
414710,Tremayne Parc,2023-05-31T22:40:00.000+00:00,feeder,,N Current (RMS),A,25.1
414710,Tremayne Parc,2023-05-31T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
414710,Tremayne Parc,2023-05-31T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
414710,Tremayne Parc,2023-05-31T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
414710,Tremayne Parc,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.68
414710,Tremayne Parc,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.86
414710,Tremayne Parc,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.35
414710,Tremayne Parc,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.68
414710,Tremayne Parc,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
414710,Tremayne Parc,2023-05-31T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
414710,Tremayne Parc,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
414710,Tremayne Parc,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
414710,Tremayne Parc,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
414710,Tremayne Parc,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
414710,Tremayne Parc,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
414710,Tremayne Parc,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
414710,Tremayne Parc,2023-05-31T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
414710,Tremayne Parc,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
414710,Tremayne Parc,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-05-31T22:40:00.000+00:00,transformer,,Temperature,C,25.7
414710,Tremayne Parc,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414710,Tremayne Parc,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
414710,Tremayne Parc,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414710,Tremayne Parc,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
414710,Tremayne Parc,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414710,Tremayne Parc,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
414710,Tremayne Parc,2023-05-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
414710,Tremayne Parc,2023-05-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.19
414710,Tremayne Parc,2023-05-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
414710,Tremayne Parc,2023-05-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.64
414710,Tremayne Parc,2023-05-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.53
414710,Tremayne Parc,2023-05-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.92
414710,Tremayne Parc,2023-05-31T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
414710,Tremayne Parc,2023-05-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
414710,Tremayne Parc,2023-05-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
414710,Tremayne Parc,2023-05-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
414710,Tremayne Parc,2023-05-31T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
414710,Tremayne Parc,2023-05-31T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-05-31T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-05-31T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.66
414710,Tremayne Parc,2023-05-31T22:30:00.000+00:00,feeder,,L2 Active Power,kW,8.93
414710,Tremayne Parc,2023-05-31T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.06
414710,Tremayne Parc,2023-05-31T22:30:00.000+00:00,feeder,,N Current (RMS),A,22.7
414710,Tremayne Parc,2023-05-31T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
414710,Tremayne Parc,2023-05-31T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
414710,Tremayne Parc,2023-05-31T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
414710,Tremayne Parc,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.46
414710,Tremayne Parc,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
414710,Tremayne Parc,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
414710,Tremayne Parc,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.48
414710,Tremayne Parc,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.09
414710,Tremayne Parc,2023-05-31T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
414710,Tremayne Parc,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
414710,Tremayne Parc,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
414710,Tremayne Parc,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
414710,Tremayne Parc,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
414710,Tremayne Parc,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
414710,Tremayne Parc,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
414710,Tremayne Parc,2023-05-31T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
414710,Tremayne Parc,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
414710,Tremayne Parc,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-05-31T22:30:00.000+00:00,transformer,,Temperature,C,25.7
414710,Tremayne Parc,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414710,Tremayne Parc,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
414710,Tremayne Parc,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414710,Tremayne Parc,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
414710,Tremayne Parc,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414710,Tremayne Parc,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
414710,Tremayne Parc,2023-05-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
414710,Tremayne Parc,2023-05-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
414710,Tremayne Parc,2023-05-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-05-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.88
414710,Tremayne Parc,2023-05-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.79
414710,Tremayne Parc,2023-05-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.63
414710,Tremayne Parc,2023-05-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
414710,Tremayne Parc,2023-05-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
414710,Tremayne Parc,2023-05-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
414710,Tremayne Parc,2023-05-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
414710,Tremayne Parc,2023-05-31T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-05-31T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
414710,Tremayne Parc,2023-05-31T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-05-31T22:20:00.000+00:00,feeder,,L3 Active Power,kW,8.11
414710,Tremayne Parc,2023-05-31T22:20:00.000+00:00,feeder,,L2 Active Power,kW,8.61
414710,Tremayne Parc,2023-05-31T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.99
414710,Tremayne Parc,2023-05-31T22:20:00.000+00:00,feeder,,N Current (RMS),A,23.8
414710,Tremayne Parc,2023-05-31T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
414710,Tremayne Parc,2023-05-31T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
414710,Tremayne Parc,2023-05-31T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
414710,Tremayne Parc,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
414710,Tremayne Parc,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
414710,Tremayne Parc,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.65
414710,Tremayne Parc,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.77
414710,Tremayne Parc,2023-05-31T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
414710,Tremayne Parc,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
414710,Tremayne Parc,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
414710,Tremayne Parc,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
414710,Tremayne Parc,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
414710,Tremayne Parc,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
414710,Tremayne Parc,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
414710,Tremayne Parc,2023-05-31T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
414710,Tremayne Parc,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
414710,Tremayne Parc,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414710,Tremayne Parc,2023-05-31T22:20:00.000+00:00,transformer,,Temperature,C,25.8
414710,Tremayne Parc,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
414710,Tremayne Parc,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
414710,Tremayne Parc,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414710,Tremayne Parc,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
414710,Tremayne Parc,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414710,Tremayne Parc,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
414710,Tremayne Parc,2023-05-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
414710,Tremayne Parc,2023-05-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
414710,Tremayne Parc,2023-05-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-05-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.93
414710,Tremayne Parc,2023-05-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.43
414710,Tremayne Parc,2023-05-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.41
414710,Tremayne Parc,2023-05-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
414710,Tremayne Parc,2023-05-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
414710,Tremayne Parc,2023-05-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
414710,Tremayne Parc,2023-05-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
414710,Tremayne Parc,2023-05-31T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-05-31T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-05-31T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-05-31T22:10:00.000+00:00,feeder,,L3 Active Power,kW,8.56
414710,Tremayne Parc,2023-05-31T22:10:00.000+00:00,feeder,,L2 Active Power,kW,8.87
414710,Tremayne Parc,2023-05-31T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.56
414710,Tremayne Parc,2023-05-31T22:10:00.000+00:00,feeder,,N Current (RMS),A,22.4
414710,Tremayne Parc,2023-05-31T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
414710,Tremayne Parc,2023-05-31T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
414710,Tremayne Parc,2023-05-31T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
414710,Tremayne Parc,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.9
414710,Tremayne Parc,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414710,Tremayne Parc,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.63
414710,Tremayne Parc,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
414710,Tremayne Parc,2023-05-31T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
414710,Tremayne Parc,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
414710,Tremayne Parc,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
414710,Tremayne Parc,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
414710,Tremayne Parc,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
414710,Tremayne Parc,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
414710,Tremayne Parc,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
414710,Tremayne Parc,2023-05-31T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
414710,Tremayne Parc,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
414710,Tremayne Parc,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414710,Tremayne Parc,2023-05-31T22:10:00.000+00:00,transformer,,Temperature,C,25.8
414710,Tremayne Parc,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
414710,Tremayne Parc,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
414710,Tremayne Parc,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414710,Tremayne Parc,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
414710,Tremayne Parc,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414710,Tremayne Parc,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
414710,Tremayne Parc,2023-05-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
414710,Tremayne Parc,2023-05-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
414710,Tremayne Parc,2023-05-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
414710,Tremayne Parc,2023-05-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.22
414710,Tremayne Parc,2023-05-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.74
414710,Tremayne Parc,2023-05-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.82
414710,Tremayne Parc,2023-05-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
414710,Tremayne Parc,2023-05-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
414710,Tremayne Parc,2023-05-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
414710,Tremayne Parc,2023-05-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
414710,Tremayne Parc,2023-05-31T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-05-31T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
414710,Tremayne Parc,2023-05-31T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-05-31T21:50:00.000+00:00,feeder,,L3 Active Power,kW,8.81
414710,Tremayne Parc,2023-05-31T21:50:00.000+00:00,feeder,,L2 Active Power,kW,6.12
414710,Tremayne Parc,2023-05-31T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.81
414710,Tremayne Parc,2023-05-31T21:50:00.000+00:00,feeder,,N Current (RMS),A,25.7
414710,Tremayne Parc,2023-05-31T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
414710,Tremayne Parc,2023-05-31T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
414710,Tremayne Parc,2023-05-31T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
414710,Tremayne Parc,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.55
414710,Tremayne Parc,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
414710,Tremayne Parc,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.41
414710,Tremayne Parc,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.6
414710,Tremayne Parc,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
414710,Tremayne Parc,2023-05-31T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
414710,Tremayne Parc,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
414710,Tremayne Parc,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
414710,Tremayne Parc,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
414710,Tremayne Parc,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
414710,Tremayne Parc,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
414710,Tremayne Parc,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
414710,Tremayne Parc,2023-05-31T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
414710,Tremayne Parc,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
414710,Tremayne Parc,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
414710,Tremayne Parc,2023-05-31T21:50:00.000+00:00,transformer,,Temperature,C,25.9
414710,Tremayne Parc,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414710,Tremayne Parc,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
414710,Tremayne Parc,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414710,Tremayne Parc,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
414710,Tremayne Parc,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414710,Tremayne Parc,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
