Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-05-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
414710,Tremayne Parc,2023-05-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
414710,Tremayne Parc,2023-05-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
414710,Tremayne Parc,2023-05-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.61
414710,Tremayne Parc,2023-05-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.17
414710,Tremayne Parc,2023-05-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.71
414710,Tremayne Parc,2023-05-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
414710,Tremayne Parc,2023-05-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
414710,Tremayne Parc,2023-05-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
414710,Tremayne Parc,2023-05-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
414710,Tremayne Parc,2023-05-31T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
414710,Tremayne Parc,2023-05-31T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
414710,Tremayne Parc,2023-05-31T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-05-31T21:40:00.000+00:00,feeder,,L3 Active Power,kW,8.69
414710,Tremayne Parc,2023-05-31T21:40:00.000+00:00,feeder,,L2 Active Power,kW,6.12
414710,Tremayne Parc,2023-05-31T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.68
414710,Tremayne Parc,2023-05-31T21:40:00.000+00:00,feeder,,N Current (RMS),A,23.3
414710,Tremayne Parc,2023-05-31T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
414710,Tremayne Parc,2023-05-31T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
414710,Tremayne Parc,2023-05-31T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
414710,Tremayne Parc,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.98
414710,Tremayne Parc,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
414710,Tremayne Parc,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
414710,Tremayne Parc,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
414710,Tremayne Parc,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.69
414710,Tremayne Parc,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
414710,Tremayne Parc,2023-05-31T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
414710,Tremayne Parc,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
414710,Tremayne Parc,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
414710,Tremayne Parc,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
414710,Tremayne Parc,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
414710,Tremayne Parc,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
414710,Tremayne Parc,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
414710,Tremayne Parc,2023-05-31T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
414710,Tremayne Parc,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
414710,Tremayne Parc,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
414710,Tremayne Parc,2023-05-31T21:40:00.000+00:00,transformer,,Temperature,C,25.9
414710,Tremayne Parc,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414710,Tremayne Parc,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
414710,Tremayne Parc,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414710,Tremayne Parc,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
414710,Tremayne Parc,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414710,Tremayne Parc,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
414710,Tremayne Parc,2023-05-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
414710,Tremayne Parc,2023-05-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
414710,Tremayne Parc,2023-05-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-05-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.56
414710,Tremayne Parc,2023-05-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.13
414710,Tremayne Parc,2023-05-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.4
414710,Tremayne Parc,2023-05-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
414710,Tremayne Parc,2023-05-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
414710,Tremayne Parc,2023-05-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
414710,Tremayne Parc,2023-05-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
414710,Tremayne Parc,2023-05-31T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-05-31T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
414710,Tremayne Parc,2023-05-31T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-05-31T21:30:00.000+00:00,feeder,,L3 Active Power,kW,8.8
414710,Tremayne Parc,2023-05-31T21:30:00.000+00:00,feeder,,L2 Active Power,kW,6.32
414710,Tremayne Parc,2023-05-31T21:30:00.000+00:00,feeder,,L1 Active Power,kW,4.54
414710,Tremayne Parc,2023-05-31T21:30:00.000+00:00,feeder,,N Current (RMS),A,26.0
414710,Tremayne Parc,2023-05-31T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
414710,Tremayne Parc,2023-05-31T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
414710,Tremayne Parc,2023-05-31T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
414710,Tremayne Parc,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
414710,Tremayne Parc,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
414710,Tremayne Parc,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
414710,Tremayne Parc,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.71
414710,Tremayne Parc,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
414710,Tremayne Parc,2023-05-31T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
414710,Tremayne Parc,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
414710,Tremayne Parc,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
414710,Tremayne Parc,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
414710,Tremayne Parc,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
414710,Tremayne Parc,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
414710,Tremayne Parc,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
414710,Tremayne Parc,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
414710,Tremayne Parc,2023-05-31T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
414710,Tremayne Parc,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
414710,Tremayne Parc,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
414710,Tremayne Parc,2023-05-31T21:30:00.000+00:00,transformer,,Temperature,C,26.0
414710,Tremayne Parc,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
414710,Tremayne Parc,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
414710,Tremayne Parc,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414710,Tremayne Parc,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
414710,Tremayne Parc,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414710,Tremayne Parc,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
414710,Tremayne Parc,2023-05-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
414710,Tremayne Parc,2023-05-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
414710,Tremayne Parc,2023-05-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-05-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.32
414710,Tremayne Parc,2023-05-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.22
414710,Tremayne Parc,2023-05-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.05
414710,Tremayne Parc,2023-05-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
414710,Tremayne Parc,2023-05-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
414710,Tremayne Parc,2023-05-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
414710,Tremayne Parc,2023-05-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
414710,Tremayne Parc,2023-05-31T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-05-31T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-05-31T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-05-31T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.91
414710,Tremayne Parc,2023-05-31T21:20:00.000+00:00,feeder,,L2 Active Power,kW,8.7
414710,Tremayne Parc,2023-05-31T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.44
414710,Tremayne Parc,2023-05-31T21:20:00.000+00:00,feeder,,N Current (RMS),A,21.2
414710,Tremayne Parc,2023-05-31T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
414710,Tremayne Parc,2023-05-31T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
414710,Tremayne Parc,2023-05-31T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
414710,Tremayne Parc,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.11
414710,Tremayne Parc,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.48
414710,Tremayne Parc,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
414710,Tremayne Parc,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
414710,Tremayne Parc,2023-05-31T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
414710,Tremayne Parc,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
414710,Tremayne Parc,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
414710,Tremayne Parc,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
414710,Tremayne Parc,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
414710,Tremayne Parc,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
414710,Tremayne Parc,2023-05-31T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
414710,Tremayne Parc,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
414710,Tremayne Parc,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
414710,Tremayne Parc,2023-05-31T21:20:00.000+00:00,transformer,,Temperature,C,26.0
414710,Tremayne Parc,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
414710,Tremayne Parc,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
414710,Tremayne Parc,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414710,Tremayne Parc,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
414710,Tremayne Parc,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414710,Tremayne Parc,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
414710,Tremayne Parc,2023-05-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
414710,Tremayne Parc,2023-05-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
414710,Tremayne Parc,2023-05-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-05-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.72
414710,Tremayne Parc,2023-05-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.76
414710,Tremayne Parc,2023-05-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.44
414710,Tremayne Parc,2023-05-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
414710,Tremayne Parc,2023-05-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
414710,Tremayne Parc,2023-05-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
414710,Tremayne Parc,2023-05-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
414710,Tremayne Parc,2023-05-31T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
414710,Tremayne Parc,2023-05-31T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-05-31T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-05-31T21:10:00.000+00:00,feeder,,L3 Active Power,kW,6.5
414710,Tremayne Parc,2023-05-31T21:10:00.000+00:00,feeder,,L2 Active Power,kW,7.56
414710,Tremayne Parc,2023-05-31T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.96
414710,Tremayne Parc,2023-05-31T21:10:00.000+00:00,feeder,,N Current (RMS),A,19.9
414710,Tremayne Parc,2023-05-31T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
414710,Tremayne Parc,2023-05-31T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
414710,Tremayne Parc,2023-05-31T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
414710,Tremayne Parc,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
414710,Tremayne Parc,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.4
414710,Tremayne Parc,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.51
414710,Tremayne Parc,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
414710,Tremayne Parc,2023-05-31T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
414710,Tremayne Parc,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
414710,Tremayne Parc,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
414710,Tremayne Parc,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
414710,Tremayne Parc,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
414710,Tremayne Parc,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
414710,Tremayne Parc,2023-05-31T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
414710,Tremayne Parc,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
414710,Tremayne Parc,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
414710,Tremayne Parc,2023-05-31T21:10:00.000+00:00,transformer,,Temperature,C,26.1
414710,Tremayne Parc,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414710,Tremayne Parc,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
414710,Tremayne Parc,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414710,Tremayne Parc,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
414710,Tremayne Parc,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414710,Tremayne Parc,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
414710,Tremayne Parc,2023-05-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-05-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
414710,Tremayne Parc,2023-05-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
414710,Tremayne Parc,2023-05-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.68
414710,Tremayne Parc,2023-05-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.61
414710,Tremayne Parc,2023-05-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.16
414710,Tremayne Parc,2023-05-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
414710,Tremayne Parc,2023-05-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
414710,Tremayne Parc,2023-05-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
414710,Tremayne Parc,2023-05-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
414710,Tremayne Parc,2023-05-31T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-05-31T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-05-31T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-05-31T21:00:00.000+00:00,feeder,,L3 Active Power,kW,6.9
414710,Tremayne Parc,2023-05-31T21:00:00.000+00:00,feeder,,L2 Active Power,kW,7.21
414710,Tremayne Parc,2023-05-31T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.57
414710,Tremayne Parc,2023-05-31T21:00:00.000+00:00,feeder,,N Current (RMS),A,19.9
414710,Tremayne Parc,2023-05-31T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
414710,Tremayne Parc,2023-05-31T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
414710,Tremayne Parc,2023-05-31T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
414710,Tremayne Parc,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.18
414710,Tremayne Parc,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.34
414710,Tremayne Parc,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
414710,Tremayne Parc,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
414710,Tremayne Parc,2023-05-31T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
414710,Tremayne Parc,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
414710,Tremayne Parc,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
414710,Tremayne Parc,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
414710,Tremayne Parc,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
414710,Tremayne Parc,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
414710,Tremayne Parc,2023-05-31T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
414710,Tremayne Parc,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
414710,Tremayne Parc,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
414710,Tremayne Parc,2023-05-31T21:00:00.000+00:00,transformer,,Temperature,C,26.1
414710,Tremayne Parc,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414710,Tremayne Parc,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
414710,Tremayne Parc,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414710,Tremayne Parc,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
414710,Tremayne Parc,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414710,Tremayne Parc,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
414710,Tremayne Parc,2023-05-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
414710,Tremayne Parc,2023-05-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
414710,Tremayne Parc,2023-05-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
414710,Tremayne Parc,2023-05-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.36
414710,Tremayne Parc,2023-05-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.38
414710,Tremayne Parc,2023-05-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.94
414710,Tremayne Parc,2023-05-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
414710,Tremayne Parc,2023-05-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
414710,Tremayne Parc,2023-05-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
414710,Tremayne Parc,2023-05-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
414710,Tremayne Parc,2023-05-31T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-05-31T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
414710,Tremayne Parc,2023-05-31T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-05-31T20:50:00.000+00:00,feeder,,L3 Active Power,kW,9.65
414710,Tremayne Parc,2023-05-31T20:50:00.000+00:00,feeder,,L2 Active Power,kW,9.32
414710,Tremayne Parc,2023-05-31T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.07
414710,Tremayne Parc,2023-05-31T20:50:00.000+00:00,feeder,,N Current (RMS),A,28.6
414710,Tremayne Parc,2023-05-31T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
414710,Tremayne Parc,2023-05-31T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
414710,Tremayne Parc,2023-05-31T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
414710,Tremayne Parc,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.15
414710,Tremayne Parc,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
414710,Tremayne Parc,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.37
414710,Tremayne Parc,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.47
414710,Tremayne Parc,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.42
414710,Tremayne Parc,2023-05-31T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
414710,Tremayne Parc,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
414710,Tremayne Parc,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
414710,Tremayne Parc,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
414710,Tremayne Parc,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
414710,Tremayne Parc,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
414710,Tremayne Parc,2023-05-31T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
414710,Tremayne Parc,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
414710,Tremayne Parc,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
414710,Tremayne Parc,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414710,Tremayne Parc,2023-05-31T20:50:00.000+00:00,transformer,,Temperature,C,26.2
414710,Tremayne Parc,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414710,Tremayne Parc,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
414710,Tremayne Parc,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414710,Tremayne Parc,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
414710,Tremayne Parc,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414710,Tremayne Parc,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
414710,Tremayne Parc,2023-05-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
414710,Tremayne Parc,2023-05-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
414710,Tremayne Parc,2023-05-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-05-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.45
414710,Tremayne Parc,2023-05-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.7
414710,Tremayne Parc,2023-05-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.18
414710,Tremayne Parc,2023-05-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
414710,Tremayne Parc,2023-05-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
414710,Tremayne Parc,2023-05-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
414710,Tremayne Parc,2023-05-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
414710,Tremayne Parc,2023-05-31T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-05-31T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
414710,Tremayne Parc,2023-05-31T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-05-31T20:40:00.000+00:00,feeder,,L3 Active Power,kW,11.4
414710,Tremayne Parc,2023-05-31T20:40:00.000+00:00,feeder,,L2 Active Power,kW,9.87
414710,Tremayne Parc,2023-05-31T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.33
414710,Tremayne Parc,2023-05-31T20:40:00.000+00:00,feeder,,N Current (RMS),A,36.6
414710,Tremayne Parc,2023-05-31T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
414710,Tremayne Parc,2023-05-31T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
414710,Tremayne Parc,2023-05-31T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
414710,Tremayne Parc,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
414710,Tremayne Parc,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
414710,Tremayne Parc,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
414710,Tremayne Parc,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414710,Tremayne Parc,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.82
414710,Tremayne Parc,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.19
414710,Tremayne Parc,2023-05-31T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
414710,Tremayne Parc,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
414710,Tremayne Parc,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
414710,Tremayne Parc,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
414710,Tremayne Parc,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
414710,Tremayne Parc,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
414710,Tremayne Parc,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
414710,Tremayne Parc,2023-05-31T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
414710,Tremayne Parc,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
414710,Tremayne Parc,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414710,Tremayne Parc,2023-05-31T20:40:00.000+00:00,transformer,,Temperature,C,26.3
414710,Tremayne Parc,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414710,Tremayne Parc,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
414710,Tremayne Parc,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414710,Tremayne Parc,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
414710,Tremayne Parc,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414710,Tremayne Parc,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
414710,Tremayne Parc,2023-05-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-05-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
414710,Tremayne Parc,2023-05-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-05-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.34
414710,Tremayne Parc,2023-05-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.83
414710,Tremayne Parc,2023-05-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.09
414710,Tremayne Parc,2023-05-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
414710,Tremayne Parc,2023-05-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
414710,Tremayne Parc,2023-05-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
414710,Tremayne Parc,2023-05-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
414710,Tremayne Parc,2023-05-31T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
414710,Tremayne Parc,2023-05-31T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
414710,Tremayne Parc,2023-05-31T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-05-31T20:30:00.000+00:00,feeder,,L3 Active Power,kW,7.5
414710,Tremayne Parc,2023-05-31T20:30:00.000+00:00,feeder,,L2 Active Power,kW,10.4
414710,Tremayne Parc,2023-05-31T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.48
414710,Tremayne Parc,2023-05-31T20:30:00.000+00:00,feeder,,N Current (RMS),A,27.4
414710,Tremayne Parc,2023-05-31T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
414710,Tremayne Parc,2023-05-31T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
414710,Tremayne Parc,2023-05-31T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
414710,Tremayne Parc,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.03
414710,Tremayne Parc,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
414710,Tremayne Parc,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
414710,Tremayne Parc,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
414710,Tremayne Parc,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.22
414710,Tremayne Parc,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
414710,Tremayne Parc,2023-05-31T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
414710,Tremayne Parc,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
414710,Tremayne Parc,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
414710,Tremayne Parc,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
414710,Tremayne Parc,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
414710,Tremayne Parc,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
414710,Tremayne Parc,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
414710,Tremayne Parc,2023-05-31T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
414710,Tremayne Parc,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
414710,Tremayne Parc,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414710,Tremayne Parc,2023-05-31T20:30:00.000+00:00,transformer,,Temperature,C,26.4
414710,Tremayne Parc,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414710,Tremayne Parc,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
414710,Tremayne Parc,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414710,Tremayne Parc,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
414710,Tremayne Parc,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414710,Tremayne Parc,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
414710,Tremayne Parc,2023-05-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-05-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
414710,Tremayne Parc,2023-05-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-05-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.05
414710,Tremayne Parc,2023-05-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.96
414710,Tremayne Parc,2023-05-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.93
414710,Tremayne Parc,2023-05-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
414710,Tremayne Parc,2023-05-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
414710,Tremayne Parc,2023-05-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
414710,Tremayne Parc,2023-05-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
414710,Tremayne Parc,2023-05-31T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
414710,Tremayne Parc,2023-05-31T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
414710,Tremayne Parc,2023-05-31T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-05-31T20:20:00.000+00:00,feeder,,L3 Active Power,kW,8.39
414710,Tremayne Parc,2023-05-31T20:20:00.000+00:00,feeder,,L2 Active Power,kW,9.49
414710,Tremayne Parc,2023-05-31T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.03
414710,Tremayne Parc,2023-05-31T20:20:00.000+00:00,feeder,,N Current (RMS),A,25.3
414710,Tremayne Parc,2023-05-31T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
414710,Tremayne Parc,2023-05-31T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
414710,Tremayne Parc,2023-05-31T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
414710,Tremayne Parc,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.1
414710,Tremayne Parc,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
414710,Tremayne Parc,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.49
414710,Tremayne Parc,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
414710,Tremayne Parc,2023-05-31T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
414710,Tremayne Parc,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
414710,Tremayne Parc,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
414710,Tremayne Parc,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
414710,Tremayne Parc,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
414710,Tremayne Parc,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
414710,Tremayne Parc,2023-05-31T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
414710,Tremayne Parc,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
414710,Tremayne Parc,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414710,Tremayne Parc,2023-05-31T20:20:00.000+00:00,transformer,,Temperature,C,26.5
414710,Tremayne Parc,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414710,Tremayne Parc,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
414710,Tremayne Parc,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414710,Tremayne Parc,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
414710,Tremayne Parc,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414710,Tremayne Parc,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
414710,Tremayne Parc,2023-05-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
414710,Tremayne Parc,2023-05-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
414710,Tremayne Parc,2023-05-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-05-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
414710,Tremayne Parc,2023-05-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.76
414710,Tremayne Parc,2023-05-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.35
414710,Tremayne Parc,2023-05-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
414710,Tremayne Parc,2023-05-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
414710,Tremayne Parc,2023-05-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
414710,Tremayne Parc,2023-05-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
414710,Tremayne Parc,2023-05-31T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
414710,Tremayne Parc,2023-05-31T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-05-31T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-05-31T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.57
414710,Tremayne Parc,2023-05-31T20:10:00.000+00:00,feeder,,L2 Active Power,kW,8.41
414710,Tremayne Parc,2023-05-31T20:10:00.000+00:00,feeder,,L1 Active Power,kW,6.7
414710,Tremayne Parc,2023-05-31T20:10:00.000+00:00,feeder,,N Current (RMS),A,23.1
414710,Tremayne Parc,2023-05-31T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
414710,Tremayne Parc,2023-05-31T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
414710,Tremayne Parc,2023-05-31T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
414710,Tremayne Parc,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
414710,Tremayne Parc,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
414710,Tremayne Parc,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
414710,Tremayne Parc,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.42
414710,Tremayne Parc,2023-05-31T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
414710,Tremayne Parc,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
414710,Tremayne Parc,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
414710,Tremayne Parc,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
414710,Tremayne Parc,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
414710,Tremayne Parc,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
414710,Tremayne Parc,2023-05-31T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
414710,Tremayne Parc,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
414710,Tremayne Parc,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414710,Tremayne Parc,2023-05-31T20:10:00.000+00:00,transformer,,Temperature,C,26.6
414710,Tremayne Parc,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414710,Tremayne Parc,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
414710,Tremayne Parc,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414710,Tremayne Parc,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
414710,Tremayne Parc,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414710,Tremayne Parc,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
414710,Tremayne Parc,2023-05-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-05-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
414710,Tremayne Parc,2023-05-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-05-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.03
414710,Tremayne Parc,2023-05-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.61
414710,Tremayne Parc,2023-05-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.9
414710,Tremayne Parc,2023-05-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
414710,Tremayne Parc,2023-05-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
414710,Tremayne Parc,2023-05-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
414710,Tremayne Parc,2023-05-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
414710,Tremayne Parc,2023-05-31T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
414710,Tremayne Parc,2023-05-31T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-05-31T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-05-31T20:00:00.000+00:00,feeder,,L3 Active Power,kW,8.43
414710,Tremayne Parc,2023-05-31T20:00:00.000+00:00,feeder,,L2 Active Power,kW,6.85
414710,Tremayne Parc,2023-05-31T20:00:00.000+00:00,feeder,,L1 Active Power,kW,6.14
414710,Tremayne Parc,2023-05-31T20:00:00.000+00:00,feeder,,N Current (RMS),A,24.5
414710,Tremayne Parc,2023-05-31T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
414710,Tremayne Parc,2023-05-31T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
414710,Tremayne Parc,2023-05-31T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
414710,Tremayne Parc,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.59
414710,Tremayne Parc,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.54
414710,Tremayne Parc,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.54
414710,Tremayne Parc,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.37
414710,Tremayne Parc,2023-05-31T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
414710,Tremayne Parc,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
414710,Tremayne Parc,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
414710,Tremayne Parc,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
414710,Tremayne Parc,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
414710,Tremayne Parc,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
414710,Tremayne Parc,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
414710,Tremayne Parc,2023-05-31T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
414710,Tremayne Parc,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
414710,Tremayne Parc,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414710,Tremayne Parc,2023-05-31T20:00:00.000+00:00,transformer,,Temperature,C,26.6
414710,Tremayne Parc,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414710,Tremayne Parc,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
414710,Tremayne Parc,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414710,Tremayne Parc,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
414710,Tremayne Parc,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414710,Tremayne Parc,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
414710,Tremayne Parc,2023-05-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
414710,Tremayne Parc,2023-05-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
414710,Tremayne Parc,2023-05-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-05-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.39
414710,Tremayne Parc,2023-05-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,6.85
414710,Tremayne Parc,2023-05-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.25
414710,Tremayne Parc,2023-05-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
414710,Tremayne Parc,2023-05-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
414710,Tremayne Parc,2023-05-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
414710,Tremayne Parc,2023-05-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
414710,Tremayne Parc,2023-05-31T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
414710,Tremayne Parc,2023-05-31T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-05-31T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-05-31T19:50:00.000+00:00,feeder,,L3 Active Power,kW,7.58
414710,Tremayne Parc,2023-05-31T19:50:00.000+00:00,feeder,,L2 Active Power,kW,7.58
414710,Tremayne Parc,2023-05-31T19:50:00.000+00:00,feeder,,L1 Active Power,kW,7.24
414710,Tremayne Parc,2023-05-31T19:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
414710,Tremayne Parc,2023-05-31T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
414710,Tremayne Parc,2023-05-31T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
414710,Tremayne Parc,2023-05-31T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
414710,Tremayne Parc,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.9
414710,Tremayne Parc,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.12
414710,Tremayne Parc,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.92
414710,Tremayne Parc,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.07
414710,Tremayne Parc,2023-05-31T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
414710,Tremayne Parc,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
414710,Tremayne Parc,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
414710,Tremayne Parc,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
414710,Tremayne Parc,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
414710,Tremayne Parc,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
414710,Tremayne Parc,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
