Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-05-31T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
414710,Tremayne Parc,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
414710,Tremayne Parc,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414710,Tremayne Parc,2023-05-31T19:50:00.000+00:00,transformer,,Temperature,C,26.6
414710,Tremayne Parc,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414710,Tremayne Parc,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
414710,Tremayne Parc,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414710,Tremayne Parc,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
414710,Tremayne Parc,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414710,Tremayne Parc,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
414710,Tremayne Parc,2023-05-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
414710,Tremayne Parc,2023-05-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
414710,Tremayne Parc,2023-05-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-05-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.82
414710,Tremayne Parc,2023-05-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.21
414710,Tremayne Parc,2023-05-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.09
414710,Tremayne Parc,2023-05-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
414710,Tremayne Parc,2023-05-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
414710,Tremayne Parc,2023-05-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
414710,Tremayne Parc,2023-05-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
414710,Tremayne Parc,2023-05-31T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
414710,Tremayne Parc,2023-05-31T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
414710,Tremayne Parc,2023-05-31T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-05-31T19:40:00.000+00:00,feeder,,L3 Active Power,kW,8.17
414710,Tremayne Parc,2023-05-31T19:40:00.000+00:00,feeder,,L2 Active Power,kW,6.75
414710,Tremayne Parc,2023-05-31T19:40:00.000+00:00,feeder,,L1 Active Power,kW,7.47
414710,Tremayne Parc,2023-05-31T19:40:00.000+00:00,feeder,,N Current (RMS),A,23.8
414710,Tremayne Parc,2023-05-31T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
414710,Tremayne Parc,2023-05-31T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
414710,Tremayne Parc,2023-05-31T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
414710,Tremayne Parc,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.47
414710,Tremayne Parc,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.72
414710,Tremayne Parc,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.51
414710,Tremayne Parc,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.13
414710,Tremayne Parc,2023-05-31T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
414710,Tremayne Parc,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
414710,Tremayne Parc,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
414710,Tremayne Parc,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
414710,Tremayne Parc,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
414710,Tremayne Parc,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
414710,Tremayne Parc,2023-05-31T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
414710,Tremayne Parc,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
414710,Tremayne Parc,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
414710,Tremayne Parc,2023-05-31T19:40:00.000+00:00,transformer,,Temperature,C,26.6
414710,Tremayne Parc,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414710,Tremayne Parc,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
414710,Tremayne Parc,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414710,Tremayne Parc,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
414710,Tremayne Parc,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414710,Tremayne Parc,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
414710,Tremayne Parc,2023-05-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.81
414710,Tremayne Parc,2023-05-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
414710,Tremayne Parc,2023-05-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
414710,Tremayne Parc,2023-05-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.27
414710,Tremayne Parc,2023-05-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,6.57
414710,Tremayne Parc,2023-05-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.83
414710,Tremayne Parc,2023-05-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
414710,Tremayne Parc,2023-05-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
414710,Tremayne Parc,2023-05-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
414710,Tremayne Parc,2023-05-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
414710,Tremayne Parc,2023-05-31T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-05-31T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-05-31T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-05-31T19:30:00.000+00:00,feeder,,L3 Active Power,kW,10.61
414710,Tremayne Parc,2023-05-31T19:30:00.000+00:00,feeder,,L2 Active Power,kW,9.21
414710,Tremayne Parc,2023-05-31T19:30:00.000+00:00,feeder,,L1 Active Power,kW,7.01
414710,Tremayne Parc,2023-05-31T19:30:00.000+00:00,feeder,,N Current (RMS),A,27.2
414710,Tremayne Parc,2023-05-31T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
414710,Tremayne Parc,2023-05-31T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
414710,Tremayne Parc,2023-05-31T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
414710,Tremayne Parc,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.4
414710,Tremayne Parc,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
414710,Tremayne Parc,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.55
414710,Tremayne Parc,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.19
414710,Tremayne Parc,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.01
414710,Tremayne Parc,2023-05-31T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
414710,Tremayne Parc,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
414710,Tremayne Parc,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
414710,Tremayne Parc,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
414710,Tremayne Parc,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
414710,Tremayne Parc,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
414710,Tremayne Parc,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
414710,Tremayne Parc,2023-05-31T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
414710,Tremayne Parc,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
414710,Tremayne Parc,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
414710,Tremayne Parc,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414710,Tremayne Parc,2023-05-31T19:30:00.000+00:00,transformer,,Temperature,C,26.7
414710,Tremayne Parc,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414710,Tremayne Parc,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
414710,Tremayne Parc,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414710,Tremayne Parc,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
414710,Tremayne Parc,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414710,Tremayne Parc,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
414710,Tremayne Parc,2023-05-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
414710,Tremayne Parc,2023-05-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
414710,Tremayne Parc,2023-05-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
414710,Tremayne Parc,2023-05-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.35
414710,Tremayne Parc,2023-05-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.23
414710,Tremayne Parc,2023-05-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.65
414710,Tremayne Parc,2023-05-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
414710,Tremayne Parc,2023-05-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
414710,Tremayne Parc,2023-05-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
414710,Tremayne Parc,2023-05-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
414710,Tremayne Parc,2023-05-31T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-05-31T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-05-31T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-05-31T19:20:00.000+00:00,feeder,,L3 Active Power,kW,9.02
414710,Tremayne Parc,2023-05-31T19:20:00.000+00:00,feeder,,L2 Active Power,kW,10.76
414710,Tremayne Parc,2023-05-31T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.49
414710,Tremayne Parc,2023-05-31T19:20:00.000+00:00,feeder,,N Current (RMS),A,30.7
414710,Tremayne Parc,2023-05-31T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
414710,Tremayne Parc,2023-05-31T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
414710,Tremayne Parc,2023-05-31T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
414710,Tremayne Parc,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
414710,Tremayne Parc,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414710,Tremayne Parc,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
414710,Tremayne Parc,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
414710,Tremayne Parc,2023-05-31T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
414710,Tremayne Parc,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
414710,Tremayne Parc,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
414710,Tremayne Parc,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
414710,Tremayne Parc,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
414710,Tremayne Parc,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
414710,Tremayne Parc,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
414710,Tremayne Parc,2023-05-31T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
414710,Tremayne Parc,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
414710,Tremayne Parc,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
414710,Tremayne Parc,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-05-31T19:20:00.000+00:00,transformer,,Temperature,C,26.7
414710,Tremayne Parc,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414710,Tremayne Parc,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
414710,Tremayne Parc,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414710,Tremayne Parc,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
414710,Tremayne Parc,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414710,Tremayne Parc,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
414710,Tremayne Parc,2023-05-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
414710,Tremayne Parc,2023-05-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
414710,Tremayne Parc,2023-05-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
414710,Tremayne Parc,2023-05-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.1
414710,Tremayne Parc,2023-05-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.36
414710,Tremayne Parc,2023-05-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.52
414710,Tremayne Parc,2023-05-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
414710,Tremayne Parc,2023-05-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
414710,Tremayne Parc,2023-05-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
414710,Tremayne Parc,2023-05-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
414710,Tremayne Parc,2023-05-31T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-05-31T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-05-31T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-05-31T19:10:00.000+00:00,feeder,,L3 Active Power,kW,7.58
414710,Tremayne Parc,2023-05-31T19:10:00.000+00:00,feeder,,L2 Active Power,kW,13.25
414710,Tremayne Parc,2023-05-31T19:10:00.000+00:00,feeder,,L1 Active Power,kW,6.0
414710,Tremayne Parc,2023-05-31T19:10:00.000+00:00,feeder,,N Current (RMS),A,36.6
414710,Tremayne Parc,2023-05-31T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
414710,Tremayne Parc,2023-05-31T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
414710,Tremayne Parc,2023-05-31T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
414710,Tremayne Parc,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.99
414710,Tremayne Parc,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
414710,Tremayne Parc,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.71
414710,Tremayne Parc,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
414710,Tremayne Parc,2023-05-31T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
414710,Tremayne Parc,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
414710,Tremayne Parc,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
414710,Tremayne Parc,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
414710,Tremayne Parc,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
414710,Tremayne Parc,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.25
414710,Tremayne Parc,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
414710,Tremayne Parc,2023-05-31T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
414710,Tremayne Parc,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
414710,Tremayne Parc,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-05-31T19:10:00.000+00:00,transformer,,Temperature,C,26.7
414710,Tremayne Parc,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414710,Tremayne Parc,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
414710,Tremayne Parc,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414710,Tremayne Parc,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
414710,Tremayne Parc,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414710,Tremayne Parc,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
414710,Tremayne Parc,2023-05-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
414710,Tremayne Parc,2023-05-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
414710,Tremayne Parc,2023-05-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
414710,Tremayne Parc,2023-05-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.75
414710,Tremayne Parc,2023-05-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.3
414710,Tremayne Parc,2023-05-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.51
414710,Tremayne Parc,2023-05-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
414710,Tremayne Parc,2023-05-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
414710,Tremayne Parc,2023-05-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
414710,Tremayne Parc,2023-05-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
414710,Tremayne Parc,2023-05-31T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
414710,Tremayne Parc,2023-05-31T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-05-31T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-05-31T19:00:00.000+00:00,feeder,,L3 Active Power,kW,11.6
414710,Tremayne Parc,2023-05-31T19:00:00.000+00:00,feeder,,L2 Active Power,kW,9.89
414710,Tremayne Parc,2023-05-31T19:00:00.000+00:00,feeder,,L1 Active Power,kW,7.1
414710,Tremayne Parc,2023-05-31T19:00:00.000+00:00,feeder,,N Current (RMS),A,30.8
414710,Tremayne Parc,2023-05-31T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
414710,Tremayne Parc,2023-05-31T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
414710,Tremayne Parc,2023-05-31T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
414710,Tremayne Parc,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
414710,Tremayne Parc,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
414710,Tremayne Parc,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
414710,Tremayne Parc,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
414710,Tremayne Parc,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.03
414710,Tremayne Parc,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
414710,Tremayne Parc,2023-05-31T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
414710,Tremayne Parc,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
414710,Tremayne Parc,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
414710,Tremayne Parc,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
414710,Tremayne Parc,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
414710,Tremayne Parc,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.27
414710,Tremayne Parc,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
414710,Tremayne Parc,2023-05-31T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
414710,Tremayne Parc,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
414710,Tremayne Parc,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-05-31T19:00:00.000+00:00,transformer,,Temperature,C,26.6
414710,Tremayne Parc,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414710,Tremayne Parc,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
414710,Tremayne Parc,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414710,Tremayne Parc,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
414710,Tremayne Parc,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414710,Tremayne Parc,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
414710,Tremayne Parc,2023-05-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-05-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
414710,Tremayne Parc,2023-05-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-05-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.85
414710,Tremayne Parc,2023-05-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.58
414710,Tremayne Parc,2023-05-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.72
414710,Tremayne Parc,2023-05-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
414710,Tremayne Parc,2023-05-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
414710,Tremayne Parc,2023-05-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
414710,Tremayne Parc,2023-05-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
414710,Tremayne Parc,2023-05-31T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-05-31T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-05-31T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-05-31T18:50:00.000+00:00,feeder,,L3 Active Power,kW,7.12
414710,Tremayne Parc,2023-05-31T18:50:00.000+00:00,feeder,,L2 Active Power,kW,8.73
414710,Tremayne Parc,2023-05-31T18:50:00.000+00:00,feeder,,L1 Active Power,kW,9.53
414710,Tremayne Parc,2023-05-31T18:50:00.000+00:00,feeder,,N Current (RMS),A,27.2
414710,Tremayne Parc,2023-05-31T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
414710,Tremayne Parc,2023-05-31T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
414710,Tremayne Parc,2023-05-31T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
414710,Tremayne Parc,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
414710,Tremayne Parc,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
414710,Tremayne Parc,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.83
414710,Tremayne Parc,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
414710,Tremayne Parc,2023-05-31T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
414710,Tremayne Parc,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
414710,Tremayne Parc,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
414710,Tremayne Parc,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
414710,Tremayne Parc,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
414710,Tremayne Parc,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.55
414710,Tremayne Parc,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
414710,Tremayne Parc,2023-05-31T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
414710,Tremayne Parc,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
414710,Tremayne Parc,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-05-31T18:50:00.000+00:00,transformer,,Temperature,C,26.6
414710,Tremayne Parc,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414710,Tremayne Parc,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
414710,Tremayne Parc,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414710,Tremayne Parc,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
414710,Tremayne Parc,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414710,Tremayne Parc,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
414710,Tremayne Parc,2023-05-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-05-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
414710,Tremayne Parc,2023-05-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
414710,Tremayne Parc,2023-05-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.58
414710,Tremayne Parc,2023-05-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,7.34
414710,Tremayne Parc,2023-05-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.68
414710,Tremayne Parc,2023-05-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
414710,Tremayne Parc,2023-05-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
414710,Tremayne Parc,2023-05-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
414710,Tremayne Parc,2023-05-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
414710,Tremayne Parc,2023-05-31T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
414710,Tremayne Parc,2023-05-31T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-05-31T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-05-31T18:40:00.000+00:00,feeder,,L3 Active Power,kW,6.17
414710,Tremayne Parc,2023-05-31T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.38
414710,Tremayne Parc,2023-05-31T18:40:00.000+00:00,feeder,,L1 Active Power,kW,10.61
414710,Tremayne Parc,2023-05-31T18:40:00.000+00:00,feeder,,N Current (RMS),A,29.2
414710,Tremayne Parc,2023-05-31T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
414710,Tremayne Parc,2023-05-31T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
414710,Tremayne Parc,2023-05-31T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
414710,Tremayne Parc,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
414710,Tremayne Parc,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
414710,Tremayne Parc,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
414710,Tremayne Parc,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
414710,Tremayne Parc,2023-05-31T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
414710,Tremayne Parc,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
414710,Tremayne Parc,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
414710,Tremayne Parc,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
414710,Tremayne Parc,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.67
414710,Tremayne Parc,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
414710,Tremayne Parc,2023-05-31T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
414710,Tremayne Parc,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
414710,Tremayne Parc,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-05-31T18:40:00.000+00:00,transformer,,Temperature,C,26.6
414710,Tremayne Parc,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414710,Tremayne Parc,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
414710,Tremayne Parc,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414710,Tremayne Parc,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
414710,Tremayne Parc,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414710,Tremayne Parc,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
414710,Tremayne Parc,2023-05-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-05-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
414710,Tremayne Parc,2023-05-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
414710,Tremayne Parc,2023-05-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.4
414710,Tremayne Parc,2023-05-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,6.48
414710,Tremayne Parc,2023-05-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.21
414710,Tremayne Parc,2023-05-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
414710,Tremayne Parc,2023-05-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
414710,Tremayne Parc,2023-05-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
414710,Tremayne Parc,2023-05-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
414710,Tremayne Parc,2023-05-31T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-05-31T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-05-31T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-05-31T18:30:00.000+00:00,feeder,,L3 Active Power,kW,12.96
414710,Tremayne Parc,2023-05-31T18:30:00.000+00:00,feeder,,L2 Active Power,kW,9.49
414710,Tremayne Parc,2023-05-31T18:30:00.000+00:00,feeder,,L1 Active Power,kW,9.8
414710,Tremayne Parc,2023-05-31T18:30:00.000+00:00,feeder,,N Current (RMS),A,37.7
414710,Tremayne Parc,2023-05-31T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.9
414710,Tremayne Parc,2023-05-31T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
414710,Tremayne Parc,2023-05-31T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
414710,Tremayne Parc,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
414710,Tremayne Parc,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414710,Tremayne Parc,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
414710,Tremayne Parc,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
414710,Tremayne Parc,2023-05-31T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
414710,Tremayne Parc,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
414710,Tremayne Parc,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
414710,Tremayne Parc,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
414710,Tremayne Parc,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.75
414710,Tremayne Parc,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
414710,Tremayne Parc,2023-05-31T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
414710,Tremayne Parc,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
414710,Tremayne Parc,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-05-31T18:30:00.000+00:00,transformer,,Temperature,C,26.6
414710,Tremayne Parc,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414710,Tremayne Parc,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
414710,Tremayne Parc,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414710,Tremayne Parc,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
414710,Tremayne Parc,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414710,Tremayne Parc,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
414710,Tremayne Parc,2023-05-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
414710,Tremayne Parc,2023-05-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
414710,Tremayne Parc,2023-05-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-05-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.14
414710,Tremayne Parc,2023-05-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.43
414710,Tremayne Parc,2023-05-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.51
414710,Tremayne Parc,2023-05-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
414710,Tremayne Parc,2023-05-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
414710,Tremayne Parc,2023-05-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
414710,Tremayne Parc,2023-05-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
414710,Tremayne Parc,2023-05-31T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-05-31T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
414710,Tremayne Parc,2023-05-31T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-05-31T18:20:00.000+00:00,feeder,,L3 Active Power,kW,9.49
414710,Tremayne Parc,2023-05-31T18:20:00.000+00:00,feeder,,L2 Active Power,kW,9.49
414710,Tremayne Parc,2023-05-31T18:20:00.000+00:00,feeder,,L1 Active Power,kW,14.88
414710,Tremayne Parc,2023-05-31T18:20:00.000+00:00,feeder,,N Current (RMS),A,33.4
414710,Tremayne Parc,2023-05-31T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
414710,Tremayne Parc,2023-05-31T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
414710,Tremayne Parc,2023-05-31T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.9
414710,Tremayne Parc,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
414710,Tremayne Parc,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
414710,Tremayne Parc,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
414710,Tremayne Parc,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
414710,Tremayne Parc,2023-05-31T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
414710,Tremayne Parc,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
414710,Tremayne Parc,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
414710,Tremayne Parc,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
414710,Tremayne Parc,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.68
414710,Tremayne Parc,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
414710,Tremayne Parc,2023-05-31T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
414710,Tremayne Parc,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
414710,Tremayne Parc,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
414710,Tremayne Parc,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414710,Tremayne Parc,2023-05-31T18:20:00.000+00:00,transformer,,Temperature,C,26.6
414710,Tremayne Parc,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414710,Tremayne Parc,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
414710,Tremayne Parc,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414710,Tremayne Parc,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
414710,Tremayne Parc,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414710,Tremayne Parc,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
414710,Tremayne Parc,2023-05-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-05-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-05-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-05-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.9
414710,Tremayne Parc,2023-05-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.52
414710,Tremayne Parc,2023-05-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.86
414710,Tremayne Parc,2023-05-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
414710,Tremayne Parc,2023-05-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
414710,Tremayne Parc,2023-05-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
414710,Tremayne Parc,2023-05-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
414710,Tremayne Parc,2023-05-31T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-05-31T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
414710,Tremayne Parc,2023-05-31T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-05-31T18:10:00.000+00:00,feeder,,L3 Active Power,kW,6.85
414710,Tremayne Parc,2023-05-31T18:10:00.000+00:00,feeder,,L2 Active Power,kW,9.38
414710,Tremayne Parc,2023-05-31T18:10:00.000+00:00,feeder,,L1 Active Power,kW,7.54
414710,Tremayne Parc,2023-05-31T18:10:00.000+00:00,feeder,,N Current (RMS),A,25.9
414710,Tremayne Parc,2023-05-31T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
414710,Tremayne Parc,2023-05-31T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
414710,Tremayne Parc,2023-05-31T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
414710,Tremayne Parc,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
414710,Tremayne Parc,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
414710,Tremayne Parc,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
414710,Tremayne Parc,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
414710,Tremayne Parc,2023-05-31T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
414710,Tremayne Parc,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
414710,Tremayne Parc,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
414710,Tremayne Parc,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
414710,Tremayne Parc,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
414710,Tremayne Parc,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
414710,Tremayne Parc,2023-05-31T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
414710,Tremayne Parc,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
414710,Tremayne Parc,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
414710,Tremayne Parc,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-05-31T18:10:00.000+00:00,transformer,,Temperature,C,26.5
414710,Tremayne Parc,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414710,Tremayne Parc,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
414710,Tremayne Parc,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414710,Tremayne Parc,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
414710,Tremayne Parc,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414710,Tremayne Parc,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
414710,Tremayne Parc,2023-05-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-05-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
414710,Tremayne Parc,2023-05-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-05-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.75
414710,Tremayne Parc,2023-05-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,8.99
414710,Tremayne Parc,2023-05-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.73
414710,Tremayne Parc,2023-05-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
414710,Tremayne Parc,2023-05-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
414710,Tremayne Parc,2023-05-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
414710,Tremayne Parc,2023-05-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
414710,Tremayne Parc,2023-05-31T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-05-31T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
414710,Tremayne Parc,2023-05-31T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-05-31T18:00:00.000+00:00,feeder,,L3 Active Power,kW,3.37
414710,Tremayne Parc,2023-05-31T18:00:00.000+00:00,feeder,,L2 Active Power,kW,11.78
414710,Tremayne Parc,2023-05-31T18:00:00.000+00:00,feeder,,L1 Active Power,kW,6.06
414710,Tremayne Parc,2023-05-31T18:00:00.000+00:00,feeder,,N Current (RMS),A,35.3
414710,Tremayne Parc,2023-05-31T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
414710,Tremayne Parc,2023-05-31T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
414710,Tremayne Parc,2023-05-31T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
414710,Tremayne Parc,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
414710,Tremayne Parc,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
414710,Tremayne Parc,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
414710,Tremayne Parc,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
414710,Tremayne Parc,2023-05-31T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
414710,Tremayne Parc,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
414710,Tremayne Parc,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
414710,Tremayne Parc,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
414710,Tremayne Parc,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.18
414710,Tremayne Parc,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
414710,Tremayne Parc,2023-05-31T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
414710,Tremayne Parc,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
414710,Tremayne Parc,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
414710,Tremayne Parc,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
414710,Tremayne Parc,2023-05-31T18:00:00.000+00:00,transformer,,Temperature,C,26.5
414710,Tremayne Parc,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414710,Tremayne Parc,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
414710,Tremayne Parc,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414710,Tremayne Parc,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
414710,Tremayne Parc,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414710,Tremayne Parc,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
414710,Tremayne Parc,2023-05-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-05-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
414710,Tremayne Parc,2023-05-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-05-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,3.41
414710,Tremayne Parc,2023-05-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.33
414710,Tremayne Parc,2023-05-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.51
414710,Tremayne Parc,2023-05-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
414710,Tremayne Parc,2023-05-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
414710,Tremayne Parc,2023-05-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
414710,Tremayne Parc,2023-05-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
414710,Tremayne Parc,2023-05-31T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-05-31T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-05-31T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-05-31T17:50:00.000+00:00,feeder,,L3 Active Power,kW,2.37
414710,Tremayne Parc,2023-05-31T17:50:00.000+00:00,feeder,,L2 Active Power,kW,23.05
414710,Tremayne Parc,2023-05-31T17:50:00.000+00:00,feeder,,L1 Active Power,kW,6.66
414710,Tremayne Parc,2023-05-31T17:50:00.000+00:00,feeder,,N Current (RMS),A,78.3
414710,Tremayne Parc,2023-05-31T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
414710,Tremayne Parc,2023-05-31T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,97.6
414710,Tremayne Parc,2023-05-31T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
414710,Tremayne Parc,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
414710,Tremayne Parc,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
414710,Tremayne Parc,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.65
