Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
414710,Tremayne Parc,2023-05-31T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
414710,Tremayne Parc,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
414710,Tremayne Parc,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
414710,Tremayne Parc,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
414710,Tremayne Parc,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.65
414710,Tremayne Parc,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.81
414710,Tremayne Parc,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
414710,Tremayne Parc,2023-05-31T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
414710,Tremayne Parc,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
414710,Tremayne Parc,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
414710,Tremayne Parc,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
414710,Tremayne Parc,2023-05-31T17:50:00.000+00:00,transformer,,Temperature,C,26.5
414710,Tremayne Parc,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414710,Tremayne Parc,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
414710,Tremayne Parc,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414710,Tremayne Parc,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
414710,Tremayne Parc,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414710,Tremayne Parc,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
414710,Tremayne Parc,2023-05-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-05-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
414710,Tremayne Parc,2023-05-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-05-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,2.31
414710,Tremayne Parc,2023-05-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.6
414710,Tremayne Parc,2023-05-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.26
414710,Tremayne Parc,2023-05-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
414710,Tremayne Parc,2023-05-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
414710,Tremayne Parc,2023-05-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
414710,Tremayne Parc,2023-05-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
414710,Tremayne Parc,2023-05-31T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-05-31T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-05-31T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-05-31T17:40:00.000+00:00,feeder,,L3 Active Power,kW,1.92
414710,Tremayne Parc,2023-05-31T17:40:00.000+00:00,feeder,,L2 Active Power,kW,7.35
414710,Tremayne Parc,2023-05-31T17:40:00.000+00:00,feeder,,L1 Active Power,kW,8.14
414710,Tremayne Parc,2023-05-31T17:40:00.000+00:00,feeder,,N Current (RMS),A,29.4
414710,Tremayne Parc,2023-05-31T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
414710,Tremayne Parc,2023-05-31T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
414710,Tremayne Parc,2023-05-31T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
414710,Tremayne Parc,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
414710,Tremayne Parc,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
414710,Tremayne Parc,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.97
414710,Tremayne Parc,2023-05-31T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
414710,Tremayne Parc,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
414710,Tremayne Parc,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
414710,Tremayne Parc,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
414710,Tremayne Parc,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
414710,Tremayne Parc,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
414710,Tremayne Parc,2023-05-31T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
414710,Tremayne Parc,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
414710,Tremayne Parc,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
414710,Tremayne Parc,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
414710,Tremayne Parc,2023-05-31T17:40:00.000+00:00,transformer,,Temperature,C,26.5
414710,Tremayne Parc,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414710,Tremayne Parc,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
414710,Tremayne Parc,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414710,Tremayne Parc,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
414710,Tremayne Parc,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414710,Tremayne Parc,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
414710,Tremayne Parc,2023-05-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-05-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
414710,Tremayne Parc,2023-05-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
414710,Tremayne Parc,2023-05-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,1.68
414710,Tremayne Parc,2023-05-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
414710,Tremayne Parc,2023-05-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,8.58
414710,Tremayne Parc,2023-05-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
414710,Tremayne Parc,2023-05-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
414710,Tremayne Parc,2023-05-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
414710,Tremayne Parc,2023-05-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
414710,Tremayne Parc,2023-05-31T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-05-31T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-05-31T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-05-31T17:30:00.000+00:00,feeder,,L3 Active Power,kW,3.24
414710,Tremayne Parc,2023-05-31T17:30:00.000+00:00,feeder,,L2 Active Power,kW,6.61
414710,Tremayne Parc,2023-05-31T17:30:00.000+00:00,feeder,,L1 Active Power,kW,8.63
414710,Tremayne Parc,2023-05-31T17:30:00.000+00:00,feeder,,N Current (RMS),A,25.5
414710,Tremayne Parc,2023-05-31T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
414710,Tremayne Parc,2023-05-31T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
414710,Tremayne Parc,2023-05-31T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
414710,Tremayne Parc,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
414710,Tremayne Parc,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
414710,Tremayne Parc,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
414710,Tremayne Parc,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
414710,Tremayne Parc,2023-05-31T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
414710,Tremayne Parc,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
414710,Tremayne Parc,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
414710,Tremayne Parc,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
414710,Tremayne Parc,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.5
414710,Tremayne Parc,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.34
414710,Tremayne Parc,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
414710,Tremayne Parc,2023-05-31T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
414710,Tremayne Parc,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
414710,Tremayne Parc,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
414710,Tremayne Parc,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
414710,Tremayne Parc,2023-05-31T17:30:00.000+00:00,transformer,,Temperature,C,26.4
414710,Tremayne Parc,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414710,Tremayne Parc,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
414710,Tremayne Parc,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414710,Tremayne Parc,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
414710,Tremayne Parc,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414710,Tremayne Parc,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
414710,Tremayne Parc,2023-05-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-05-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
414710,Tremayne Parc,2023-05-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
414710,Tremayne Parc,2023-05-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,2.31
414710,Tremayne Parc,2023-05-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,5.87
414710,Tremayne Parc,2023-05-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.78
414710,Tremayne Parc,2023-05-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
414710,Tremayne Parc,2023-05-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
414710,Tremayne Parc,2023-05-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
414710,Tremayne Parc,2023-05-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
414710,Tremayne Parc,2023-05-31T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-05-31T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-05-31T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-05-31T17:20:00.000+00:00,feeder,,L3 Active Power,kW,3.05
414710,Tremayne Parc,2023-05-31T17:20:00.000+00:00,feeder,,L2 Active Power,kW,10.54
414710,Tremayne Parc,2023-05-31T17:20:00.000+00:00,feeder,,L1 Active Power,kW,13.26
414710,Tremayne Parc,2023-05-31T17:20:00.000+00:00,feeder,,N Current (RMS),A,46.7
414710,Tremayne Parc,2023-05-31T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
414710,Tremayne Parc,2023-05-31T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
414710,Tremayne Parc,2023-05-31T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
414710,Tremayne Parc,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
414710,Tremayne Parc,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
414710,Tremayne Parc,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
414710,Tremayne Parc,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
414710,Tremayne Parc,2023-05-31T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
414710,Tremayne Parc,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
414710,Tremayne Parc,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414710,Tremayne Parc,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
414710,Tremayne Parc,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.42
414710,Tremayne Parc,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
414710,Tremayne Parc,2023-05-31T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
414710,Tremayne Parc,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
414710,Tremayne Parc,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414710,Tremayne Parc,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
414710,Tremayne Parc,2023-05-31T17:20:00.000+00:00,transformer,,Temperature,C,26.4
414710,Tremayne Parc,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414710,Tremayne Parc,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
414710,Tremayne Parc,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414710,Tremayne Parc,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
414710,Tremayne Parc,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414710,Tremayne Parc,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
414710,Tremayne Parc,2023-05-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-05-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-05-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-05-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,2.3
414710,Tremayne Parc,2023-05-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
414710,Tremayne Parc,2023-05-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.29
414710,Tremayne Parc,2023-05-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
414710,Tremayne Parc,2023-05-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
414710,Tremayne Parc,2023-05-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
414710,Tremayne Parc,2023-05-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
414710,Tremayne Parc,2023-05-31T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-05-31T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-05-31T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-05-31T17:10:00.000+00:00,feeder,,L3 Active Power,kW,6.79
414710,Tremayne Parc,2023-05-31T17:10:00.000+00:00,feeder,,L2 Active Power,kW,9.79
414710,Tremayne Parc,2023-05-31T17:10:00.000+00:00,feeder,,L1 Active Power,kW,11.06
414710,Tremayne Parc,2023-05-31T17:10:00.000+00:00,feeder,,N Current (RMS),A,27.7
414710,Tremayne Parc,2023-05-31T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
414710,Tremayne Parc,2023-05-31T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
414710,Tremayne Parc,2023-05-31T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
414710,Tremayne Parc,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
414710,Tremayne Parc,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
414710,Tremayne Parc,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
414710,Tremayne Parc,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.47
414710,Tremayne Parc,2023-05-31T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
414710,Tremayne Parc,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
414710,Tremayne Parc,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414710,Tremayne Parc,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
414710,Tremayne Parc,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.57
414710,Tremayne Parc,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
414710,Tremayne Parc,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
414710,Tremayne Parc,2023-05-31T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
414710,Tremayne Parc,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
414710,Tremayne Parc,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
414710,Tremayne Parc,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
414710,Tremayne Parc,2023-05-31T17:10:00.000+00:00,transformer,,Temperature,C,26.4
414710,Tremayne Parc,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414710,Tremayne Parc,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
414710,Tremayne Parc,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414710,Tremayne Parc,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
414710,Tremayne Parc,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414710,Tremayne Parc,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
414710,Tremayne Parc,2023-05-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-05-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-05-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-05-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,5.73
414710,Tremayne Parc,2023-05-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.17
414710,Tremayne Parc,2023-05-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.95
414710,Tremayne Parc,2023-05-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
414710,Tremayne Parc,2023-05-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
414710,Tremayne Parc,2023-05-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
414710,Tremayne Parc,2023-05-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
414710,Tremayne Parc,2023-05-31T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-05-31T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-05-31T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-05-31T17:00:00.000+00:00,feeder,,L3 Active Power,kW,8.39
414710,Tremayne Parc,2023-05-31T17:00:00.000+00:00,feeder,,L2 Active Power,kW,12.72
414710,Tremayne Parc,2023-05-31T17:00:00.000+00:00,feeder,,L1 Active Power,kW,13.23
414710,Tremayne Parc,2023-05-31T17:00:00.000+00:00,feeder,,N Current (RMS),A,29.0
414710,Tremayne Parc,2023-05-31T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
414710,Tremayne Parc,2023-05-31T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
414710,Tremayne Parc,2023-05-31T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
414710,Tremayne Parc,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
414710,Tremayne Parc,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
414710,Tremayne Parc,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
414710,Tremayne Parc,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.81
414710,Tremayne Parc,2023-05-31T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
414710,Tremayne Parc,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
414710,Tremayne Parc,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
414710,Tremayne Parc,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.65
414710,Tremayne Parc,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.32
414710,Tremayne Parc,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
414710,Tremayne Parc,2023-05-31T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
414710,Tremayne Parc,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
414710,Tremayne Parc,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
414710,Tremayne Parc,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
414710,Tremayne Parc,2023-05-31T17:00:00.000+00:00,transformer,,Temperature,C,26.4
414710,Tremayne Parc,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414710,Tremayne Parc,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
414710,Tremayne Parc,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414710,Tremayne Parc,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
414710,Tremayne Parc,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414710,Tremayne Parc,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
414710,Tremayne Parc,2023-05-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-05-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-05-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-05-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
414710,Tremayne Parc,2023-05-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.2
414710,Tremayne Parc,2023-05-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.73
414710,Tremayne Parc,2023-05-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
414710,Tremayne Parc,2023-05-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
414710,Tremayne Parc,2023-05-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
414710,Tremayne Parc,2023-05-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
414710,Tremayne Parc,2023-05-31T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-05-31T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-05-31T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-05-31T16:50:00.000+00:00,feeder,,L3 Active Power,kW,2.28
414710,Tremayne Parc,2023-05-31T16:50:00.000+00:00,feeder,,L2 Active Power,kW,10.75
414710,Tremayne Parc,2023-05-31T16:50:00.000+00:00,feeder,,L1 Active Power,kW,11.42
414710,Tremayne Parc,2023-05-31T16:50:00.000+00:00,feeder,,N Current (RMS),A,38.2
414710,Tremayne Parc,2023-05-31T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
414710,Tremayne Parc,2023-05-31T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
414710,Tremayne Parc,2023-05-31T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
414710,Tremayne Parc,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
414710,Tremayne Parc,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.56
414710,Tremayne Parc,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
414710,Tremayne Parc,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.26
414710,Tremayne Parc,2023-05-31T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
414710,Tremayne Parc,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
414710,Tremayne Parc,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414710,Tremayne Parc,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
414710,Tremayne Parc,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.51
414710,Tremayne Parc,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.91
414710,Tremayne Parc,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
414710,Tremayne Parc,2023-05-31T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
414710,Tremayne Parc,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
414710,Tremayne Parc,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
414710,Tremayne Parc,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
414710,Tremayne Parc,2023-05-31T16:50:00.000+00:00,transformer,,Temperature,C,26.4
414710,Tremayne Parc,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414710,Tremayne Parc,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
414710,Tremayne Parc,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414710,Tremayne Parc,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
414710,Tremayne Parc,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414710,Tremayne Parc,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
414710,Tremayne Parc,2023-05-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
414710,Tremayne Parc,2023-05-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-05-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
414710,Tremayne Parc,2023-05-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,0.2
414710,Tremayne Parc,2023-05-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.64
414710,Tremayne Parc,2023-05-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.56
414710,Tremayne Parc,2023-05-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
414710,Tremayne Parc,2023-05-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
414710,Tremayne Parc,2023-05-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
414710,Tremayne Parc,2023-05-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
414710,Tremayne Parc,2023-05-31T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-05-31T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-05-31T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-05-31T16:40:00.000+00:00,feeder,,L3 Active Power,kW,3.61
414710,Tremayne Parc,2023-05-31T16:40:00.000+00:00,feeder,,L2 Active Power,kW,13.0
414710,Tremayne Parc,2023-05-31T16:40:00.000+00:00,feeder,,L1 Active Power,kW,10.54
414710,Tremayne Parc,2023-05-31T16:40:00.000+00:00,feeder,,N Current (RMS),A,38.7
414710,Tremayne Parc,2023-05-31T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
414710,Tremayne Parc,2023-05-31T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
414710,Tremayne Parc,2023-05-31T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
414710,Tremayne Parc,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.36
414710,Tremayne Parc,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.57
414710,Tremayne Parc,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
414710,Tremayne Parc,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.69
414710,Tremayne Parc,2023-05-31T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
414710,Tremayne Parc,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
414710,Tremayne Parc,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
414710,Tremayne Parc,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
414710,Tremayne Parc,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
414710,Tremayne Parc,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.13
414710,Tremayne Parc,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
414710,Tremayne Parc,2023-05-31T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
414710,Tremayne Parc,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
414710,Tremayne Parc,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
414710,Tremayne Parc,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
414710,Tremayne Parc,2023-05-31T16:40:00.000+00:00,transformer,,Temperature,C,26.4
414710,Tremayne Parc,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414710,Tremayne Parc,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
414710,Tremayne Parc,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414710,Tremayne Parc,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
414710,Tremayne Parc,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414710,Tremayne Parc,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
414710,Tremayne Parc,2023-05-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
414710,Tremayne Parc,2023-05-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-05-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-05-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,2.83
414710,Tremayne Parc,2023-05-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.66
414710,Tremayne Parc,2023-05-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.96
414710,Tremayne Parc,2023-05-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
414710,Tremayne Parc,2023-05-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
414710,Tremayne Parc,2023-05-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
414710,Tremayne Parc,2023-05-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
414710,Tremayne Parc,2023-05-31T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-05-31T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-05-31T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-05-31T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.71
414710,Tremayne Parc,2023-05-31T16:30:00.000+00:00,feeder,,L2 Active Power,kW,10.58
414710,Tremayne Parc,2023-05-31T16:30:00.000+00:00,feeder,,L1 Active Power,kW,6.37
414710,Tremayne Parc,2023-05-31T16:30:00.000+00:00,feeder,,N Current (RMS),A,30.1
414710,Tremayne Parc,2023-05-31T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
414710,Tremayne Parc,2023-05-31T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
414710,Tremayne Parc,2023-05-31T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
414710,Tremayne Parc,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.3
414710,Tremayne Parc,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.69
414710,Tremayne Parc,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
414710,Tremayne Parc,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.39
414710,Tremayne Parc,2023-05-31T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
414710,Tremayne Parc,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
414710,Tremayne Parc,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
414710,Tremayne Parc,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
414710,Tremayne Parc,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
414710,Tremayne Parc,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.54
414710,Tremayne Parc,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
414710,Tremayne Parc,2023-05-31T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
414710,Tremayne Parc,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
414710,Tremayne Parc,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
414710,Tremayne Parc,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
414710,Tremayne Parc,2023-05-31T16:30:00.000+00:00,transformer,,Temperature,C,26.4
414710,Tremayne Parc,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414710,Tremayne Parc,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
414710,Tremayne Parc,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414710,Tremayne Parc,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
414710,Tremayne Parc,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414710,Tremayne Parc,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
414710,Tremayne Parc,2023-05-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
414710,Tremayne Parc,2023-05-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-05-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
414710,Tremayne Parc,2023-05-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.84
414710,Tremayne Parc,2023-05-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.86
414710,Tremayne Parc,2023-05-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,5.86
414710,Tremayne Parc,2023-05-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
414710,Tremayne Parc,2023-05-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
414710,Tremayne Parc,2023-05-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
414710,Tremayne Parc,2023-05-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
414710,Tremayne Parc,2023-05-31T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-05-31T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-05-31T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-05-31T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.6
414710,Tremayne Parc,2023-05-31T16:20:00.000+00:00,feeder,,L2 Active Power,kW,12.93
414710,Tremayne Parc,2023-05-31T16:20:00.000+00:00,feeder,,L1 Active Power,kW,7.98
414710,Tremayne Parc,2023-05-31T16:20:00.000+00:00,feeder,,N Current (RMS),A,48.1
414710,Tremayne Parc,2023-05-31T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
414710,Tremayne Parc,2023-05-31T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
414710,Tremayne Parc,2023-05-31T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
414710,Tremayne Parc,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.64
414710,Tremayne Parc,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.65
414710,Tremayne Parc,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
414710,Tremayne Parc,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
414710,Tremayne Parc,2023-05-31T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
414710,Tremayne Parc,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
414710,Tremayne Parc,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
414710,Tremayne Parc,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
414710,Tremayne Parc,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
414710,Tremayne Parc,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.32
414710,Tremayne Parc,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.94
414710,Tremayne Parc,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
414710,Tremayne Parc,2023-05-31T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
414710,Tremayne Parc,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
414710,Tremayne Parc,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
414710,Tremayne Parc,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414710,Tremayne Parc,2023-05-31T16:20:00.000+00:00,transformer,,Temperature,C,26.4
414710,Tremayne Parc,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414710,Tremayne Parc,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
414710,Tremayne Parc,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414710,Tremayne Parc,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
414710,Tremayne Parc,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414710,Tremayne Parc,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
414710,Tremayne Parc,2023-05-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
414710,Tremayne Parc,2023-05-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-05-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
414710,Tremayne Parc,2023-05-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.37
414710,Tremayne Parc,2023-05-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.77
414710,Tremayne Parc,2023-05-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.49
414710,Tremayne Parc,2023-05-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
414710,Tremayne Parc,2023-05-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
414710,Tremayne Parc,2023-05-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
414710,Tremayne Parc,2023-05-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
414710,Tremayne Parc,2023-05-31T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-05-31T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-05-31T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-05-31T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.72
414710,Tremayne Parc,2023-05-31T16:10:00.000+00:00,feeder,,L2 Active Power,kW,15.72
414710,Tremayne Parc,2023-05-31T16:10:00.000+00:00,feeder,,L1 Active Power,kW,8.49
414710,Tremayne Parc,2023-05-31T16:10:00.000+00:00,feeder,,N Current (RMS),A,67.2
414710,Tremayne Parc,2023-05-31T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
414710,Tremayne Parc,2023-05-31T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.8
414710,Tremayne Parc,2023-05-31T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
414710,Tremayne Parc,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.2
414710,Tremayne Parc,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.21
414710,Tremayne Parc,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
414710,Tremayne Parc,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
414710,Tremayne Parc,2023-05-31T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
414710,Tremayne Parc,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
414710,Tremayne Parc,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
414710,Tremayne Parc,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
414710,Tremayne Parc,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
414710,Tremayne Parc,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
414710,Tremayne Parc,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.56
414710,Tremayne Parc,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
414710,Tremayne Parc,2023-05-31T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
414710,Tremayne Parc,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
414710,Tremayne Parc,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
414710,Tremayne Parc,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
414710,Tremayne Parc,2023-05-31T16:10:00.000+00:00,transformer,,Temperature,C,26.4
414710,Tremayne Parc,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414710,Tremayne Parc,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
414710,Tremayne Parc,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414710,Tremayne Parc,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
414710,Tremayne Parc,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414710,Tremayne Parc,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
414710,Tremayne Parc,2023-05-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
414710,Tremayne Parc,2023-05-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-05-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
414710,Tremayne Parc,2023-05-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.03
414710,Tremayne Parc,2023-05-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.97
414710,Tremayne Parc,2023-05-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.75
414710,Tremayne Parc,2023-05-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
414710,Tremayne Parc,2023-05-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
414710,Tremayne Parc,2023-05-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
414710,Tremayne Parc,2023-05-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
414710,Tremayne Parc,2023-05-31T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-05-31T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-05-31T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
414710,Tremayne Parc,2023-05-31T16:00:00.000+00:00,feeder,,L3 Active Power,kW,1.31
414710,Tremayne Parc,2023-05-31T16:00:00.000+00:00,feeder,,L2 Active Power,kW,14.26
414710,Tremayne Parc,2023-05-31T16:00:00.000+00:00,feeder,,L1 Active Power,kW,7.25
414710,Tremayne Parc,2023-05-31T16:00:00.000+00:00,feeder,,N Current (RMS),A,51.6
414710,Tremayne Parc,2023-05-31T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
414710,Tremayne Parc,2023-05-31T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
414710,Tremayne Parc,2023-05-31T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
414710,Tremayne Parc,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.0
414710,Tremayne Parc,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.21
414710,Tremayne Parc,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
414710,Tremayne Parc,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
414710,Tremayne Parc,2023-05-31T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
414710,Tremayne Parc,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
414710,Tremayne Parc,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
414710,Tremayne Parc,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
414710,Tremayne Parc,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
414710,Tremayne Parc,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
414710,Tremayne Parc,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.4
414710,Tremayne Parc,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
414710,Tremayne Parc,2023-05-31T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
414710,Tremayne Parc,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
414710,Tremayne Parc,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
414710,Tremayne Parc,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
414710,Tremayne Parc,2023-05-31T16:00:00.000+00:00,transformer,,Temperature,C,26.4
414710,Tremayne Parc,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414710,Tremayne Parc,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
414710,Tremayne Parc,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414710,Tremayne Parc,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
414710,Tremayne Parc,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414710,Tremayne Parc,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
414710,Tremayne Parc,2023-05-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
414710,Tremayne Parc,2023-05-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-05-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
414710,Tremayne Parc,2023-05-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.33
414710,Tremayne Parc,2023-05-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.64
414710,Tremayne Parc,2023-05-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.87
414710,Tremayne Parc,2023-05-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
414710,Tremayne Parc,2023-05-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
414710,Tremayne Parc,2023-05-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
414710,Tremayne Parc,2023-05-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
414710,Tremayne Parc,2023-05-31T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-05-31T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
414710,Tremayne Parc,2023-05-31T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-05-31T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.31
