Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-05-31T15:50:00.000+00:00,feeder,,L2 Active Power,kW,11.62
414710,Tremayne Parc,2023-05-31T15:50:00.000+00:00,feeder,,L1 Active Power,kW,6.78
414710,Tremayne Parc,2023-05-31T15:50:00.000+00:00,feeder,,N Current (RMS),A,51.0
414710,Tremayne Parc,2023-05-31T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
414710,Tremayne Parc,2023-05-31T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
414710,Tremayne Parc,2023-05-31T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
414710,Tremayne Parc,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
414710,Tremayne Parc,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.8
414710,Tremayne Parc,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.84
414710,Tremayne Parc,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
414710,Tremayne Parc,2023-05-31T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
414710,Tremayne Parc,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
414710,Tremayne Parc,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
414710,Tremayne Parc,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
414710,Tremayne Parc,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.18
414710,Tremayne Parc,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.18
414710,Tremayne Parc,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
414710,Tremayne Parc,2023-05-31T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
414710,Tremayne Parc,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
414710,Tremayne Parc,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
414710,Tremayne Parc,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-05-31T15:50:00.000+00:00,transformer,,Temperature,C,26.4
414710,Tremayne Parc,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414710,Tremayne Parc,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
414710,Tremayne Parc,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414710,Tremayne Parc,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
414710,Tremayne Parc,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414710,Tremayne Parc,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
414710,Tremayne Parc,2023-05-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
414710,Tremayne Parc,2023-05-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
414710,Tremayne Parc,2023-05-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
414710,Tremayne Parc,2023-05-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.3
414710,Tremayne Parc,2023-05-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.6
414710,Tremayne Parc,2023-05-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.92
414710,Tremayne Parc,2023-05-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
414710,Tremayne Parc,2023-05-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
414710,Tremayne Parc,2023-05-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
414710,Tremayne Parc,2023-05-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
414710,Tremayne Parc,2023-05-31T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-05-31T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-05-31T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-05-31T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.33
414710,Tremayne Parc,2023-05-31T15:40:00.000+00:00,feeder,,L2 Active Power,kW,8.51
414710,Tremayne Parc,2023-05-31T15:40:00.000+00:00,feeder,,L1 Active Power,kW,4.0
414710,Tremayne Parc,2023-05-31T15:40:00.000+00:00,feeder,,N Current (RMS),A,47.7
414710,Tremayne Parc,2023-05-31T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
414710,Tremayne Parc,2023-05-31T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
414710,Tremayne Parc,2023-05-31T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
414710,Tremayne Parc,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
414710,Tremayne Parc,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
414710,Tremayne Parc,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
414710,Tremayne Parc,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
414710,Tremayne Parc,2023-05-31T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
414710,Tremayne Parc,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
414710,Tremayne Parc,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414710,Tremayne Parc,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
414710,Tremayne Parc,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
414710,Tremayne Parc,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.72
414710,Tremayne Parc,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.49
414710,Tremayne Parc,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
414710,Tremayne Parc,2023-05-31T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
414710,Tremayne Parc,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
414710,Tremayne Parc,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
414710,Tremayne Parc,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-05-31T15:40:00.000+00:00,transformer,,Temperature,C,26.4
414710,Tremayne Parc,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414710,Tremayne Parc,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
414710,Tremayne Parc,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414710,Tremayne Parc,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
414710,Tremayne Parc,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414710,Tremayne Parc,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
414710,Tremayne Parc,2023-05-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-05-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-05-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
414710,Tremayne Parc,2023-05-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.68
414710,Tremayne Parc,2023-05-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.86
414710,Tremayne Parc,2023-05-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.68
414710,Tremayne Parc,2023-05-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
414710,Tremayne Parc,2023-05-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
414710,Tremayne Parc,2023-05-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
414710,Tremayne Parc,2023-05-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
414710,Tremayne Parc,2023-05-31T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-05-31T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
414710,Tremayne Parc,2023-05-31T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-05-31T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.97
414710,Tremayne Parc,2023-05-31T15:30:00.000+00:00,feeder,,L2 Active Power,kW,9.71
414710,Tremayne Parc,2023-05-31T15:30:00.000+00:00,feeder,,L1 Active Power,kW,3.71
414710,Tremayne Parc,2023-05-31T15:30:00.000+00:00,feeder,,N Current (RMS),A,52.3
414710,Tremayne Parc,2023-05-31T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
414710,Tremayne Parc,2023-05-31T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
414710,Tremayne Parc,2023-05-31T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
414710,Tremayne Parc,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
414710,Tremayne Parc,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
414710,Tremayne Parc,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
414710,Tremayne Parc,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.71
414710,Tremayne Parc,2023-05-31T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
414710,Tremayne Parc,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
414710,Tremayne Parc,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
414710,Tremayne Parc,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.88
414710,Tremayne Parc,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.96
414710,Tremayne Parc,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
414710,Tremayne Parc,2023-05-31T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
414710,Tremayne Parc,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
414710,Tremayne Parc,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
414710,Tremayne Parc,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-05-31T15:30:00.000+00:00,transformer,,Temperature,C,26.3
414710,Tremayne Parc,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
414710,Tremayne Parc,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414710,Tremayne Parc,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
414710,Tremayne Parc,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414710,Tremayne Parc,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
414710,Tremayne Parc,2023-05-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
414710,Tremayne Parc,2023-05-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
414710,Tremayne Parc,2023-05-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
414710,Tremayne Parc,2023-05-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.88
414710,Tremayne Parc,2023-05-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.59
414710,Tremayne Parc,2023-05-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,3.38
414710,Tremayne Parc,2023-05-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
414710,Tremayne Parc,2023-05-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
414710,Tremayne Parc,2023-05-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
414710,Tremayne Parc,2023-05-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
414710,Tremayne Parc,2023-05-31T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-05-31T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
414710,Tremayne Parc,2023-05-31T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-05-31T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.81
414710,Tremayne Parc,2023-05-31T15:20:00.000+00:00,feeder,,L2 Active Power,kW,10.89
414710,Tremayne Parc,2023-05-31T15:20:00.000+00:00,feeder,,L1 Active Power,kW,4.76
414710,Tremayne Parc,2023-05-31T15:20:00.000+00:00,feeder,,N Current (RMS),A,52.0
414710,Tremayne Parc,2023-05-31T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
414710,Tremayne Parc,2023-05-31T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
414710,Tremayne Parc,2023-05-31T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
414710,Tremayne Parc,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
414710,Tremayne Parc,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
414710,Tremayne Parc,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.58
414710,Tremayne Parc,2023-05-31T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
414710,Tremayne Parc,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
414710,Tremayne Parc,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
414710,Tremayne Parc,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.69
414710,Tremayne Parc,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.24
414710,Tremayne Parc,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
414710,Tremayne Parc,2023-05-31T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
414710,Tremayne Parc,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
414710,Tremayne Parc,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
414710,Tremayne Parc,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-05-31T15:20:00.000+00:00,transformer,,Temperature,C,26.3
414710,Tremayne Parc,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414710,Tremayne Parc,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
414710,Tremayne Parc,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414710,Tremayne Parc,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
414710,Tremayne Parc,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414710,Tremayne Parc,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
414710,Tremayne Parc,2023-05-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
414710,Tremayne Parc,2023-05-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
414710,Tremayne Parc,2023-05-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
414710,Tremayne Parc,2023-05-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.74
414710,Tremayne Parc,2023-05-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.57
414710,Tremayne Parc,2023-05-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.59
414710,Tremayne Parc,2023-05-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
414710,Tremayne Parc,2023-05-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
414710,Tremayne Parc,2023-05-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
414710,Tremayne Parc,2023-05-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
414710,Tremayne Parc,2023-05-31T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-05-31T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-05-31T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-05-31T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.14
414710,Tremayne Parc,2023-05-31T15:10:00.000+00:00,feeder,,L2 Active Power,kW,10.17
414710,Tremayne Parc,2023-05-31T15:10:00.000+00:00,feeder,,L1 Active Power,kW,4.78
414710,Tremayne Parc,2023-05-31T15:10:00.000+00:00,feeder,,N Current (RMS),A,52.1
414710,Tremayne Parc,2023-05-31T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
414710,Tremayne Parc,2023-05-31T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
414710,Tremayne Parc,2023-05-31T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
414710,Tremayne Parc,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
414710,Tremayne Parc,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
414710,Tremayne Parc,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
414710,Tremayne Parc,2023-05-31T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
414710,Tremayne Parc,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
414710,Tremayne Parc,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
414710,Tremayne Parc,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.18
414710,Tremayne Parc,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
414710,Tremayne Parc,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
414710,Tremayne Parc,2023-05-31T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
414710,Tremayne Parc,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
414710,Tremayne Parc,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
414710,Tremayne Parc,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
414710,Tremayne Parc,2023-05-31T15:10:00.000+00:00,transformer,,Temperature,C,26.2
414710,Tremayne Parc,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414710,Tremayne Parc,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
414710,Tremayne Parc,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414710,Tremayne Parc,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
414710,Tremayne Parc,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414710,Tremayne Parc,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
414710,Tremayne Parc,2023-05-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
414710,Tremayne Parc,2023-05-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
414710,Tremayne Parc,2023-05-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-05-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.25
414710,Tremayne Parc,2023-05-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.4
414710,Tremayne Parc,2023-05-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.01
414710,Tremayne Parc,2023-05-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
414710,Tremayne Parc,2023-05-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
414710,Tremayne Parc,2023-05-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
414710,Tremayne Parc,2023-05-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
414710,Tremayne Parc,2023-05-31T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-05-31T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
414710,Tremayne Parc,2023-05-31T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-05-31T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.98
414710,Tremayne Parc,2023-05-31T15:00:00.000+00:00,feeder,,L2 Active Power,kW,10.87
414710,Tremayne Parc,2023-05-31T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.16
414710,Tremayne Parc,2023-05-31T15:00:00.000+00:00,feeder,,N Current (RMS),A,54.1
414710,Tremayne Parc,2023-05-31T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
414710,Tremayne Parc,2023-05-31T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
414710,Tremayne Parc,2023-05-31T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
414710,Tremayne Parc,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
414710,Tremayne Parc,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
414710,Tremayne Parc,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.64
414710,Tremayne Parc,2023-05-31T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
414710,Tremayne Parc,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
414710,Tremayne Parc,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
414710,Tremayne Parc,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
414710,Tremayne Parc,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
414710,Tremayne Parc,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.88
414710,Tremayne Parc,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
414710,Tremayne Parc,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
414710,Tremayne Parc,2023-05-31T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
414710,Tremayne Parc,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
414710,Tremayne Parc,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
414710,Tremayne Parc,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
414710,Tremayne Parc,2023-05-31T15:00:00.000+00:00,transformer,,Temperature,C,26.1
414710,Tremayne Parc,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414710,Tremayne Parc,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
414710,Tremayne Parc,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414710,Tremayne Parc,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
414710,Tremayne Parc,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414710,Tremayne Parc,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
414710,Tremayne Parc,2023-05-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
414710,Tremayne Parc,2023-05-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
414710,Tremayne Parc,2023-05-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-05-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.95
414710,Tremayne Parc,2023-05-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.26
414710,Tremayne Parc,2023-05-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,2.33
414710,Tremayne Parc,2023-05-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
414710,Tremayne Parc,2023-05-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
414710,Tremayne Parc,2023-05-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
414710,Tremayne Parc,2023-05-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
414710,Tremayne Parc,2023-05-31T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-05-31T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-05-31T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-05-31T14:50:00.000+00:00,feeder,,L3 Active Power,kW,10.15
414710,Tremayne Parc,2023-05-31T14:50:00.000+00:00,feeder,,L2 Active Power,kW,11.3
414710,Tremayne Parc,2023-05-31T14:50:00.000+00:00,feeder,,L1 Active Power,kW,8.63
414710,Tremayne Parc,2023-05-31T14:50:00.000+00:00,feeder,,N Current (RMS),A,29.0
414710,Tremayne Parc,2023-05-31T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
414710,Tremayne Parc,2023-05-31T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
414710,Tremayne Parc,2023-05-31T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
414710,Tremayne Parc,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
414710,Tremayne Parc,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
414710,Tremayne Parc,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
414710,Tremayne Parc,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.69
414710,Tremayne Parc,2023-05-31T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
414710,Tremayne Parc,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
414710,Tremayne Parc,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
414710,Tremayne Parc,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
414710,Tremayne Parc,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.32
414710,Tremayne Parc,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
414710,Tremayne Parc,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
414710,Tremayne Parc,2023-05-31T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
414710,Tremayne Parc,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
414710,Tremayne Parc,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
414710,Tremayne Parc,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
414710,Tremayne Parc,2023-05-31T14:50:00.000+00:00,transformer,,Temperature,C,26.1
414710,Tremayne Parc,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414710,Tremayne Parc,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
414710,Tremayne Parc,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414710,Tremayne Parc,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
414710,Tremayne Parc,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414710,Tremayne Parc,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
414710,Tremayne Parc,2023-05-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-05-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
414710,Tremayne Parc,2023-05-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-05-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.53
414710,Tremayne Parc,2023-05-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.41
414710,Tremayne Parc,2023-05-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.18
414710,Tremayne Parc,2023-05-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
414710,Tremayne Parc,2023-05-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
414710,Tremayne Parc,2023-05-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
414710,Tremayne Parc,2023-05-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
414710,Tremayne Parc,2023-05-31T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-05-31T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-05-31T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-05-31T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.49
414710,Tremayne Parc,2023-05-31T14:40:00.000+00:00,feeder,,L2 Active Power,kW,12.55
414710,Tremayne Parc,2023-05-31T14:40:00.000+00:00,feeder,,L1 Active Power,kW,5.47
414710,Tremayne Parc,2023-05-31T14:40:00.000+00:00,feeder,,N Current (RMS),A,38.7
414710,Tremayne Parc,2023-05-31T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
414710,Tremayne Parc,2023-05-31T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
414710,Tremayne Parc,2023-05-31T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
414710,Tremayne Parc,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
414710,Tremayne Parc,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.89
414710,Tremayne Parc,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
414710,Tremayne Parc,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.37
414710,Tremayne Parc,2023-05-31T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
414710,Tremayne Parc,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
414710,Tremayne Parc,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
414710,Tremayne Parc,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
414710,Tremayne Parc,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.68
414710,Tremayne Parc,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.56
414710,Tremayne Parc,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
414710,Tremayne Parc,2023-05-31T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
414710,Tremayne Parc,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
414710,Tremayne Parc,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
414710,Tremayne Parc,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
414710,Tremayne Parc,2023-05-31T14:40:00.000+00:00,transformer,,Temperature,C,26.1
414710,Tremayne Parc,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
414710,Tremayne Parc,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
414710,Tremayne Parc,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414710,Tremayne Parc,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
414710,Tremayne Parc,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414710,Tremayne Parc,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
414710,Tremayne Parc,2023-05-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
414710,Tremayne Parc,2023-05-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-05-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-05-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.08
414710,Tremayne Parc,2023-05-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.71
414710,Tremayne Parc,2023-05-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.26
414710,Tremayne Parc,2023-05-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
414710,Tremayne Parc,2023-05-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
414710,Tremayne Parc,2023-05-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
414710,Tremayne Parc,2023-05-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
414710,Tremayne Parc,2023-05-31T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-05-31T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-05-31T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-05-31T14:30:00.000+00:00,feeder,,L3 Active Power,kW,2.67
414710,Tremayne Parc,2023-05-31T14:30:00.000+00:00,feeder,,L2 Active Power,kW,9.86
414710,Tremayne Parc,2023-05-31T14:30:00.000+00:00,feeder,,L1 Active Power,kW,9.09
414710,Tremayne Parc,2023-05-31T14:30:00.000+00:00,feeder,,N Current (RMS),A,34.7
414710,Tremayne Parc,2023-05-31T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
414710,Tremayne Parc,2023-05-31T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
414710,Tremayne Parc,2023-05-31T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
414710,Tremayne Parc,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
414710,Tremayne Parc,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.33
414710,Tremayne Parc,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
414710,Tremayne Parc,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
414710,Tremayne Parc,2023-05-31T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
414710,Tremayne Parc,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
414710,Tremayne Parc,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
414710,Tremayne Parc,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
414710,Tremayne Parc,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.98
414710,Tremayne Parc,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.58
414710,Tremayne Parc,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
414710,Tremayne Parc,2023-05-31T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
414710,Tremayne Parc,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
414710,Tremayne Parc,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
414710,Tremayne Parc,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-05-31T14:30:00.000+00:00,transformer,,Temperature,C,26.0
414710,Tremayne Parc,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414710,Tremayne Parc,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
414710,Tremayne Parc,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414710,Tremayne Parc,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
414710,Tremayne Parc,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414710,Tremayne Parc,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
414710,Tremayne Parc,2023-05-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-05-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-05-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
414710,Tremayne Parc,2023-05-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.36
414710,Tremayne Parc,2023-05-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.99
414710,Tremayne Parc,2023-05-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.78
414710,Tremayne Parc,2023-05-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
414710,Tremayne Parc,2023-05-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
414710,Tremayne Parc,2023-05-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
414710,Tremayne Parc,2023-05-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
414710,Tremayne Parc,2023-05-31T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-05-31T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-05-31T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-05-31T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.17
414710,Tremayne Parc,2023-05-31T14:20:00.000+00:00,feeder,,L2 Active Power,kW,10.88
414710,Tremayne Parc,2023-05-31T14:20:00.000+00:00,feeder,,L1 Active Power,kW,14.38
414710,Tremayne Parc,2023-05-31T14:20:00.000+00:00,feeder,,N Current (RMS),A,60.2
414710,Tremayne Parc,2023-05-31T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
414710,Tremayne Parc,2023-05-31T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
414710,Tremayne Parc,2023-05-31T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.9
414710,Tremayne Parc,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
414710,Tremayne Parc,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
414710,Tremayne Parc,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.41
414710,Tremayne Parc,2023-05-31T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
414710,Tremayne Parc,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
414710,Tremayne Parc,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
414710,Tremayne Parc,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.07
414710,Tremayne Parc,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.68
414710,Tremayne Parc,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
414710,Tremayne Parc,2023-05-31T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
414710,Tremayne Parc,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
414710,Tremayne Parc,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
414710,Tremayne Parc,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-05-31T14:20:00.000+00:00,transformer,,Temperature,C,25.9
414710,Tremayne Parc,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
414710,Tremayne Parc,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
414710,Tremayne Parc,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414710,Tremayne Parc,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
414710,Tremayne Parc,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414710,Tremayne Parc,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
414710,Tremayne Parc,2023-05-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
414710,Tremayne Parc,2023-05-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
414710,Tremayne Parc,2023-05-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
414710,Tremayne Parc,2023-05-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.54
414710,Tremayne Parc,2023-05-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.9
414710,Tremayne Parc,2023-05-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.33
414710,Tremayne Parc,2023-05-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
414710,Tremayne Parc,2023-05-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
414710,Tremayne Parc,2023-05-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
414710,Tremayne Parc,2023-05-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
414710,Tremayne Parc,2023-05-31T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-05-31T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-05-31T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-05-31T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.04
414710,Tremayne Parc,2023-05-31T14:10:00.000+00:00,feeder,,L2 Active Power,kW,10.31
414710,Tremayne Parc,2023-05-31T14:10:00.000+00:00,feeder,,L1 Active Power,kW,13.84
414710,Tremayne Parc,2023-05-31T14:10:00.000+00:00,feeder,,N Current (RMS),A,60.0
414710,Tremayne Parc,2023-05-31T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
414710,Tremayne Parc,2023-05-31T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
414710,Tremayne Parc,2023-05-31T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.3
414710,Tremayne Parc,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
414710,Tremayne Parc,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
414710,Tremayne Parc,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.9
414710,Tremayne Parc,2023-05-31T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
414710,Tremayne Parc,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
414710,Tremayne Parc,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
414710,Tremayne Parc,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.26
414710,Tremayne Parc,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.71
414710,Tremayne Parc,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
414710,Tremayne Parc,2023-05-31T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
414710,Tremayne Parc,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
414710,Tremayne Parc,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
414710,Tremayne Parc,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-05-31T14:10:00.000+00:00,transformer,,Temperature,C,25.8
414710,Tremayne Parc,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
414710,Tremayne Parc,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
414710,Tremayne Parc,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414710,Tremayne Parc,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
414710,Tremayne Parc,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414710,Tremayne Parc,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
414710,Tremayne Parc,2023-05-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
414710,Tremayne Parc,2023-05-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-05-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
414710,Tremayne Parc,2023-05-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.12
414710,Tremayne Parc,2023-05-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.24
414710,Tremayne Parc,2023-05-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.2
414710,Tremayne Parc,2023-05-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
414710,Tremayne Parc,2023-05-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
414710,Tremayne Parc,2023-05-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
414710,Tremayne Parc,2023-05-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
414710,Tremayne Parc,2023-05-31T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-05-31T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-05-31T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-05-31T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.33
414710,Tremayne Parc,2023-05-31T14:00:00.000+00:00,feeder,,L2 Active Power,kW,11.97
414710,Tremayne Parc,2023-05-31T14:00:00.000+00:00,feeder,,L1 Active Power,kW,5.51
414710,Tremayne Parc,2023-05-31T14:00:00.000+00:00,feeder,,N Current (RMS),A,54.6
414710,Tremayne Parc,2023-05-31T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
414710,Tremayne Parc,2023-05-31T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
414710,Tremayne Parc,2023-05-31T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
414710,Tremayne Parc,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
414710,Tremayne Parc,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
414710,Tremayne Parc,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
414710,Tremayne Parc,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
414710,Tremayne Parc,2023-05-31T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
414710,Tremayne Parc,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
414710,Tremayne Parc,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
414710,Tremayne Parc,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.16
414710,Tremayne Parc,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.58
414710,Tremayne Parc,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
414710,Tremayne Parc,2023-05-31T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
414710,Tremayne Parc,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
414710,Tremayne Parc,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
414710,Tremayne Parc,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
414710,Tremayne Parc,2023-05-31T14:00:00.000+00:00,transformer,,Temperature,C,25.6
414710,Tremayne Parc,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414710,Tremayne Parc,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
414710,Tremayne Parc,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
414710,Tremayne Parc,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
414710,Tremayne Parc,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414710,Tremayne Parc,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
414710,Tremayne Parc,2023-05-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-05-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
