Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-05-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-05-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.7
414710,Tremayne Parc,2023-05-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.1
414710,Tremayne Parc,2023-05-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.43
414710,Tremayne Parc,2023-05-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
414710,Tremayne Parc,2023-05-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
414710,Tremayne Parc,2023-05-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
414710,Tremayne Parc,2023-05-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
414710,Tremayne Parc,2023-05-31T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-05-31T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-05-31T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-05-31T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.3
414710,Tremayne Parc,2023-05-31T13:50:00.000+00:00,feeder,,L2 Active Power,kW,8.72
414710,Tremayne Parc,2023-05-31T13:50:00.000+00:00,feeder,,L1 Active Power,kW,4.68
414710,Tremayne Parc,2023-05-31T13:50:00.000+00:00,feeder,,N Current (RMS),A,43.7
414710,Tremayne Parc,2023-05-31T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
414710,Tremayne Parc,2023-05-31T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
414710,Tremayne Parc,2023-05-31T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
414710,Tremayne Parc,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
414710,Tremayne Parc,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
414710,Tremayne Parc,2023-05-31T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
414710,Tremayne Parc,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
414710,Tremayne Parc,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
414710,Tremayne Parc,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
414710,Tremayne Parc,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.46
414710,Tremayne Parc,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.4
414710,Tremayne Parc,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
414710,Tremayne Parc,2023-05-31T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
414710,Tremayne Parc,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
414710,Tremayne Parc,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
414710,Tremayne Parc,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
414710,Tremayne Parc,2023-05-31T13:50:00.000+00:00,transformer,,Temperature,C,25.6
414710,Tremayne Parc,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414710,Tremayne Parc,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
414710,Tremayne Parc,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
414710,Tremayne Parc,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
414710,Tremayne Parc,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414710,Tremayne Parc,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
414710,Tremayne Parc,2023-05-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
414710,Tremayne Parc,2023-05-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-05-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-05-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.05
414710,Tremayne Parc,2023-05-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.01
414710,Tremayne Parc,2023-05-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.16
414710,Tremayne Parc,2023-05-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
414710,Tremayne Parc,2023-05-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
414710,Tremayne Parc,2023-05-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
414710,Tremayne Parc,2023-05-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
414710,Tremayne Parc,2023-05-31T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-05-31T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-05-31T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-05-31T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.78
414710,Tremayne Parc,2023-05-31T13:40:00.000+00:00,feeder,,L2 Active Power,kW,7.15
414710,Tremayne Parc,2023-05-31T13:40:00.000+00:00,feeder,,L1 Active Power,kW,6.65
414710,Tremayne Parc,2023-05-31T13:40:00.000+00:00,feeder,,N Current (RMS),A,31.0
414710,Tremayne Parc,2023-05-31T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
414710,Tremayne Parc,2023-05-31T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
414710,Tremayne Parc,2023-05-31T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
414710,Tremayne Parc,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
414710,Tremayne Parc,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
414710,Tremayne Parc,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
414710,Tremayne Parc,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.29
414710,Tremayne Parc,2023-05-31T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
414710,Tremayne Parc,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
414710,Tremayne Parc,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
414710,Tremayne Parc,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
414710,Tremayne Parc,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
414710,Tremayne Parc,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.23
414710,Tremayne Parc,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
414710,Tremayne Parc,2023-05-31T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
414710,Tremayne Parc,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
414710,Tremayne Parc,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
414710,Tremayne Parc,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-05-31T13:40:00.000+00:00,transformer,,Temperature,C,25.5
414710,Tremayne Parc,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
414710,Tremayne Parc,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
414710,Tremayne Parc,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414710,Tremayne Parc,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
414710,Tremayne Parc,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414710,Tremayne Parc,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
414710,Tremayne Parc,2023-05-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-05-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
414710,Tremayne Parc,2023-05-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-05-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.73
414710,Tremayne Parc,2023-05-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.53
414710,Tremayne Parc,2023-05-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.81
414710,Tremayne Parc,2023-05-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
414710,Tremayne Parc,2023-05-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
414710,Tremayne Parc,2023-05-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
414710,Tremayne Parc,2023-05-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
414710,Tremayne Parc,2023-05-31T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-05-31T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-05-31T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-05-31T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.19
414710,Tremayne Parc,2023-05-31T13:30:00.000+00:00,feeder,,L2 Active Power,kW,8.49
414710,Tremayne Parc,2023-05-31T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.48
414710,Tremayne Parc,2023-05-31T13:30:00.000+00:00,feeder,,N Current (RMS),A,35.1
414710,Tremayne Parc,2023-05-31T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
414710,Tremayne Parc,2023-05-31T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
414710,Tremayne Parc,2023-05-31T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
414710,Tremayne Parc,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
414710,Tremayne Parc,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
414710,Tremayne Parc,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
414710,Tremayne Parc,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.04
414710,Tremayne Parc,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.88
414710,Tremayne Parc,2023-05-31T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
414710,Tremayne Parc,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
414710,Tremayne Parc,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
414710,Tremayne Parc,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
414710,Tremayne Parc,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.48
414710,Tremayne Parc,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.64
414710,Tremayne Parc,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
414710,Tremayne Parc,2023-05-31T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
414710,Tremayne Parc,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
414710,Tremayne Parc,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
414710,Tremayne Parc,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
414710,Tremayne Parc,2023-05-31T13:30:00.000+00:00,transformer,,Temperature,C,25.5
414710,Tremayne Parc,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414710,Tremayne Parc,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
414710,Tremayne Parc,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414710,Tremayne Parc,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
414710,Tremayne Parc,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414710,Tremayne Parc,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
414710,Tremayne Parc,2023-05-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-05-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
414710,Tremayne Parc,2023-05-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
414710,Tremayne Parc,2023-05-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.74
414710,Tremayne Parc,2023-05-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.8
414710,Tremayne Parc,2023-05-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,1.83
414710,Tremayne Parc,2023-05-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
414710,Tremayne Parc,2023-05-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
414710,Tremayne Parc,2023-05-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
414710,Tremayne Parc,2023-05-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
414710,Tremayne Parc,2023-05-31T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-05-31T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-05-31T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-05-31T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.73
414710,Tremayne Parc,2023-05-31T13:20:00.000+00:00,feeder,,L2 Active Power,kW,9.53
414710,Tremayne Parc,2023-05-31T13:20:00.000+00:00,feeder,,L1 Active Power,kW,4.63
414710,Tremayne Parc,2023-05-31T13:20:00.000+00:00,feeder,,N Current (RMS),A,43.0
414710,Tremayne Parc,2023-05-31T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
414710,Tremayne Parc,2023-05-31T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
414710,Tremayne Parc,2023-05-31T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
414710,Tremayne Parc,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
414710,Tremayne Parc,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
414710,Tremayne Parc,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.86
414710,Tremayne Parc,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
414710,Tremayne Parc,2023-05-31T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
414710,Tremayne Parc,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
414710,Tremayne Parc,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
414710,Tremayne Parc,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
414710,Tremayne Parc,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.32
414710,Tremayne Parc,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.14
414710,Tremayne Parc,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
414710,Tremayne Parc,2023-05-31T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
414710,Tremayne Parc,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
414710,Tremayne Parc,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
414710,Tremayne Parc,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-05-31T13:20:00.000+00:00,transformer,,Temperature,C,25.4
414710,Tremayne Parc,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414710,Tremayne Parc,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
414710,Tremayne Parc,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414710,Tremayne Parc,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
414710,Tremayne Parc,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414710,Tremayne Parc,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
414710,Tremayne Parc,2023-05-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
414710,Tremayne Parc,2023-05-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
414710,Tremayne Parc,2023-05-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
414710,Tremayne Parc,2023-05-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.17
414710,Tremayne Parc,2023-05-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.53
414710,Tremayne Parc,2023-05-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.81
414710,Tremayne Parc,2023-05-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
414710,Tremayne Parc,2023-05-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
414710,Tremayne Parc,2023-05-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
414710,Tremayne Parc,2023-05-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
414710,Tremayne Parc,2023-05-31T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-05-31T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-05-31T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-05-31T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.99
414710,Tremayne Parc,2023-05-31T13:10:00.000+00:00,feeder,,L2 Active Power,kW,9.71
414710,Tremayne Parc,2023-05-31T13:10:00.000+00:00,feeder,,L1 Active Power,kW,6.54
414710,Tremayne Parc,2023-05-31T13:10:00.000+00:00,feeder,,N Current (RMS),A,31.9
414710,Tremayne Parc,2023-05-31T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
414710,Tremayne Parc,2023-05-31T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
414710,Tremayne Parc,2023-05-31T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
414710,Tremayne Parc,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
414710,Tremayne Parc,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
414710,Tremayne Parc,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
414710,Tremayne Parc,2023-05-31T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
414710,Tremayne Parc,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
414710,Tremayne Parc,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
414710,Tremayne Parc,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.37
414710,Tremayne Parc,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.28
414710,Tremayne Parc,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
414710,Tremayne Parc,2023-05-31T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
414710,Tremayne Parc,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
414710,Tremayne Parc,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414710,Tremayne Parc,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-05-31T13:10:00.000+00:00,transformer,,Temperature,C,25.3
414710,Tremayne Parc,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414710,Tremayne Parc,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
414710,Tremayne Parc,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414710,Tremayne Parc,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
414710,Tremayne Parc,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414710,Tremayne Parc,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
414710,Tremayne Parc,2023-05-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-05-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-05-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
414710,Tremayne Parc,2023-05-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.12
414710,Tremayne Parc,2023-05-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.08
414710,Tremayne Parc,2023-05-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.41
414710,Tremayne Parc,2023-05-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
414710,Tremayne Parc,2023-05-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
414710,Tremayne Parc,2023-05-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
414710,Tremayne Parc,2023-05-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
414710,Tremayne Parc,2023-05-31T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-05-31T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-05-31T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-05-31T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.66
414710,Tremayne Parc,2023-05-31T13:00:00.000+00:00,feeder,,L2 Active Power,kW,8.74
414710,Tremayne Parc,2023-05-31T13:00:00.000+00:00,feeder,,L1 Active Power,kW,5.13
414710,Tremayne Parc,2023-05-31T13:00:00.000+00:00,feeder,,N Current (RMS),A,31.6
414710,Tremayne Parc,2023-05-31T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
414710,Tremayne Parc,2023-05-31T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
414710,Tremayne Parc,2023-05-31T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
414710,Tremayne Parc,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
414710,Tremayne Parc,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
414710,Tremayne Parc,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.78
414710,Tremayne Parc,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
414710,Tremayne Parc,2023-05-31T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
414710,Tremayne Parc,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
414710,Tremayne Parc,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
414710,Tremayne Parc,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
414710,Tremayne Parc,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.73
414710,Tremayne Parc,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.08
414710,Tremayne Parc,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
414710,Tremayne Parc,2023-05-31T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
414710,Tremayne Parc,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
414710,Tremayne Parc,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
414710,Tremayne Parc,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414710,Tremayne Parc,2023-05-31T13:00:00.000+00:00,transformer,,Temperature,C,25.2
414710,Tremayne Parc,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414710,Tremayne Parc,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
414710,Tremayne Parc,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414710,Tremayne Parc,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
414710,Tremayne Parc,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414710,Tremayne Parc,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
414710,Tremayne Parc,2023-05-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
414710,Tremayne Parc,2023-05-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
414710,Tremayne Parc,2023-05-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
414710,Tremayne Parc,2023-05-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.87
414710,Tremayne Parc,2023-05-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.88
414710,Tremayne Parc,2023-05-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.63
414710,Tremayne Parc,2023-05-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
414710,Tremayne Parc,2023-05-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
414710,Tremayne Parc,2023-05-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
414710,Tremayne Parc,2023-05-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
414710,Tremayne Parc,2023-05-31T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-05-31T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-05-31T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-05-31T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.53
414710,Tremayne Parc,2023-05-31T12:50:00.000+00:00,feeder,,L2 Active Power,kW,6.99
414710,Tremayne Parc,2023-05-31T12:50:00.000+00:00,feeder,,L1 Active Power,kW,4.33
414710,Tremayne Parc,2023-05-31T12:50:00.000+00:00,feeder,,N Current (RMS),A,29.4
414710,Tremayne Parc,2023-05-31T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
414710,Tremayne Parc,2023-05-31T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
414710,Tremayne Parc,2023-05-31T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
414710,Tremayne Parc,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
414710,Tremayne Parc,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
414710,Tremayne Parc,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.45
414710,Tremayne Parc,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414710,Tremayne Parc,2023-05-31T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
414710,Tremayne Parc,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
414710,Tremayne Parc,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
414710,Tremayne Parc,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
414710,Tremayne Parc,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
414710,Tremayne Parc,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
414710,Tremayne Parc,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.49
414710,Tremayne Parc,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
414710,Tremayne Parc,2023-05-31T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
414710,Tremayne Parc,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
414710,Tremayne Parc,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414710,Tremayne Parc,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
414710,Tremayne Parc,2023-05-31T12:50:00.000+00:00,transformer,,Temperature,C,25.2
414710,Tremayne Parc,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414710,Tremayne Parc,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
414710,Tremayne Parc,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414710,Tremayne Parc,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
414710,Tremayne Parc,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414710,Tremayne Parc,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
414710,Tremayne Parc,2023-05-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
414710,Tremayne Parc,2023-05-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
414710,Tremayne Parc,2023-05-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
414710,Tremayne Parc,2023-05-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.51
414710,Tremayne Parc,2023-05-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.05
414710,Tremayne Parc,2023-05-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.17
414710,Tremayne Parc,2023-05-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
414710,Tremayne Parc,2023-05-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
414710,Tremayne Parc,2023-05-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
414710,Tremayne Parc,2023-05-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
414710,Tremayne Parc,2023-05-31T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-05-31T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-05-31T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-05-31T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.97
414710,Tremayne Parc,2023-05-31T12:40:00.000+00:00,feeder,,L2 Active Power,kW,8.39
414710,Tremayne Parc,2023-05-31T12:40:00.000+00:00,feeder,,L1 Active Power,kW,6.57
414710,Tremayne Parc,2023-05-31T12:40:00.000+00:00,feeder,,N Current (RMS),A,31.7
414710,Tremayne Parc,2023-05-31T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
414710,Tremayne Parc,2023-05-31T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
414710,Tremayne Parc,2023-05-31T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
414710,Tremayne Parc,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.52
414710,Tremayne Parc,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.56
414710,Tremayne Parc,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
414710,Tremayne Parc,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
414710,Tremayne Parc,2023-05-31T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
414710,Tremayne Parc,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
414710,Tremayne Parc,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
414710,Tremayne Parc,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.8
414710,Tremayne Parc,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.97
414710,Tremayne Parc,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
414710,Tremayne Parc,2023-05-31T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
414710,Tremayne Parc,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
414710,Tremayne Parc,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
414710,Tremayne Parc,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
414710,Tremayne Parc,2023-05-31T12:40:00.000+00:00,transformer,,Temperature,C,25.1
414710,Tremayne Parc,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
414710,Tremayne Parc,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414710,Tremayne Parc,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
414710,Tremayne Parc,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414710,Tremayne Parc,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
414710,Tremayne Parc,2023-05-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
414710,Tremayne Parc,2023-05-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
414710,Tremayne Parc,2023-05-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
414710,Tremayne Parc,2023-05-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.39
414710,Tremayne Parc,2023-05-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.08
414710,Tremayne Parc,2023-05-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.45
414710,Tremayne Parc,2023-05-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
414710,Tremayne Parc,2023-05-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
414710,Tremayne Parc,2023-05-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
414710,Tremayne Parc,2023-05-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
414710,Tremayne Parc,2023-05-31T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-05-31T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-05-31T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-05-31T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.22
414710,Tremayne Parc,2023-05-31T12:30:00.000+00:00,feeder,,L2 Active Power,kW,5.82
414710,Tremayne Parc,2023-05-31T12:30:00.000+00:00,feeder,,L1 Active Power,kW,9.45
414710,Tremayne Parc,2023-05-31T12:30:00.000+00:00,feeder,,N Current (RMS),A,36.3
414710,Tremayne Parc,2023-05-31T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
414710,Tremayne Parc,2023-05-31T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
414710,Tremayne Parc,2023-05-31T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
414710,Tremayne Parc,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.18
414710,Tremayne Parc,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
414710,Tremayne Parc,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.68
414710,Tremayne Parc,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
414710,Tremayne Parc,2023-05-31T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
414710,Tremayne Parc,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
414710,Tremayne Parc,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
414710,Tremayne Parc,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
414710,Tremayne Parc,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.07
414710,Tremayne Parc,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.33
414710,Tremayne Parc,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
414710,Tremayne Parc,2023-05-31T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
414710,Tremayne Parc,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
414710,Tremayne Parc,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414710,Tremayne Parc,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-05-31T12:30:00.000+00:00,transformer,,Temperature,C,25.0
414710,Tremayne Parc,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414710,Tremayne Parc,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
414710,Tremayne Parc,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414710,Tremayne Parc,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
414710,Tremayne Parc,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414710,Tremayne Parc,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
414710,Tremayne Parc,2023-05-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
414710,Tremayne Parc,2023-05-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
414710,Tremayne Parc,2023-05-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
414710,Tremayne Parc,2023-05-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.14
414710,Tremayne Parc,2023-05-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.82
414710,Tremayne Parc,2023-05-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.29
414710,Tremayne Parc,2023-05-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
414710,Tremayne Parc,2023-05-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
414710,Tremayne Parc,2023-05-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
414710,Tremayne Parc,2023-05-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
414710,Tremayne Parc,2023-05-31T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-05-31T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-05-31T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-05-31T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.98
414710,Tremayne Parc,2023-05-31T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.44
414710,Tremayne Parc,2023-05-31T12:20:00.000+00:00,feeder,,L1 Active Power,kW,5.3
414710,Tremayne Parc,2023-05-31T12:20:00.000+00:00,feeder,,N Current (RMS),A,21.2
414710,Tremayne Parc,2023-05-31T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
414710,Tremayne Parc,2023-05-31T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
414710,Tremayne Parc,2023-05-31T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
414710,Tremayne Parc,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.96
414710,Tremayne Parc,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.19
414710,Tremayne Parc,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.75
414710,Tremayne Parc,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
414710,Tremayne Parc,2023-05-31T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
414710,Tremayne Parc,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
414710,Tremayne Parc,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
414710,Tremayne Parc,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
414710,Tremayne Parc,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
414710,Tremayne Parc,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.69
414710,Tremayne Parc,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
414710,Tremayne Parc,2023-05-31T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
414710,Tremayne Parc,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
414710,Tremayne Parc,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-05-31T12:20:00.000+00:00,transformer,,Temperature,C,24.9
414710,Tremayne Parc,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414710,Tremayne Parc,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
414710,Tremayne Parc,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414710,Tremayne Parc,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
414710,Tremayne Parc,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414710,Tremayne Parc,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
414710,Tremayne Parc,2023-05-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
414710,Tremayne Parc,2023-05-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
414710,Tremayne Parc,2023-05-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
414710,Tremayne Parc,2023-05-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.82
414710,Tremayne Parc,2023-05-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
414710,Tremayne Parc,2023-05-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.62
414710,Tremayne Parc,2023-05-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
414710,Tremayne Parc,2023-05-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
414710,Tremayne Parc,2023-05-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
414710,Tremayne Parc,2023-05-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
414710,Tremayne Parc,2023-05-31T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-05-31T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-05-31T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-05-31T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.03
414710,Tremayne Parc,2023-05-31T12:10:00.000+00:00,feeder,,L2 Active Power,kW,6.03
414710,Tremayne Parc,2023-05-31T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.66
414710,Tremayne Parc,2023-05-31T12:10:00.000+00:00,feeder,,N Current (RMS),A,24.4
414710,Tremayne Parc,2023-05-31T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
414710,Tremayne Parc,2023-05-31T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
414710,Tremayne Parc,2023-05-31T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
414710,Tremayne Parc,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.09
414710,Tremayne Parc,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.24
414710,Tremayne Parc,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
414710,Tremayne Parc,2023-05-31T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
414710,Tremayne Parc,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
414710,Tremayne Parc,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
414710,Tremayne Parc,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
414710,Tremayne Parc,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.64
414710,Tremayne Parc,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
414710,Tremayne Parc,2023-05-31T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
414710,Tremayne Parc,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
414710,Tremayne Parc,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-05-31T12:10:00.000+00:00,transformer,,Temperature,C,24.9
414710,Tremayne Parc,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414710,Tremayne Parc,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
414710,Tremayne Parc,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414710,Tremayne Parc,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
414710,Tremayne Parc,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414710,Tremayne Parc,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
414710,Tremayne Parc,2023-05-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
414710,Tremayne Parc,2023-05-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-05-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
414710,Tremayne Parc,2023-05-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.34
414710,Tremayne Parc,2023-05-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.08
414710,Tremayne Parc,2023-05-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.15
414710,Tremayne Parc,2023-05-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
414710,Tremayne Parc,2023-05-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
414710,Tremayne Parc,2023-05-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
414710,Tremayne Parc,2023-05-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
414710,Tremayne Parc,2023-05-31T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-05-31T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-05-31T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-05-31T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.98
414710,Tremayne Parc,2023-05-31T12:00:00.000+00:00,feeder,,L2 Active Power,kW,5.45
414710,Tremayne Parc,2023-05-31T12:00:00.000+00:00,feeder,,L1 Active Power,kW,6.1
414710,Tremayne Parc,2023-05-31T12:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
414710,Tremayne Parc,2023-05-31T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
414710,Tremayne Parc,2023-05-31T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
414710,Tremayne Parc,2023-05-31T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
414710,Tremayne Parc,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.87
414710,Tremayne Parc,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.19
414710,Tremayne Parc,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.58
414710,Tremayne Parc,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
414710,Tremayne Parc,2023-05-31T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
414710,Tremayne Parc,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
414710,Tremayne Parc,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
414710,Tremayne Parc,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
414710,Tremayne Parc,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
414710,Tremayne Parc,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.34
414710,Tremayne Parc,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
414710,Tremayne Parc,2023-05-31T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
