Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
414710,Tremayne Parc,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414710,Tremayne Parc,2023-05-31T12:00:00.000+00:00,transformer,,Temperature,C,24.8
414710,Tremayne Parc,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414710,Tremayne Parc,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
414710,Tremayne Parc,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414710,Tremayne Parc,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
414710,Tremayne Parc,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414710,Tremayne Parc,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
414710,Tremayne Parc,2023-05-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
414710,Tremayne Parc,2023-05-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-05-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
414710,Tremayne Parc,2023-05-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.82
414710,Tremayne Parc,2023-05-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.53
414710,Tremayne Parc,2023-05-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.14
414710,Tremayne Parc,2023-05-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
414710,Tremayne Parc,2023-05-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
414710,Tremayne Parc,2023-05-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
414710,Tremayne Parc,2023-05-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
414710,Tremayne Parc,2023-05-31T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-05-31T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-05-31T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-05-31T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.89
414710,Tremayne Parc,2023-05-31T11:50:00.000+00:00,feeder,,L2 Active Power,kW,7.38
414710,Tremayne Parc,2023-05-31T11:50:00.000+00:00,feeder,,L1 Active Power,kW,5.51
414710,Tremayne Parc,2023-05-31T11:50:00.000+00:00,feeder,,N Current (RMS),A,22.9
414710,Tremayne Parc,2023-05-31T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
414710,Tremayne Parc,2023-05-31T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
414710,Tremayne Parc,2023-05-31T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
414710,Tremayne Parc,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
414710,Tremayne Parc,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
414710,Tremayne Parc,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
414710,Tremayne Parc,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.16
414710,Tremayne Parc,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
414710,Tremayne Parc,2023-05-31T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
414710,Tremayne Parc,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
414710,Tremayne Parc,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
414710,Tremayne Parc,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
414710,Tremayne Parc,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
414710,Tremayne Parc,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
414710,Tremayne Parc,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
414710,Tremayne Parc,2023-05-31T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
414710,Tremayne Parc,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
414710,Tremayne Parc,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
414710,Tremayne Parc,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
414710,Tremayne Parc,2023-05-31T11:50:00.000+00:00,transformer,,Temperature,C,24.8
414710,Tremayne Parc,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414710,Tremayne Parc,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
414710,Tremayne Parc,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414710,Tremayne Parc,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
414710,Tremayne Parc,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414710,Tremayne Parc,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
414710,Tremayne Parc,2023-05-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
414710,Tremayne Parc,2023-05-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
414710,Tremayne Parc,2023-05-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
414710,Tremayne Parc,2023-05-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.31
414710,Tremayne Parc,2023-05-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.71
414710,Tremayne Parc,2023-05-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.66
414710,Tremayne Parc,2023-05-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
414710,Tremayne Parc,2023-05-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
414710,Tremayne Parc,2023-05-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
414710,Tremayne Parc,2023-05-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
414710,Tremayne Parc,2023-05-31T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-05-31T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-05-31T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-05-31T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.47
414710,Tremayne Parc,2023-05-31T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.66
414710,Tremayne Parc,2023-05-31T11:40:00.000+00:00,feeder,,L1 Active Power,kW,5.38
414710,Tremayne Parc,2023-05-31T11:40:00.000+00:00,feeder,,N Current (RMS),A,20.4
414710,Tremayne Parc,2023-05-31T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
414710,Tremayne Parc,2023-05-31T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
414710,Tremayne Parc,2023-05-31T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
414710,Tremayne Parc,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
414710,Tremayne Parc,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
414710,Tremayne Parc,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.32
414710,Tremayne Parc,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.14
414710,Tremayne Parc,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
414710,Tremayne Parc,2023-05-31T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
414710,Tremayne Parc,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
414710,Tremayne Parc,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
414710,Tremayne Parc,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
414710,Tremayne Parc,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
414710,Tremayne Parc,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
414710,Tremayne Parc,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.41
414710,Tremayne Parc,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
414710,Tremayne Parc,2023-05-31T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
414710,Tremayne Parc,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
414710,Tremayne Parc,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-05-31T11:40:00.000+00:00,transformer,,Temperature,C,24.8
414710,Tremayne Parc,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414710,Tremayne Parc,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
414710,Tremayne Parc,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414710,Tremayne Parc,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
414710,Tremayne Parc,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414710,Tremayne Parc,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
414710,Tremayne Parc,2023-05-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
414710,Tremayne Parc,2023-05-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
414710,Tremayne Parc,2023-05-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
414710,Tremayne Parc,2023-05-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.42
414710,Tremayne Parc,2023-05-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.11
414710,Tremayne Parc,2023-05-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.43
414710,Tremayne Parc,2023-05-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
414710,Tremayne Parc,2023-05-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
414710,Tremayne Parc,2023-05-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
414710,Tremayne Parc,2023-05-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
414710,Tremayne Parc,2023-05-31T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-05-31T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-05-31T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-05-31T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.74
414710,Tremayne Parc,2023-05-31T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.19
414710,Tremayne Parc,2023-05-31T11:30:00.000+00:00,feeder,,L1 Active Power,kW,5.65
414710,Tremayne Parc,2023-05-31T11:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
414710,Tremayne Parc,2023-05-31T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
414710,Tremayne Parc,2023-05-31T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
414710,Tremayne Parc,2023-05-31T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
414710,Tremayne Parc,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
414710,Tremayne Parc,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
414710,Tremayne Parc,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.72
414710,Tremayne Parc,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.95
414710,Tremayne Parc,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.4
414710,Tremayne Parc,2023-05-31T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
414710,Tremayne Parc,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
414710,Tremayne Parc,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
414710,Tremayne Parc,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
414710,Tremayne Parc,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
414710,Tremayne Parc,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
414710,Tremayne Parc,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
414710,Tremayne Parc,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
414710,Tremayne Parc,2023-05-31T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
414710,Tremayne Parc,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
414710,Tremayne Parc,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414710,Tremayne Parc,2023-05-31T11:30:00.000+00:00,transformer,,Temperature,C,24.8
414710,Tremayne Parc,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414710,Tremayne Parc,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
414710,Tremayne Parc,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414710,Tremayne Parc,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
414710,Tremayne Parc,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414710,Tremayne Parc,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
414710,Tremayne Parc,2023-05-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
414710,Tremayne Parc,2023-05-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
414710,Tremayne Parc,2023-05-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
414710,Tremayne Parc,2023-05-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.77
414710,Tremayne Parc,2023-05-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.28
414710,Tremayne Parc,2023-05-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.7
414710,Tremayne Parc,2023-05-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
414710,Tremayne Parc,2023-05-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
414710,Tremayne Parc,2023-05-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
414710,Tremayne Parc,2023-05-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
414710,Tremayne Parc,2023-05-31T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-05-31T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-05-31T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-05-31T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.2
414710,Tremayne Parc,2023-05-31T11:20:00.000+00:00,feeder,,L2 Active Power,kW,4.58
414710,Tremayne Parc,2023-05-31T11:20:00.000+00:00,feeder,,L1 Active Power,kW,5.46
414710,Tremayne Parc,2023-05-31T11:20:00.000+00:00,feeder,,N Current (RMS),A,18.6
414710,Tremayne Parc,2023-05-31T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
414710,Tremayne Parc,2023-05-31T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
414710,Tremayne Parc,2023-05-31T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
414710,Tremayne Parc,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.68
414710,Tremayne Parc,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.21
414710,Tremayne Parc,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
414710,Tremayne Parc,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
414710,Tremayne Parc,2023-05-31T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
414710,Tremayne Parc,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
414710,Tremayne Parc,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
414710,Tremayne Parc,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
414710,Tremayne Parc,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
414710,Tremayne Parc,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.65
414710,Tremayne Parc,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
414710,Tremayne Parc,2023-05-31T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
414710,Tremayne Parc,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
414710,Tremayne Parc,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-05-31T11:20:00.000+00:00,transformer,,Temperature,C,24.7
414710,Tremayne Parc,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414710,Tremayne Parc,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
414710,Tremayne Parc,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414710,Tremayne Parc,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
414710,Tremayne Parc,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414710,Tremayne Parc,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
414710,Tremayne Parc,2023-05-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
414710,Tremayne Parc,2023-05-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-05-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
414710,Tremayne Parc,2023-05-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,1.78
414710,Tremayne Parc,2023-05-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.5
414710,Tremayne Parc,2023-05-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.73
414710,Tremayne Parc,2023-05-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
414710,Tremayne Parc,2023-05-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
414710,Tremayne Parc,2023-05-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
414710,Tremayne Parc,2023-05-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
414710,Tremayne Parc,2023-05-31T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-05-31T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-05-31T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-05-31T11:10:00.000+00:00,feeder,,L3 Active Power,kW,6.32
414710,Tremayne Parc,2023-05-31T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.08
414710,Tremayne Parc,2023-05-31T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.86
414710,Tremayne Parc,2023-05-31T11:10:00.000+00:00,feeder,,N Current (RMS),A,17.5
414710,Tremayne Parc,2023-05-31T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
414710,Tremayne Parc,2023-05-31T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
414710,Tremayne Parc,2023-05-31T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
414710,Tremayne Parc,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.55
414710,Tremayne Parc,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.16
414710,Tremayne Parc,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
414710,Tremayne Parc,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
414710,Tremayne Parc,2023-05-31T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
414710,Tremayne Parc,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
414710,Tremayne Parc,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
414710,Tremayne Parc,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
414710,Tremayne Parc,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
414710,Tremayne Parc,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.29
414710,Tremayne Parc,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
414710,Tremayne Parc,2023-05-31T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
414710,Tremayne Parc,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
414710,Tremayne Parc,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-05-31T11:10:00.000+00:00,transformer,,Temperature,C,24.7
414710,Tremayne Parc,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414710,Tremayne Parc,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
414710,Tremayne Parc,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414710,Tremayne Parc,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
414710,Tremayne Parc,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414710,Tremayne Parc,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
414710,Tremayne Parc,2023-05-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
414710,Tremayne Parc,2023-05-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-05-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
414710,Tremayne Parc,2023-05-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.25
414710,Tremayne Parc,2023-05-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.36
414710,Tremayne Parc,2023-05-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.74
414710,Tremayne Parc,2023-05-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
414710,Tremayne Parc,2023-05-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
414710,Tremayne Parc,2023-05-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
414710,Tremayne Parc,2023-05-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
414710,Tremayne Parc,2023-05-31T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-05-31T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-05-31T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-05-31T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.27
414710,Tremayne Parc,2023-05-31T11:00:00.000+00:00,feeder,,L2 Active Power,kW,6.37
414710,Tremayne Parc,2023-05-31T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.23
414710,Tremayne Parc,2023-05-31T11:00:00.000+00:00,feeder,,N Current (RMS),A,18.8
414710,Tremayne Parc,2023-05-31T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
414710,Tremayne Parc,2023-05-31T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
414710,Tremayne Parc,2023-05-31T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
414710,Tremayne Parc,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.37
414710,Tremayne Parc,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.59
414710,Tremayne Parc,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
414710,Tremayne Parc,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
414710,Tremayne Parc,2023-05-31T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
414710,Tremayne Parc,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
414710,Tremayne Parc,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
414710,Tremayne Parc,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
414710,Tremayne Parc,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
414710,Tremayne Parc,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
414710,Tremayne Parc,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
414710,Tremayne Parc,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
414710,Tremayne Parc,2023-05-31T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
414710,Tremayne Parc,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
414710,Tremayne Parc,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414710,Tremayne Parc,2023-05-31T11:00:00.000+00:00,transformer,,Temperature,C,24.7
414710,Tremayne Parc,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414710,Tremayne Parc,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
414710,Tremayne Parc,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414710,Tremayne Parc,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
414710,Tremayne Parc,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414710,Tremayne Parc,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
414710,Tremayne Parc,2023-05-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
414710,Tremayne Parc,2023-05-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-05-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
414710,Tremayne Parc,2023-05-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.25
414710,Tremayne Parc,2023-05-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.05
414710,Tremayne Parc,2023-05-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.42
414710,Tremayne Parc,2023-05-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
414710,Tremayne Parc,2023-05-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
414710,Tremayne Parc,2023-05-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
414710,Tremayne Parc,2023-05-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
414710,Tremayne Parc,2023-05-31T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-05-31T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-05-31T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-05-31T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.54
414710,Tremayne Parc,2023-05-31T10:50:00.000+00:00,feeder,,L2 Active Power,kW,7.78
414710,Tremayne Parc,2023-05-31T10:50:00.000+00:00,feeder,,L1 Active Power,kW,5.37
414710,Tremayne Parc,2023-05-31T10:50:00.000+00:00,feeder,,N Current (RMS),A,21.1
414710,Tremayne Parc,2023-05-31T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
414710,Tremayne Parc,2023-05-31T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
414710,Tremayne Parc,2023-05-31T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
414710,Tremayne Parc,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.25
414710,Tremayne Parc,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.14
414710,Tremayne Parc,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.8
414710,Tremayne Parc,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
414710,Tremayne Parc,2023-05-31T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
414710,Tremayne Parc,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
414710,Tremayne Parc,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
414710,Tremayne Parc,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
414710,Tremayne Parc,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
414710,Tremayne Parc,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.18
414710,Tremayne Parc,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
414710,Tremayne Parc,2023-05-31T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
414710,Tremayne Parc,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
414710,Tremayne Parc,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
414710,Tremayne Parc,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414710,Tremayne Parc,2023-05-31T10:50:00.000+00:00,transformer,,Temperature,C,24.7
414710,Tremayne Parc,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414710,Tremayne Parc,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
414710,Tremayne Parc,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414710,Tremayne Parc,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
414710,Tremayne Parc,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414710,Tremayne Parc,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
414710,Tremayne Parc,2023-05-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
414710,Tremayne Parc,2023-05-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
414710,Tremayne Parc,2023-05-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-05-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.12
414710,Tremayne Parc,2023-05-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.8
414710,Tremayne Parc,2023-05-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.41
414710,Tremayne Parc,2023-05-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
414710,Tremayne Parc,2023-05-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
414710,Tremayne Parc,2023-05-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
414710,Tremayne Parc,2023-05-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
414710,Tremayne Parc,2023-05-31T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-05-31T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-05-31T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-05-31T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.48
414710,Tremayne Parc,2023-05-31T10:40:00.000+00:00,feeder,,L2 Active Power,kW,10.54
414710,Tremayne Parc,2023-05-31T10:40:00.000+00:00,feeder,,L1 Active Power,kW,7.26
414710,Tremayne Parc,2023-05-31T10:40:00.000+00:00,feeder,,N Current (RMS),A,26.5
414710,Tremayne Parc,2023-05-31T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
414710,Tremayne Parc,2023-05-31T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
414710,Tremayne Parc,2023-05-31T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
414710,Tremayne Parc,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.41
414710,Tremayne Parc,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.15
414710,Tremayne Parc,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
414710,Tremayne Parc,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.95
414710,Tremayne Parc,2023-05-31T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
414710,Tremayne Parc,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
414710,Tremayne Parc,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
414710,Tremayne Parc,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
414710,Tremayne Parc,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
414710,Tremayne Parc,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.47
414710,Tremayne Parc,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
414710,Tremayne Parc,2023-05-31T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
414710,Tremayne Parc,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
414710,Tremayne Parc,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-05-31T10:40:00.000+00:00,transformer,,Temperature,C,24.6
414710,Tremayne Parc,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414710,Tremayne Parc,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
414710,Tremayne Parc,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414710,Tremayne Parc,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
414710,Tremayne Parc,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414710,Tremayne Parc,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
414710,Tremayne Parc,2023-05-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
414710,Tremayne Parc,2023-05-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
414710,Tremayne Parc,2023-05-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-05-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.28
414710,Tremayne Parc,2023-05-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.77
414710,Tremayne Parc,2023-05-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.63
414710,Tremayne Parc,2023-05-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
414710,Tremayne Parc,2023-05-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
414710,Tremayne Parc,2023-05-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
414710,Tremayne Parc,2023-05-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
414710,Tremayne Parc,2023-05-31T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-05-31T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-05-31T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-05-31T10:20:00.000+00:00,feeder,,L3 Active Power,kW,8.0
414710,Tremayne Parc,2023-05-31T10:20:00.000+00:00,feeder,,L2 Active Power,kW,9.53
414710,Tremayne Parc,2023-05-31T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.64
414710,Tremayne Parc,2023-05-31T10:20:00.000+00:00,feeder,,N Current (RMS),A,31.6
414710,Tremayne Parc,2023-05-31T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
414710,Tremayne Parc,2023-05-31T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
414710,Tremayne Parc,2023-05-31T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
414710,Tremayne Parc,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.1
414710,Tremayne Parc,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.12
414710,Tremayne Parc,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.45
414710,Tremayne Parc,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
414710,Tremayne Parc,2023-05-31T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
414710,Tremayne Parc,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
414710,Tremayne Parc,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
414710,Tremayne Parc,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
414710,Tremayne Parc,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
414710,Tremayne Parc,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
414710,Tremayne Parc,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.4
414710,Tremayne Parc,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
414710,Tremayne Parc,2023-05-31T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
414710,Tremayne Parc,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
414710,Tremayne Parc,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-05-31T10:20:00.000+00:00,transformer,,Temperature,C,24.6
414710,Tremayne Parc,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414710,Tremayne Parc,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
414710,Tremayne Parc,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414710,Tremayne Parc,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
414710,Tremayne Parc,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414710,Tremayne Parc,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
414710,Tremayne Parc,2023-05-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
414710,Tremayne Parc,2023-05-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
414710,Tremayne Parc,2023-05-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
414710,Tremayne Parc,2023-05-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.05
414710,Tremayne Parc,2023-05-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.68
414710,Tremayne Parc,2023-05-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.02
414710,Tremayne Parc,2023-05-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
414710,Tremayne Parc,2023-05-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
414710,Tremayne Parc,2023-05-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
414710,Tremayne Parc,2023-05-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
414710,Tremayne Parc,2023-05-31T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-05-31T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-05-31T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
414710,Tremayne Parc,2023-05-31T10:10:00.000+00:00,feeder,,L3 Active Power,kW,9.5
414710,Tremayne Parc,2023-05-31T10:10:00.000+00:00,feeder,,L2 Active Power,kW,10.14
414710,Tremayne Parc,2023-05-31T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.9
414710,Tremayne Parc,2023-05-31T10:10:00.000+00:00,feeder,,N Current (RMS),A,33.3
414710,Tremayne Parc,2023-05-31T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
414710,Tremayne Parc,2023-05-31T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
414710,Tremayne Parc,2023-05-31T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
414710,Tremayne Parc,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.58
414710,Tremayne Parc,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.56
414710,Tremayne Parc,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
414710,Tremayne Parc,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.32
414710,Tremayne Parc,2023-05-31T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
414710,Tremayne Parc,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
414710,Tremayne Parc,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
414710,Tremayne Parc,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
414710,Tremayne Parc,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
414710,Tremayne Parc,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
414710,Tremayne Parc,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.37
414710,Tremayne Parc,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
414710,Tremayne Parc,2023-05-31T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
414710,Tremayne Parc,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
414710,Tremayne Parc,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-05-31T10:10:00.000+00:00,transformer,,Temperature,C,24.6
414710,Tremayne Parc,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414710,Tremayne Parc,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
414710,Tremayne Parc,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414710,Tremayne Parc,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
414710,Tremayne Parc,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414710,Tremayne Parc,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
414710,Tremayne Parc,2023-05-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.33
414710,Tremayne Parc,2023-05-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
414710,Tremayne Parc,2023-05-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
414710,Tremayne Parc,2023-05-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.38
414710,Tremayne Parc,2023-05-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.28
414710,Tremayne Parc,2023-05-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.54
414710,Tremayne Parc,2023-05-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
414710,Tremayne Parc,2023-05-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
414710,Tremayne Parc,2023-05-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
414710,Tremayne Parc,2023-05-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
414710,Tremayne Parc,2023-05-31T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-05-31T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-05-31T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-05-31T10:00:00.000+00:00,feeder,,L3 Active Power,kW,10.27
414710,Tremayne Parc,2023-05-31T10:00:00.000+00:00,feeder,,L2 Active Power,kW,11.89
414710,Tremayne Parc,2023-05-31T10:00:00.000+00:00,feeder,,L1 Active Power,kW,5.15
414710,Tremayne Parc,2023-05-31T10:00:00.000+00:00,feeder,,N Current (RMS),A,37.6
414710,Tremayne Parc,2023-05-31T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
414710,Tremayne Parc,2023-05-31T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
414710,Tremayne Parc,2023-05-31T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
414710,Tremayne Parc,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.07
414710,Tremayne Parc,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.72
414710,Tremayne Parc,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.45
414710,Tremayne Parc,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
414710,Tremayne Parc,2023-05-31T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
414710,Tremayne Parc,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
414710,Tremayne Parc,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
414710,Tremayne Parc,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
414710,Tremayne Parc,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
414710,Tremayne Parc,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
414710,Tremayne Parc,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.34
414710,Tremayne Parc,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
414710,Tremayne Parc,2023-05-31T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
414710,Tremayne Parc,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
414710,Tremayne Parc,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-05-31T10:00:00.000+00:00,transformer,,Temperature,C,24.6
414710,Tremayne Parc,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414710,Tremayne Parc,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
414710,Tremayne Parc,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414710,Tremayne Parc,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
414710,Tremayne Parc,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414710,Tremayne Parc,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
414710,Tremayne Parc,2023-05-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.44
414710,Tremayne Parc,2023-05-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-05-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
414710,Tremayne Parc,2023-05-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.3
414710,Tremayne Parc,2023-05-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.1
414710,Tremayne Parc,2023-05-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.19
414710,Tremayne Parc,2023-05-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
414710,Tremayne Parc,2023-05-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
414710,Tremayne Parc,2023-05-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
414710,Tremayne Parc,2023-05-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
414710,Tremayne Parc,2023-05-31T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-05-31T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-05-31T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-05-31T09:50:00.000+00:00,feeder,,L3 Active Power,kW,7.53
414710,Tremayne Parc,2023-05-31T09:50:00.000+00:00,feeder,,L2 Active Power,kW,8.08
414710,Tremayne Parc,2023-05-31T09:50:00.000+00:00,feeder,,L1 Active Power,kW,5.15
414710,Tremayne Parc,2023-05-31T09:50:00.000+00:00,feeder,,N Current (RMS),A,23.3
414710,Tremayne Parc,2023-05-31T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
414710,Tremayne Parc,2023-05-31T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
414710,Tremayne Parc,2023-05-31T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
414710,Tremayne Parc,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.09
414710,Tremayne Parc,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.94
414710,Tremayne Parc,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.49
414710,Tremayne Parc,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
