Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-05-31T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
414710,Tremayne Parc,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
414710,Tremayne Parc,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
414710,Tremayne Parc,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
414710,Tremayne Parc,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.35
414710,Tremayne Parc,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
414710,Tremayne Parc,2023-05-31T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
414710,Tremayne Parc,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
414710,Tremayne Parc,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-05-31T09:50:00.000+00:00,transformer,,Temperature,C,24.6
414710,Tremayne Parc,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
414710,Tremayne Parc,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414710,Tremayne Parc,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
414710,Tremayne Parc,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414710,Tremayne Parc,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
414710,Tremayne Parc,2023-05-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.61
414710,Tremayne Parc,2023-05-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
414710,Tremayne Parc,2023-05-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
414710,Tremayne Parc,2023-05-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.81
414710,Tremayne Parc,2023-05-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.24
414710,Tremayne Parc,2023-05-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.08
414710,Tremayne Parc,2023-05-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
414710,Tremayne Parc,2023-05-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
414710,Tremayne Parc,2023-05-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
414710,Tremayne Parc,2023-05-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
414710,Tremayne Parc,2023-05-31T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-05-31T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-05-31T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-05-31T09:40:00.000+00:00,feeder,,L3 Active Power,kW,7.8
414710,Tremayne Parc,2023-05-31T09:40:00.000+00:00,feeder,,L2 Active Power,kW,8.59
414710,Tremayne Parc,2023-05-31T09:40:00.000+00:00,feeder,,L1 Active Power,kW,4.86
414710,Tremayne Parc,2023-05-31T09:40:00.000+00:00,feeder,,N Current (RMS),A,25.7
414710,Tremayne Parc,2023-05-31T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
414710,Tremayne Parc,2023-05-31T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
414710,Tremayne Parc,2023-05-31T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
414710,Tremayne Parc,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.14
414710,Tremayne Parc,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.26
414710,Tremayne Parc,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.54
414710,Tremayne Parc,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
414710,Tremayne Parc,2023-05-31T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
414710,Tremayne Parc,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
414710,Tremayne Parc,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
414710,Tremayne Parc,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
414710,Tremayne Parc,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.09
414710,Tremayne Parc,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.45
414710,Tremayne Parc,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
414710,Tremayne Parc,2023-05-31T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
414710,Tremayne Parc,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
414710,Tremayne Parc,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-05-31T09:40:00.000+00:00,transformer,,Temperature,C,24.6
414710,Tremayne Parc,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414710,Tremayne Parc,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
414710,Tremayne Parc,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414710,Tremayne Parc,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
414710,Tremayne Parc,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414710,Tremayne Parc,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
414710,Tremayne Parc,2023-05-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.74
414710,Tremayne Parc,2023-05-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
414710,Tremayne Parc,2023-05-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
414710,Tremayne Parc,2023-05-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.45
414710,Tremayne Parc,2023-05-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.6
414710,Tremayne Parc,2023-05-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.21
414710,Tremayne Parc,2023-05-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
414710,Tremayne Parc,2023-05-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
414710,Tremayne Parc,2023-05-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
414710,Tremayne Parc,2023-05-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
414710,Tremayne Parc,2023-05-31T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
414710,Tremayne Parc,2023-05-31T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-05-31T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-05-31T09:30:00.000+00:00,feeder,,L3 Active Power,kW,7.76
414710,Tremayne Parc,2023-05-31T09:30:00.000+00:00,feeder,,L2 Active Power,kW,5.2
414710,Tremayne Parc,2023-05-31T09:30:00.000+00:00,feeder,,L1 Active Power,kW,4.9
414710,Tremayne Parc,2023-05-31T09:30:00.000+00:00,feeder,,N Current (RMS),A,23.1
414710,Tremayne Parc,2023-05-31T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
414710,Tremayne Parc,2023-05-31T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
414710,Tremayne Parc,2023-05-31T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
414710,Tremayne Parc,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.57
414710,Tremayne Parc,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.45
414710,Tremayne Parc,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.74
414710,Tremayne Parc,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
414710,Tremayne Parc,2023-05-31T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
414710,Tremayne Parc,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
414710,Tremayne Parc,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
414710,Tremayne Parc,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
414710,Tremayne Parc,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
414710,Tremayne Parc,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
414710,Tremayne Parc,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.57
414710,Tremayne Parc,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
414710,Tremayne Parc,2023-05-31T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
414710,Tremayne Parc,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
414710,Tremayne Parc,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-05-31T09:30:00.000+00:00,transformer,,Temperature,C,24.6
414710,Tremayne Parc,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414710,Tremayne Parc,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
414710,Tremayne Parc,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414710,Tremayne Parc,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
414710,Tremayne Parc,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414710,Tremayne Parc,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
414710,Tremayne Parc,2023-05-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.13
414710,Tremayne Parc,2023-05-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
414710,Tremayne Parc,2023-05-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
414710,Tremayne Parc,2023-05-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.29
414710,Tremayne Parc,2023-05-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.89
414710,Tremayne Parc,2023-05-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.22
414710,Tremayne Parc,2023-05-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
414710,Tremayne Parc,2023-05-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
414710,Tremayne Parc,2023-05-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
414710,Tremayne Parc,2023-05-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
414710,Tremayne Parc,2023-05-31T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
414710,Tremayne Parc,2023-05-31T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-05-31T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-05-31T09:20:00.000+00:00,feeder,,L3 Active Power,kW,8.62
414710,Tremayne Parc,2023-05-31T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.91
414710,Tremayne Parc,2023-05-31T09:20:00.000+00:00,feeder,,L1 Active Power,kW,4.88
414710,Tremayne Parc,2023-05-31T09:20:00.000+00:00,feeder,,N Current (RMS),A,28.7
414710,Tremayne Parc,2023-05-31T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
414710,Tremayne Parc,2023-05-31T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
414710,Tremayne Parc,2023-05-31T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
414710,Tremayne Parc,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.67
414710,Tremayne Parc,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.67
414710,Tremayne Parc,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.57
414710,Tremayne Parc,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
414710,Tremayne Parc,2023-05-31T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
414710,Tremayne Parc,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
414710,Tremayne Parc,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
414710,Tremayne Parc,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
414710,Tremayne Parc,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
414710,Tremayne Parc,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
414710,Tremayne Parc,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
414710,Tremayne Parc,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.57
414710,Tremayne Parc,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
414710,Tremayne Parc,2023-05-31T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
414710,Tremayne Parc,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
414710,Tremayne Parc,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
414710,Tremayne Parc,2023-05-31T09:20:00.000+00:00,transformer,,Temperature,C,24.6
414710,Tremayne Parc,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414710,Tremayne Parc,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
414710,Tremayne Parc,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414710,Tremayne Parc,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
414710,Tremayne Parc,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414710,Tremayne Parc,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
414710,Tremayne Parc,2023-05-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.09
414710,Tremayne Parc,2023-05-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
414710,Tremayne Parc,2023-05-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
414710,Tremayne Parc,2023-05-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.66
414710,Tremayne Parc,2023-05-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,3.76
414710,Tremayne Parc,2023-05-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.72
414710,Tremayne Parc,2023-05-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
414710,Tremayne Parc,2023-05-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
414710,Tremayne Parc,2023-05-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
414710,Tremayne Parc,2023-05-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
414710,Tremayne Parc,2023-05-31T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-05-31T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
414710,Tremayne Parc,2023-05-31T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-05-31T09:10:00.000+00:00,feeder,,L3 Active Power,kW,9.23
414710,Tremayne Parc,2023-05-31T09:10:00.000+00:00,feeder,,L2 Active Power,kW,5.7
414710,Tremayne Parc,2023-05-31T09:10:00.000+00:00,feeder,,L1 Active Power,kW,7.58
414710,Tremayne Parc,2023-05-31T09:10:00.000+00:00,feeder,,N Current (RMS),A,25.1
414710,Tremayne Parc,2023-05-31T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
414710,Tremayne Parc,2023-05-31T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
414710,Tremayne Parc,2023-05-31T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
414710,Tremayne Parc,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.83
414710,Tremayne Parc,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.91
414710,Tremayne Parc,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
414710,Tremayne Parc,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.65
414710,Tremayne Parc,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.22
414710,Tremayne Parc,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
414710,Tremayne Parc,2023-05-31T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
414710,Tremayne Parc,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
414710,Tremayne Parc,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
414710,Tremayne Parc,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
414710,Tremayne Parc,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
414710,Tremayne Parc,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.25
414710,Tremayne Parc,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.18
414710,Tremayne Parc,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
414710,Tremayne Parc,2023-05-31T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
414710,Tremayne Parc,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
414710,Tremayne Parc,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
414710,Tremayne Parc,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414710,Tremayne Parc,2023-05-31T09:10:00.000+00:00,transformer,,Temperature,C,24.6
414710,Tremayne Parc,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414710,Tremayne Parc,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
414710,Tremayne Parc,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414710,Tremayne Parc,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
414710,Tremayne Parc,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414710,Tremayne Parc,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
414710,Tremayne Parc,2023-05-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.31
414710,Tremayne Parc,2023-05-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
414710,Tremayne Parc,2023-05-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-05-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.83
414710,Tremayne Parc,2023-05-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.3
414710,Tremayne Parc,2023-05-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.61
414710,Tremayne Parc,2023-05-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
414710,Tremayne Parc,2023-05-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
414710,Tremayne Parc,2023-05-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
414710,Tremayne Parc,2023-05-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
414710,Tremayne Parc,2023-05-31T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-05-31T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
414710,Tremayne Parc,2023-05-31T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-05-31T09:00:00.000+00:00,feeder,,L3 Active Power,kW,8.99
414710,Tremayne Parc,2023-05-31T09:00:00.000+00:00,feeder,,L2 Active Power,kW,5.52
414710,Tremayne Parc,2023-05-31T09:00:00.000+00:00,feeder,,L1 Active Power,kW,8.52
414710,Tremayne Parc,2023-05-31T09:00:00.000+00:00,feeder,,N Current (RMS),A,25.9
414710,Tremayne Parc,2023-05-31T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
414710,Tremayne Parc,2023-05-31T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
414710,Tremayne Parc,2023-05-31T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
414710,Tremayne Parc,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.72
414710,Tremayne Parc,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.59
414710,Tremayne Parc,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
414710,Tremayne Parc,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.08
414710,Tremayne Parc,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.04
414710,Tremayne Parc,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
414710,Tremayne Parc,2023-05-31T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
414710,Tremayne Parc,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
414710,Tremayne Parc,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
414710,Tremayne Parc,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
414710,Tremayne Parc,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
414710,Tremayne Parc,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.68
414710,Tremayne Parc,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
414710,Tremayne Parc,2023-05-31T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
414710,Tremayne Parc,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
414710,Tremayne Parc,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
414710,Tremayne Parc,2023-05-31T09:00:00.000+00:00,transformer,,Temperature,C,24.5
414710,Tremayne Parc,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414710,Tremayne Parc,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
414710,Tremayne Parc,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414710,Tremayne Parc,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
414710,Tremayne Parc,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414710,Tremayne Parc,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
414710,Tremayne Parc,2023-05-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
414710,Tremayne Parc,2023-05-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
414710,Tremayne Parc,2023-05-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-05-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.51
414710,Tremayne Parc,2023-05-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.8
414710,Tremayne Parc,2023-05-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.75
414710,Tremayne Parc,2023-05-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
414710,Tremayne Parc,2023-05-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
414710,Tremayne Parc,2023-05-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
414710,Tremayne Parc,2023-05-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
414710,Tremayne Parc,2023-05-31T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-05-31T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
414710,Tremayne Parc,2023-05-31T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-05-31T08:50:00.000+00:00,feeder,,L3 Active Power,kW,9.5
414710,Tremayne Parc,2023-05-31T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.93
414710,Tremayne Parc,2023-05-31T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.69
414710,Tremayne Parc,2023-05-31T08:50:00.000+00:00,feeder,,N Current (RMS),A,27.8
414710,Tremayne Parc,2023-05-31T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
414710,Tremayne Parc,2023-05-31T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
414710,Tremayne Parc,2023-05-31T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
414710,Tremayne Parc,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.23
414710,Tremayne Parc,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.27
414710,Tremayne Parc,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
414710,Tremayne Parc,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.02
414710,Tremayne Parc,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.06
414710,Tremayne Parc,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
414710,Tremayne Parc,2023-05-31T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
414710,Tremayne Parc,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
414710,Tremayne Parc,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
414710,Tremayne Parc,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
414710,Tremayne Parc,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
414710,Tremayne Parc,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
414710,Tremayne Parc,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.62
414710,Tremayne Parc,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
414710,Tremayne Parc,2023-05-31T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
414710,Tremayne Parc,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
414710,Tremayne Parc,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
414710,Tremayne Parc,2023-05-31T08:50:00.000+00:00,transformer,,Temperature,C,24.6
414710,Tremayne Parc,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
414710,Tremayne Parc,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414710,Tremayne Parc,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
414710,Tremayne Parc,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414710,Tremayne Parc,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
414710,Tremayne Parc,2023-05-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
414710,Tremayne Parc,2023-05-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
414710,Tremayne Parc,2023-05-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-05-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.84
414710,Tremayne Parc,2023-05-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,1.25
414710,Tremayne Parc,2023-05-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.23
414710,Tremayne Parc,2023-05-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
414710,Tremayne Parc,2023-05-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
414710,Tremayne Parc,2023-05-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
414710,Tremayne Parc,2023-05-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
414710,Tremayne Parc,2023-05-31T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-05-31T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-05-31T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-05-31T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.26
414710,Tremayne Parc,2023-05-31T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.54
414710,Tremayne Parc,2023-05-31T08:40:00.000+00:00,feeder,,L1 Active Power,kW,5.65
414710,Tremayne Parc,2023-05-31T08:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
414710,Tremayne Parc,2023-05-31T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
414710,Tremayne Parc,2023-05-31T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
414710,Tremayne Parc,2023-05-31T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
414710,Tremayne Parc,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.47
414710,Tremayne Parc,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.47
414710,Tremayne Parc,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
414710,Tremayne Parc,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
414710,Tremayne Parc,2023-05-31T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
414710,Tremayne Parc,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
414710,Tremayne Parc,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
414710,Tremayne Parc,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
414710,Tremayne Parc,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.59
414710,Tremayne Parc,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
414710,Tremayne Parc,2023-05-31T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
414710,Tremayne Parc,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
414710,Tremayne Parc,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
414710,Tremayne Parc,2023-05-31T08:40:00.000+00:00,transformer,,Temperature,C,24.6
414710,Tremayne Parc,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414710,Tremayne Parc,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
414710,Tremayne Parc,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414710,Tremayne Parc,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
414710,Tremayne Parc,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414710,Tremayne Parc,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
414710,Tremayne Parc,2023-05-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
414710,Tremayne Parc,2023-05-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
414710,Tremayne Parc,2023-05-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-05-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.73
414710,Tremayne Parc,2023-05-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.59
414710,Tremayne Parc,2023-05-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.76
414710,Tremayne Parc,2023-05-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
414710,Tremayne Parc,2023-05-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
414710,Tremayne Parc,2023-05-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
414710,Tremayne Parc,2023-05-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
414710,Tremayne Parc,2023-05-31T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-05-31T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-05-31T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-05-31T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.96
414710,Tremayne Parc,2023-05-31T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.53
414710,Tremayne Parc,2023-05-31T08:30:00.000+00:00,feeder,,L1 Active Power,kW,13.86
414710,Tremayne Parc,2023-05-31T08:30:00.000+00:00,feeder,,N Current (RMS),A,41.1
414710,Tremayne Parc,2023-05-31T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
414710,Tremayne Parc,2023-05-31T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
414710,Tremayne Parc,2023-05-31T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.3
414710,Tremayne Parc,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
414710,Tremayne Parc,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
414710,Tremayne Parc,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.47
414710,Tremayne Parc,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
414710,Tremayne Parc,2023-05-31T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
414710,Tremayne Parc,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
414710,Tremayne Parc,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
414710,Tremayne Parc,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
414710,Tremayne Parc,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
414710,Tremayne Parc,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.68
414710,Tremayne Parc,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
414710,Tremayne Parc,2023-05-31T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
414710,Tremayne Parc,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
414710,Tremayne Parc,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414710,Tremayne Parc,2023-05-31T08:30:00.000+00:00,transformer,,Temperature,C,24.4
414710,Tremayne Parc,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414710,Tremayne Parc,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
414710,Tremayne Parc,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414710,Tremayne Parc,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
414710,Tremayne Parc,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414710,Tremayne Parc,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
414710,Tremayne Parc,2023-05-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-05-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
414710,Tremayne Parc,2023-05-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
414710,Tremayne Parc,2023-05-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.34
414710,Tremayne Parc,2023-05-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.38
414710,Tremayne Parc,2023-05-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.98
414710,Tremayne Parc,2023-05-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
414710,Tremayne Parc,2023-05-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
414710,Tremayne Parc,2023-05-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
414710,Tremayne Parc,2023-05-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
414710,Tremayne Parc,2023-05-31T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-05-31T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-05-31T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-05-31T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.93
414710,Tremayne Parc,2023-05-31T08:20:00.000+00:00,feeder,,L2 Active Power,kW,7.07
414710,Tremayne Parc,2023-05-31T08:20:00.000+00:00,feeder,,L1 Active Power,kW,12.71
414710,Tremayne Parc,2023-05-31T08:20:00.000+00:00,feeder,,N Current (RMS),A,40.7
414710,Tremayne Parc,2023-05-31T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
414710,Tremayne Parc,2023-05-31T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
414710,Tremayne Parc,2023-05-31T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
414710,Tremayne Parc,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
414710,Tremayne Parc,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
414710,Tremayne Parc,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.75
414710,Tremayne Parc,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
414710,Tremayne Parc,2023-05-31T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
414710,Tremayne Parc,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
414710,Tremayne Parc,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
414710,Tremayne Parc,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
414710,Tremayne Parc,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
414710,Tremayne Parc,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.4
414710,Tremayne Parc,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
414710,Tremayne Parc,2023-05-31T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
414710,Tremayne Parc,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
414710,Tremayne Parc,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-05-31T08:20:00.000+00:00,transformer,,Temperature,C,24.4
414710,Tremayne Parc,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414710,Tremayne Parc,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
414710,Tremayne Parc,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414710,Tremayne Parc,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
414710,Tremayne Parc,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414710,Tremayne Parc,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
414710,Tremayne Parc,2023-05-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-05-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
414710,Tremayne Parc,2023-05-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-05-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.78
414710,Tremayne Parc,2023-05-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.92
414710,Tremayne Parc,2023-05-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.54
414710,Tremayne Parc,2023-05-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
414710,Tremayne Parc,2023-05-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
414710,Tremayne Parc,2023-05-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
414710,Tremayne Parc,2023-05-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
414710,Tremayne Parc,2023-05-31T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-05-31T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-05-31T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-05-31T08:10:00.000+00:00,feeder,,L3 Active Power,kW,5.87
414710,Tremayne Parc,2023-05-31T08:10:00.000+00:00,feeder,,L2 Active Power,kW,10.71
414710,Tremayne Parc,2023-05-31T08:10:00.000+00:00,feeder,,L1 Active Power,kW,6.79
414710,Tremayne Parc,2023-05-31T08:10:00.000+00:00,feeder,,N Current (RMS),A,29.6
414710,Tremayne Parc,2023-05-31T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
414710,Tremayne Parc,2023-05-31T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
414710,Tremayne Parc,2023-05-31T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
414710,Tremayne Parc,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
414710,Tremayne Parc,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
414710,Tremayne Parc,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
414710,Tremayne Parc,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
414710,Tremayne Parc,2023-05-31T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
414710,Tremayne Parc,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
414710,Tremayne Parc,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
414710,Tremayne Parc,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
414710,Tremayne Parc,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
414710,Tremayne Parc,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
414710,Tremayne Parc,2023-05-31T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
414710,Tremayne Parc,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
414710,Tremayne Parc,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
414710,Tremayne Parc,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414710,Tremayne Parc,2023-05-31T08:10:00.000+00:00,transformer,,Temperature,C,24.3
414710,Tremayne Parc,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
414710,Tremayne Parc,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414710,Tremayne Parc,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
414710,Tremayne Parc,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414710,Tremayne Parc,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
414710,Tremayne Parc,2023-05-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-05-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
414710,Tremayne Parc,2023-05-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-05-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.49
414710,Tremayne Parc,2023-05-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.13
414710,Tremayne Parc,2023-05-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.26
414710,Tremayne Parc,2023-05-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
414710,Tremayne Parc,2023-05-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
414710,Tremayne Parc,2023-05-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
414710,Tremayne Parc,2023-05-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
414710,Tremayne Parc,2023-05-31T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-05-31T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-05-31T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-05-31T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.23
414710,Tremayne Parc,2023-05-31T08:00:00.000+00:00,feeder,,L2 Active Power,kW,6.61
414710,Tremayne Parc,2023-05-31T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.97
414710,Tremayne Parc,2023-05-31T08:00:00.000+00:00,feeder,,N Current (RMS),A,19.9
414710,Tremayne Parc,2023-05-31T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
414710,Tremayne Parc,2023-05-31T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
414710,Tremayne Parc,2023-05-31T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
414710,Tremayne Parc,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.58
414710,Tremayne Parc,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-7.25
414710,Tremayne Parc,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
414710,Tremayne Parc,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.13
414710,Tremayne Parc,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
414710,Tremayne Parc,2023-05-31T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
414710,Tremayne Parc,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
414710,Tremayne Parc,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
414710,Tremayne Parc,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
414710,Tremayne Parc,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
414710,Tremayne Parc,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
414710,Tremayne Parc,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
414710,Tremayne Parc,2023-05-31T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
414710,Tremayne Parc,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
414710,Tremayne Parc,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
414710,Tremayne Parc,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
414710,Tremayne Parc,2023-05-31T08:00:00.000+00:00,transformer,,Temperature,C,24.3
414710,Tremayne Parc,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414710,Tremayne Parc,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
414710,Tremayne Parc,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414710,Tremayne Parc,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
414710,Tremayne Parc,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414710,Tremayne Parc,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
414710,Tremayne Parc,2023-05-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-05-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
414710,Tremayne Parc,2023-05-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
414710,Tremayne Parc,2023-05-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.78
414710,Tremayne Parc,2023-05-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.65
414710,Tremayne Parc,2023-05-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.78
414710,Tremayne Parc,2023-05-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
414710,Tremayne Parc,2023-05-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
414710,Tremayne Parc,2023-05-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
414710,Tremayne Parc,2023-05-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
414710,Tremayne Parc,2023-05-31T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-05-31T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
414710,Tremayne Parc,2023-05-31T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-05-31T07:50:00.000+00:00,feeder,,L3 Active Power,kW,7.11
414710,Tremayne Parc,2023-05-31T07:50:00.000+00:00,feeder,,L2 Active Power,kW,6.1
