Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-05-31T07:50:00.000+00:00,feeder,,L1 Active Power,kW,6.6
414710,Tremayne Parc,2023-05-31T07:50:00.000+00:00,feeder,,N Current (RMS),A,17.7
414710,Tremayne Parc,2023-05-31T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
414710,Tremayne Parc,2023-05-31T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
414710,Tremayne Parc,2023-05-31T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
414710,Tremayne Parc,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
414710,Tremayne Parc,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-6.81
414710,Tremayne Parc,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
414710,Tremayne Parc,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.1
414710,Tremayne Parc,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
414710,Tremayne Parc,2023-05-31T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
414710,Tremayne Parc,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
414710,Tremayne Parc,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
414710,Tremayne Parc,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
414710,Tremayne Parc,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
414710,Tremayne Parc,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
414710,Tremayne Parc,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
414710,Tremayne Parc,2023-05-31T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
414710,Tremayne Parc,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.5
414710,Tremayne Parc,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-05-31T07:50:00.000+00:00,transformer,,Temperature,C,24.3
414710,Tremayne Parc,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414710,Tremayne Parc,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
414710,Tremayne Parc,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414710,Tremayne Parc,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
414710,Tremayne Parc,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414710,Tremayne Parc,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
414710,Tremayne Parc,2023-05-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-05-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
414710,Tremayne Parc,2023-05-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
414710,Tremayne Parc,2023-05-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.64
414710,Tremayne Parc,2023-05-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,1.91
414710,Tremayne Parc,2023-05-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.21
414710,Tremayne Parc,2023-05-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
414710,Tremayne Parc,2023-05-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
414710,Tremayne Parc,2023-05-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
414710,Tremayne Parc,2023-05-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
414710,Tremayne Parc,2023-05-31T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-05-31T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
414710,Tremayne Parc,2023-05-31T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-05-31T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.75
414710,Tremayne Parc,2023-05-31T07:30:00.000+00:00,feeder,,L2 Active Power,kW,7.37
414710,Tremayne Parc,2023-05-31T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.27
414710,Tremayne Parc,2023-05-31T07:30:00.000+00:00,feeder,,N Current (RMS),A,24.5
414710,Tremayne Parc,2023-05-31T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
414710,Tremayne Parc,2023-05-31T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
414710,Tremayne Parc,2023-05-31T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
414710,Tremayne Parc,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.35
414710,Tremayne Parc,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.0
414710,Tremayne Parc,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.69
414710,Tremayne Parc,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
414710,Tremayne Parc,2023-05-31T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
414710,Tremayne Parc,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
414710,Tremayne Parc,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
414710,Tremayne Parc,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
414710,Tremayne Parc,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
414710,Tremayne Parc,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
414710,Tremayne Parc,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
414710,Tremayne Parc,2023-05-31T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
414710,Tremayne Parc,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
414710,Tremayne Parc,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
414710,Tremayne Parc,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-05-31T07:30:00.000+00:00,transformer,,Temperature,C,24.2
414710,Tremayne Parc,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414710,Tremayne Parc,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
414710,Tremayne Parc,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414710,Tremayne Parc,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
414710,Tremayne Parc,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414710,Tremayne Parc,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
414710,Tremayne Parc,2023-05-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
414710,Tremayne Parc,2023-05-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
414710,Tremayne Parc,2023-05-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
414710,Tremayne Parc,2023-05-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.27
414710,Tremayne Parc,2023-05-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.83
414710,Tremayne Parc,2023-05-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.9
414710,Tremayne Parc,2023-05-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
414710,Tremayne Parc,2023-05-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
414710,Tremayne Parc,2023-05-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
414710,Tremayne Parc,2023-05-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
414710,Tremayne Parc,2023-05-31T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-05-31T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-05-31T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-05-31T07:20:00.000+00:00,feeder,,L3 Active Power,kW,8.0
414710,Tremayne Parc,2023-05-31T07:20:00.000+00:00,feeder,,L2 Active Power,kW,7.24
414710,Tremayne Parc,2023-05-31T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.47
414710,Tremayne Parc,2023-05-31T07:20:00.000+00:00,feeder,,N Current (RMS),A,21.4
414710,Tremayne Parc,2023-05-31T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
414710,Tremayne Parc,2023-05-31T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
414710,Tremayne Parc,2023-05-31T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
414710,Tremayne Parc,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.42
414710,Tremayne Parc,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.65
414710,Tremayne Parc,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.55
414710,Tremayne Parc,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
414710,Tremayne Parc,2023-05-31T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
414710,Tremayne Parc,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
414710,Tremayne Parc,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
414710,Tremayne Parc,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
414710,Tremayne Parc,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
414710,Tremayne Parc,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
414710,Tremayne Parc,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
414710,Tremayne Parc,2023-05-31T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
414710,Tremayne Parc,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
414710,Tremayne Parc,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-05-31T07:20:00.000+00:00,transformer,,Temperature,C,24.3
414710,Tremayne Parc,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414710,Tremayne Parc,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
414710,Tremayne Parc,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414710,Tremayne Parc,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
414710,Tremayne Parc,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414710,Tremayne Parc,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
414710,Tremayne Parc,2023-05-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
414710,Tremayne Parc,2023-05-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-05-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
414710,Tremayne Parc,2023-05-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.21
414710,Tremayne Parc,2023-05-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.97
414710,Tremayne Parc,2023-05-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.33
414710,Tremayne Parc,2023-05-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
414710,Tremayne Parc,2023-05-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
414710,Tremayne Parc,2023-05-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
414710,Tremayne Parc,2023-05-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
414710,Tremayne Parc,2023-05-31T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-05-31T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-05-31T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-05-31T07:10:00.000+00:00,feeder,,L3 Active Power,kW,8.24
414710,Tremayne Parc,2023-05-31T07:10:00.000+00:00,feeder,,L2 Active Power,kW,9.05
414710,Tremayne Parc,2023-05-31T07:10:00.000+00:00,feeder,,L1 Active Power,kW,9.78
414710,Tremayne Parc,2023-05-31T07:10:00.000+00:00,feeder,,N Current (RMS),A,20.7
414710,Tremayne Parc,2023-05-31T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
414710,Tremayne Parc,2023-05-31T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
414710,Tremayne Parc,2023-05-31T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
414710,Tremayne Parc,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
414710,Tremayne Parc,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
414710,Tremayne Parc,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
414710,Tremayne Parc,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
414710,Tremayne Parc,2023-05-31T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
414710,Tremayne Parc,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
414710,Tremayne Parc,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
414710,Tremayne Parc,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
414710,Tremayne Parc,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
414710,Tremayne Parc,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
414710,Tremayne Parc,2023-05-31T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
414710,Tremayne Parc,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
414710,Tremayne Parc,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-05-31T07:10:00.000+00:00,transformer,,Temperature,C,24.3
414710,Tremayne Parc,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414710,Tremayne Parc,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
414710,Tremayne Parc,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414710,Tremayne Parc,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
414710,Tremayne Parc,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414710,Tremayne Parc,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
414710,Tremayne Parc,2023-05-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
414710,Tremayne Parc,2023-05-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-05-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
414710,Tremayne Parc,2023-05-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.38
414710,Tremayne Parc,2023-05-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.84
414710,Tremayne Parc,2023-05-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.85
414710,Tremayne Parc,2023-05-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
414710,Tremayne Parc,2023-05-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
414710,Tremayne Parc,2023-05-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
414710,Tremayne Parc,2023-05-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
414710,Tremayne Parc,2023-05-31T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-05-31T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-05-31T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-05-31T07:00:00.000+00:00,feeder,,L3 Active Power,kW,10.03
414710,Tremayne Parc,2023-05-31T07:00:00.000+00:00,feeder,,L2 Active Power,kW,9.54
414710,Tremayne Parc,2023-05-31T07:00:00.000+00:00,feeder,,L1 Active Power,kW,10.92
414710,Tremayne Parc,2023-05-31T07:00:00.000+00:00,feeder,,N Current (RMS),A,21.4
414710,Tremayne Parc,2023-05-31T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
414710,Tremayne Parc,2023-05-31T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
414710,Tremayne Parc,2023-05-31T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
414710,Tremayne Parc,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.08
414710,Tremayne Parc,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
414710,Tremayne Parc,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.59
414710,Tremayne Parc,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
414710,Tremayne Parc,2023-05-31T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
414710,Tremayne Parc,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
414710,Tremayne Parc,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
414710,Tremayne Parc,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
414710,Tremayne Parc,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
414710,Tremayne Parc,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
414710,Tremayne Parc,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
414710,Tremayne Parc,2023-05-31T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
414710,Tremayne Parc,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
414710,Tremayne Parc,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
414710,Tremayne Parc,2023-05-31T07:00:00.000+00:00,transformer,,Temperature,C,24.3
414710,Tremayne Parc,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414710,Tremayne Parc,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
414710,Tremayne Parc,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414710,Tremayne Parc,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
414710,Tremayne Parc,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414710,Tremayne Parc,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
414710,Tremayne Parc,2023-05-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
414710,Tremayne Parc,2023-05-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
414710,Tremayne Parc,2023-05-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
414710,Tremayne Parc,2023-05-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.88
414710,Tremayne Parc,2023-05-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.33
414710,Tremayne Parc,2023-05-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.66
414710,Tremayne Parc,2023-05-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
414710,Tremayne Parc,2023-05-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
414710,Tremayne Parc,2023-05-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
414710,Tremayne Parc,2023-05-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
414710,Tremayne Parc,2023-05-31T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-05-31T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-05-31T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-05-31T06:50:00.000+00:00,feeder,,L3 Active Power,kW,8.4
414710,Tremayne Parc,2023-05-31T06:50:00.000+00:00,feeder,,L2 Active Power,kW,8.76
414710,Tremayne Parc,2023-05-31T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.24
414710,Tremayne Parc,2023-05-31T06:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
414710,Tremayne Parc,2023-05-31T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
414710,Tremayne Parc,2023-05-31T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
414710,Tremayne Parc,2023-05-31T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
414710,Tremayne Parc,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.44
414710,Tremayne Parc,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.04
414710,Tremayne Parc,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.66
414710,Tremayne Parc,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.27
414710,Tremayne Parc,2023-05-31T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
414710,Tremayne Parc,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
414710,Tremayne Parc,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
414710,Tremayne Parc,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
414710,Tremayne Parc,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
414710,Tremayne Parc,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
414710,Tremayne Parc,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
414710,Tremayne Parc,2023-05-31T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
414710,Tremayne Parc,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
414710,Tremayne Parc,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
414710,Tremayne Parc,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
414710,Tremayne Parc,2023-05-31T06:50:00.000+00:00,transformer,,Temperature,C,24.3
414710,Tremayne Parc,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414710,Tremayne Parc,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
414710,Tremayne Parc,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414710,Tremayne Parc,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
414710,Tremayne Parc,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414710,Tremayne Parc,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
414710,Tremayne Parc,2023-05-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
414710,Tremayne Parc,2023-05-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
414710,Tremayne Parc,2023-05-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
414710,Tremayne Parc,2023-05-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.37
414710,Tremayne Parc,2023-05-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.56
414710,Tremayne Parc,2023-05-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.27
414710,Tremayne Parc,2023-05-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
414710,Tremayne Parc,2023-05-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
414710,Tremayne Parc,2023-05-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
414710,Tremayne Parc,2023-05-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
414710,Tremayne Parc,2023-05-31T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-05-31T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-05-31T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-05-31T06:40:00.000+00:00,feeder,,L3 Active Power,kW,6.75
414710,Tremayne Parc,2023-05-31T06:40:00.000+00:00,feeder,,L2 Active Power,kW,8.01
414710,Tremayne Parc,2023-05-31T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.42
414710,Tremayne Parc,2023-05-31T06:40:00.000+00:00,feeder,,N Current (RMS),A,19.1
414710,Tremayne Parc,2023-05-31T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
414710,Tremayne Parc,2023-05-31T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
414710,Tremayne Parc,2023-05-31T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
414710,Tremayne Parc,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.99
414710,Tremayne Parc,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
414710,Tremayne Parc,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
414710,Tremayne Parc,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.52
414710,Tremayne Parc,2023-05-31T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
414710,Tremayne Parc,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
414710,Tremayne Parc,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
414710,Tremayne Parc,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
414710,Tremayne Parc,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
414710,Tremayne Parc,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
414710,Tremayne Parc,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
414710,Tremayne Parc,2023-05-31T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
414710,Tremayne Parc,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
414710,Tremayne Parc,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-05-31T06:40:00.000+00:00,transformer,,Temperature,C,24.3
414710,Tremayne Parc,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414710,Tremayne Parc,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
414710,Tremayne Parc,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414710,Tremayne Parc,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
414710,Tremayne Parc,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414710,Tremayne Parc,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
414710,Tremayne Parc,2023-05-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
414710,Tremayne Parc,2023-05-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-05-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-05-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.03
414710,Tremayne Parc,2023-05-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.99
414710,Tremayne Parc,2023-05-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.25
414710,Tremayne Parc,2023-05-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
414710,Tremayne Parc,2023-05-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
414710,Tremayne Parc,2023-05-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
414710,Tremayne Parc,2023-05-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
414710,Tremayne Parc,2023-05-31T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-05-31T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-05-31T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-05-31T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.81
414710,Tremayne Parc,2023-05-31T06:30:00.000+00:00,feeder,,L2 Active Power,kW,10.02
414710,Tremayne Parc,2023-05-31T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.92
414710,Tremayne Parc,2023-05-31T06:30:00.000+00:00,feeder,,N Current (RMS),A,24.0
414710,Tremayne Parc,2023-05-31T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
414710,Tremayne Parc,2023-05-31T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
414710,Tremayne Parc,2023-05-31T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
414710,Tremayne Parc,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.1
414710,Tremayne Parc,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.87
414710,Tremayne Parc,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.07
414710,Tremayne Parc,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.55
414710,Tremayne Parc,2023-05-31T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
414710,Tremayne Parc,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
414710,Tremayne Parc,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
414710,Tremayne Parc,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
414710,Tremayne Parc,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
414710,Tremayne Parc,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
414710,Tremayne Parc,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
414710,Tremayne Parc,2023-05-31T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
414710,Tremayne Parc,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
414710,Tremayne Parc,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
414710,Tremayne Parc,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-05-31T06:30:00.000+00:00,transformer,,Temperature,C,24.3
414710,Tremayne Parc,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414710,Tremayne Parc,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
414710,Tremayne Parc,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414710,Tremayne Parc,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
414710,Tremayne Parc,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414710,Tremayne Parc,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
414710,Tremayne Parc,2023-05-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
414710,Tremayne Parc,2023-05-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
414710,Tremayne Parc,2023-05-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-05-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.22
414710,Tremayne Parc,2023-05-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.75
414710,Tremayne Parc,2023-05-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.81
414710,Tremayne Parc,2023-05-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
414710,Tremayne Parc,2023-05-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
414710,Tremayne Parc,2023-05-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
414710,Tremayne Parc,2023-05-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
414710,Tremayne Parc,2023-05-31T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-05-31T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-05-31T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-05-31T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.27
414710,Tremayne Parc,2023-05-31T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.55
414710,Tremayne Parc,2023-05-31T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.4
414710,Tremayne Parc,2023-05-31T06:20:00.000+00:00,feeder,,N Current (RMS),A,20.6
414710,Tremayne Parc,2023-05-31T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
414710,Tremayne Parc,2023-05-31T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
414710,Tremayne Parc,2023-05-31T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
414710,Tremayne Parc,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.1
414710,Tremayne Parc,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.58
414710,Tremayne Parc,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.6
414710,Tremayne Parc,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.54
414710,Tremayne Parc,2023-05-31T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
414710,Tremayne Parc,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
414710,Tremayne Parc,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
414710,Tremayne Parc,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
414710,Tremayne Parc,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
414710,Tremayne Parc,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
414710,Tremayne Parc,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
414710,Tremayne Parc,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
414710,Tremayne Parc,2023-05-31T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
414710,Tremayne Parc,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
414710,Tremayne Parc,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
414710,Tremayne Parc,2023-05-31T06:20:00.000+00:00,transformer,,Temperature,C,24.3
414710,Tremayne Parc,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414710,Tremayne Parc,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
414710,Tremayne Parc,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414710,Tremayne Parc,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
414710,Tremayne Parc,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414710,Tremayne Parc,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
414710,Tremayne Parc,2023-05-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
414710,Tremayne Parc,2023-05-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-05-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-05-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.53
414710,Tremayne Parc,2023-05-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.7
414710,Tremayne Parc,2023-05-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.99
414710,Tremayne Parc,2023-05-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
414710,Tremayne Parc,2023-05-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
414710,Tremayne Parc,2023-05-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
414710,Tremayne Parc,2023-05-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
414710,Tremayne Parc,2023-05-31T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-05-31T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-05-31T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-05-31T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.35
414710,Tremayne Parc,2023-05-31T06:10:00.000+00:00,feeder,,L2 Active Power,kW,6.34
414710,Tremayne Parc,2023-05-31T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.81
414710,Tremayne Parc,2023-05-31T06:10:00.000+00:00,feeder,,N Current (RMS),A,17.7
414710,Tremayne Parc,2023-05-31T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
414710,Tremayne Parc,2023-05-31T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
414710,Tremayne Parc,2023-05-31T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
414710,Tremayne Parc,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.67
414710,Tremayne Parc,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.55
414710,Tremayne Parc,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
414710,Tremayne Parc,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
414710,Tremayne Parc,2023-05-31T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
414710,Tremayne Parc,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
414710,Tremayne Parc,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
414710,Tremayne Parc,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
414710,Tremayne Parc,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
414710,Tremayne Parc,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
414710,Tremayne Parc,2023-05-31T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
414710,Tremayne Parc,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
414710,Tremayne Parc,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
414710,Tremayne Parc,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-05-31T06:10:00.000+00:00,transformer,,Temperature,C,24.3
414710,Tremayne Parc,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414710,Tremayne Parc,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
414710,Tremayne Parc,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414710,Tremayne Parc,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
414710,Tremayne Parc,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414710,Tremayne Parc,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
414710,Tremayne Parc,2023-05-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
414710,Tremayne Parc,2023-05-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-05-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-05-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.68
414710,Tremayne Parc,2023-05-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.11
414710,Tremayne Parc,2023-05-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.11
414710,Tremayne Parc,2023-05-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
414710,Tremayne Parc,2023-05-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
414710,Tremayne Parc,2023-05-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
414710,Tremayne Parc,2023-05-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
414710,Tremayne Parc,2023-05-31T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-05-31T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-05-31T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-05-31T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.92
414710,Tremayne Parc,2023-05-31T06:00:00.000+00:00,feeder,,L2 Active Power,kW,6.8
414710,Tremayne Parc,2023-05-31T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.13
414710,Tremayne Parc,2023-05-31T06:00:00.000+00:00,feeder,,N Current (RMS),A,16.8
414710,Tremayne Parc,2023-05-31T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
414710,Tremayne Parc,2023-05-31T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
414710,Tremayne Parc,2023-05-31T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
414710,Tremayne Parc,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.67
414710,Tremayne Parc,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.82
414710,Tremayne Parc,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
414710,Tremayne Parc,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.86
414710,Tremayne Parc,2023-05-31T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
414710,Tremayne Parc,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
414710,Tremayne Parc,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
414710,Tremayne Parc,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
414710,Tremayne Parc,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
414710,Tremayne Parc,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
414710,Tremayne Parc,2023-05-31T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
414710,Tremayne Parc,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
414710,Tremayne Parc,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
414710,Tremayne Parc,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414710,Tremayne Parc,2023-05-31T06:00:00.000+00:00,transformer,,Temperature,C,24.3
414710,Tremayne Parc,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414710,Tremayne Parc,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
414710,Tremayne Parc,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414710,Tremayne Parc,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
414710,Tremayne Parc,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414710,Tremayne Parc,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
414710,Tremayne Parc,2023-05-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
414710,Tremayne Parc,2023-05-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
414710,Tremayne Parc,2023-05-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-05-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.88
414710,Tremayne Parc,2023-05-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.7
414710,Tremayne Parc,2023-05-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.57
414710,Tremayne Parc,2023-05-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
414710,Tremayne Parc,2023-05-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
414710,Tremayne Parc,2023-05-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
414710,Tremayne Parc,2023-05-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
414710,Tremayne Parc,2023-05-31T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-05-31T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-05-31T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-05-31T05:50:00.000+00:00,feeder,,L3 Active Power,kW,11.83
414710,Tremayne Parc,2023-05-31T05:50:00.000+00:00,feeder,,L2 Active Power,kW,6.76
414710,Tremayne Parc,2023-05-31T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.16
414710,Tremayne Parc,2023-05-31T05:50:00.000+00:00,feeder,,N Current (RMS),A,37.1
414710,Tremayne Parc,2023-05-31T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
414710,Tremayne Parc,2023-05-31T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
414710,Tremayne Parc,2023-05-31T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
414710,Tremayne Parc,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.93
414710,Tremayne Parc,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
414710,Tremayne Parc,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.32
414710,Tremayne Parc,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.05
414710,Tremayne Parc,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.01
414710,Tremayne Parc,2023-05-31T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
414710,Tremayne Parc,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
414710,Tremayne Parc,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
414710,Tremayne Parc,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
414710,Tremayne Parc,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
414710,Tremayne Parc,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
414710,Tremayne Parc,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
414710,Tremayne Parc,2023-05-31T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
414710,Tremayne Parc,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
414710,Tremayne Parc,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
414710,Tremayne Parc,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-05-31T05:50:00.000+00:00,transformer,,Temperature,C,24.3
414710,Tremayne Parc,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414710,Tremayne Parc,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
414710,Tremayne Parc,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414710,Tremayne Parc,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
414710,Tremayne Parc,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414710,Tremayne Parc,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
414710,Tremayne Parc,2023-05-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
414710,Tremayne Parc,2023-05-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
414710,Tremayne Parc,2023-05-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-05-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.95
