Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-05-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.26
414710,Tremayne Parc,2023-05-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.74
414710,Tremayne Parc,2023-05-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
414710,Tremayne Parc,2023-05-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
414710,Tremayne Parc,2023-05-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
414710,Tremayne Parc,2023-05-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
414710,Tremayne Parc,2023-05-31T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-05-31T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-05-31T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-05-31T05:40:00.000+00:00,feeder,,L3 Active Power,kW,10.69
414710,Tremayne Parc,2023-05-31T05:40:00.000+00:00,feeder,,L2 Active Power,kW,9.03
414710,Tremayne Parc,2023-05-31T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.89
414710,Tremayne Parc,2023-05-31T05:40:00.000+00:00,feeder,,N Current (RMS),A,33.0
414710,Tremayne Parc,2023-05-31T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
414710,Tremayne Parc,2023-05-31T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
414710,Tremayne Parc,2023-05-31T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
414710,Tremayne Parc,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.74
414710,Tremayne Parc,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
414710,Tremayne Parc,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.7
414710,Tremayne Parc,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
414710,Tremayne Parc,2023-05-31T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
414710,Tremayne Parc,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
414710,Tremayne Parc,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
414710,Tremayne Parc,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
414710,Tremayne Parc,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
414710,Tremayne Parc,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
414710,Tremayne Parc,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
414710,Tremayne Parc,2023-05-31T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
414710,Tremayne Parc,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
414710,Tremayne Parc,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414710,Tremayne Parc,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-05-31T05:40:00.000+00:00,transformer,,Temperature,C,24.3
414710,Tremayne Parc,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414710,Tremayne Parc,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
414710,Tremayne Parc,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414710,Tremayne Parc,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
414710,Tremayne Parc,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414710,Tremayne Parc,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
414710,Tremayne Parc,2023-05-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
414710,Tremayne Parc,2023-05-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
414710,Tremayne Parc,2023-05-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
414710,Tremayne Parc,2023-05-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.47
414710,Tremayne Parc,2023-05-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.25
414710,Tremayne Parc,2023-05-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.82
414710,Tremayne Parc,2023-05-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
414710,Tremayne Parc,2023-05-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
414710,Tremayne Parc,2023-05-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
414710,Tremayne Parc,2023-05-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
414710,Tremayne Parc,2023-05-31T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-05-31T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-05-31T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-05-31T05:30:00.000+00:00,feeder,,L3 Active Power,kW,7.53
414710,Tremayne Parc,2023-05-31T05:30:00.000+00:00,feeder,,L2 Active Power,kW,5.05
414710,Tremayne Parc,2023-05-31T05:30:00.000+00:00,feeder,,L1 Active Power,kW,6.19
414710,Tremayne Parc,2023-05-31T05:30:00.000+00:00,feeder,,N Current (RMS),A,19.4
414710,Tremayne Parc,2023-05-31T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
414710,Tremayne Parc,2023-05-31T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
414710,Tremayne Parc,2023-05-31T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
414710,Tremayne Parc,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
414710,Tremayne Parc,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
414710,Tremayne Parc,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
414710,Tremayne Parc,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
414710,Tremayne Parc,2023-05-31T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
414710,Tremayne Parc,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
414710,Tremayne Parc,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
414710,Tremayne Parc,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
414710,Tremayne Parc,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
414710,Tremayne Parc,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
414710,Tremayne Parc,2023-05-31T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
414710,Tremayne Parc,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
414710,Tremayne Parc,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
414710,Tremayne Parc,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-05-31T05:30:00.000+00:00,transformer,,Temperature,C,24.3
414710,Tremayne Parc,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414710,Tremayne Parc,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
414710,Tremayne Parc,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414710,Tremayne Parc,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
414710,Tremayne Parc,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414710,Tremayne Parc,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
414710,Tremayne Parc,2023-05-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
414710,Tremayne Parc,2023-05-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
414710,Tremayne Parc,2023-05-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
414710,Tremayne Parc,2023-05-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.65
414710,Tremayne Parc,2023-05-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.1
414710,Tremayne Parc,2023-05-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.39
414710,Tremayne Parc,2023-05-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
414710,Tremayne Parc,2023-05-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
414710,Tremayne Parc,2023-05-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
414710,Tremayne Parc,2023-05-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
414710,Tremayne Parc,2023-05-31T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-05-31T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-05-31T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-05-31T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.64
414710,Tremayne Parc,2023-05-31T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.47
414710,Tremayne Parc,2023-05-31T05:20:00.000+00:00,feeder,,L1 Active Power,kW,6.23
414710,Tremayne Parc,2023-05-31T05:20:00.000+00:00,feeder,,N Current (RMS),A,16.3
414710,Tremayne Parc,2023-05-31T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
414710,Tremayne Parc,2023-05-31T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
414710,Tremayne Parc,2023-05-31T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
414710,Tremayne Parc,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.6
414710,Tremayne Parc,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.91
414710,Tremayne Parc,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
414710,Tremayne Parc,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
414710,Tremayne Parc,2023-05-31T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
414710,Tremayne Parc,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
414710,Tremayne Parc,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
414710,Tremayne Parc,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
414710,Tremayne Parc,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
414710,Tremayne Parc,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
414710,Tremayne Parc,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
414710,Tremayne Parc,2023-05-31T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
414710,Tremayne Parc,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
414710,Tremayne Parc,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-05-31T05:20:00.000+00:00,transformer,,Temperature,C,24.4
414710,Tremayne Parc,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414710,Tremayne Parc,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
414710,Tremayne Parc,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414710,Tremayne Parc,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
414710,Tremayne Parc,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414710,Tremayne Parc,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
414710,Tremayne Parc,2023-05-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
414710,Tremayne Parc,2023-05-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-05-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
414710,Tremayne Parc,2023-05-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.74
414710,Tremayne Parc,2023-05-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.83
414710,Tremayne Parc,2023-05-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.7
414710,Tremayne Parc,2023-05-31T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
414710,Tremayne Parc,2023-05-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
414710,Tremayne Parc,2023-05-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
414710,Tremayne Parc,2023-05-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
414710,Tremayne Parc,2023-05-31T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
414710,Tremayne Parc,2023-05-31T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-05-31T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-05-31T05:10:00.000+00:00,feeder,,L3 Active Power,kW,8.03
414710,Tremayne Parc,2023-05-31T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.84
414710,Tremayne Parc,2023-05-31T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.87
414710,Tremayne Parc,2023-05-31T05:10:00.000+00:00,feeder,,N Current (RMS),A,19.7
414710,Tremayne Parc,2023-05-31T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
414710,Tremayne Parc,2023-05-31T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
414710,Tremayne Parc,2023-05-31T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
414710,Tremayne Parc,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.09
414710,Tremayne Parc,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.83
414710,Tremayne Parc,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.71
414710,Tremayne Parc,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
414710,Tremayne Parc,2023-05-31T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
414710,Tremayne Parc,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
414710,Tremayne Parc,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
414710,Tremayne Parc,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
414710,Tremayne Parc,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
414710,Tremayne Parc,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
414710,Tremayne Parc,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
414710,Tremayne Parc,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
414710,Tremayne Parc,2023-05-31T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
414710,Tremayne Parc,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
414710,Tremayne Parc,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
414710,Tremayne Parc,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-05-31T05:10:00.000+00:00,transformer,,Temperature,C,24.4
414710,Tremayne Parc,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414710,Tremayne Parc,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
414710,Tremayne Parc,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414710,Tremayne Parc,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
414710,Tremayne Parc,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414710,Tremayne Parc,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
414710,Tremayne Parc,2023-05-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
414710,Tremayne Parc,2023-05-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
414710,Tremayne Parc,2023-05-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
414710,Tremayne Parc,2023-05-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.39
414710,Tremayne Parc,2023-05-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.02
414710,Tremayne Parc,2023-05-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.03
414710,Tremayne Parc,2023-05-31T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
414710,Tremayne Parc,2023-05-31T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
414710,Tremayne Parc,2023-05-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
414710,Tremayne Parc,2023-05-31T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
414710,Tremayne Parc,2023-05-31T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
414710,Tremayne Parc,2023-05-31T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-05-31T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-05-31T05:00:00.000+00:00,feeder,,L3 Active Power,kW,9.24
414710,Tremayne Parc,2023-05-31T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.51
414710,Tremayne Parc,2023-05-31T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.72
414710,Tremayne Parc,2023-05-31T05:00:00.000+00:00,feeder,,N Current (RMS),A,27.0
414710,Tremayne Parc,2023-05-31T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
414710,Tremayne Parc,2023-05-31T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
414710,Tremayne Parc,2023-05-31T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
414710,Tremayne Parc,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.07
414710,Tremayne Parc,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.95
414710,Tremayne Parc,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
414710,Tremayne Parc,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
414710,Tremayne Parc,2023-05-31T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
414710,Tremayne Parc,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
414710,Tremayne Parc,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
414710,Tremayne Parc,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
414710,Tremayne Parc,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
414710,Tremayne Parc,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
414710,Tremayne Parc,2023-05-31T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
414710,Tremayne Parc,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
414710,Tremayne Parc,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-05-31T05:00:00.000+00:00,transformer,,Temperature,C,24.4
414710,Tremayne Parc,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414710,Tremayne Parc,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
414710,Tremayne Parc,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414710,Tremayne Parc,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
414710,Tremayne Parc,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414710,Tremayne Parc,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
414710,Tremayne Parc,2023-05-31T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
414710,Tremayne Parc,2023-05-31T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
414710,Tremayne Parc,2023-05-31T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
414710,Tremayne Parc,2023-05-31T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.3
414710,Tremayne Parc,2023-05-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.86
414710,Tremayne Parc,2023-05-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.21
414710,Tremayne Parc,2023-05-31T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
414710,Tremayne Parc,2023-05-31T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
414710,Tremayne Parc,2023-05-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
414710,Tremayne Parc,2023-05-31T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
414710,Tremayne Parc,2023-05-31T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
414710,Tremayne Parc,2023-05-31T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-05-31T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-05-31T04:50:00.000+00:00,feeder,,L3 Active Power,kW,10.28
414710,Tremayne Parc,2023-05-31T04:50:00.000+00:00,feeder,,L2 Active Power,kW,5.28
414710,Tremayne Parc,2023-05-31T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.8
414710,Tremayne Parc,2023-05-31T04:50:00.000+00:00,feeder,,N Current (RMS),A,29.4
414710,Tremayne Parc,2023-05-31T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
414710,Tremayne Parc,2023-05-31T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
414710,Tremayne Parc,2023-05-31T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
414710,Tremayne Parc,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
414710,Tremayne Parc,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
414710,Tremayne Parc,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
414710,Tremayne Parc,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
414710,Tremayne Parc,2023-05-31T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
414710,Tremayne Parc,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
414710,Tremayne Parc,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414710,Tremayne Parc,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
414710,Tremayne Parc,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
414710,Tremayne Parc,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
414710,Tremayne Parc,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
414710,Tremayne Parc,2023-05-31T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
414710,Tremayne Parc,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
414710,Tremayne Parc,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
414710,Tremayne Parc,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-05-31T04:50:00.000+00:00,transformer,,Temperature,C,24.4
414710,Tremayne Parc,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414710,Tremayne Parc,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
414710,Tremayne Parc,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414710,Tremayne Parc,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
414710,Tremayne Parc,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414710,Tremayne Parc,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
414710,Tremayne Parc,2023-05-31T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-05-31T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-05-31T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
414710,Tremayne Parc,2023-05-31T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.04
414710,Tremayne Parc,2023-05-31T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.27
414710,Tremayne Parc,2023-05-31T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.88
414710,Tremayne Parc,2023-05-31T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
414710,Tremayne Parc,2023-05-31T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
414710,Tremayne Parc,2023-05-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
414710,Tremayne Parc,2023-05-31T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
414710,Tremayne Parc,2023-05-31T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-05-31T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-05-31T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-05-31T04:40:00.000+00:00,feeder,,L3 Active Power,kW,8.03
414710,Tremayne Parc,2023-05-31T04:40:00.000+00:00,feeder,,L2 Active Power,kW,7.25
414710,Tremayne Parc,2023-05-31T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.9
414710,Tremayne Parc,2023-05-31T04:40:00.000+00:00,feeder,,N Current (RMS),A,20.0
414710,Tremayne Parc,2023-05-31T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
414710,Tremayne Parc,2023-05-31T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
414710,Tremayne Parc,2023-05-31T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
414710,Tremayne Parc,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.24
414710,Tremayne Parc,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.69
414710,Tremayne Parc,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
414710,Tremayne Parc,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
414710,Tremayne Parc,2023-05-31T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
414710,Tremayne Parc,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
414710,Tremayne Parc,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
414710,Tremayne Parc,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
414710,Tremayne Parc,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
414710,Tremayne Parc,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
414710,Tremayne Parc,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
414710,Tremayne Parc,2023-05-31T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
414710,Tremayne Parc,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
414710,Tremayne Parc,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
414710,Tremayne Parc,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
414710,Tremayne Parc,2023-05-31T04:40:00.000+00:00,transformer,,Temperature,C,24.4
414710,Tremayne Parc,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414710,Tremayne Parc,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
414710,Tremayne Parc,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414710,Tremayne Parc,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
414710,Tremayne Parc,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414710,Tremayne Parc,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
414710,Tremayne Parc,2023-05-31T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
414710,Tremayne Parc,2023-05-31T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
414710,Tremayne Parc,2023-05-31T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
414710,Tremayne Parc,2023-05-31T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.59
414710,Tremayne Parc,2023-05-31T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.64
414710,Tremayne Parc,2023-05-31T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.84
414710,Tremayne Parc,2023-05-31T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
414710,Tremayne Parc,2023-05-31T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
414710,Tremayne Parc,2023-05-31T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
414710,Tremayne Parc,2023-05-31T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
414710,Tremayne Parc,2023-05-31T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-05-31T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-05-31T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-05-31T04:30:00.000+00:00,feeder,,L3 Active Power,kW,7.99
414710,Tremayne Parc,2023-05-31T04:30:00.000+00:00,feeder,,L2 Active Power,kW,5.88
414710,Tremayne Parc,2023-05-31T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.38
414710,Tremayne Parc,2023-05-31T04:30:00.000+00:00,feeder,,N Current (RMS),A,20.1
414710,Tremayne Parc,2023-05-31T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
414710,Tremayne Parc,2023-05-31T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
414710,Tremayne Parc,2023-05-31T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
414710,Tremayne Parc,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.38
414710,Tremayne Parc,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.36
414710,Tremayne Parc,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
414710,Tremayne Parc,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
414710,Tremayne Parc,2023-05-31T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
414710,Tremayne Parc,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
414710,Tremayne Parc,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
414710,Tremayne Parc,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
414710,Tremayne Parc,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
414710,Tremayne Parc,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
414710,Tremayne Parc,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
414710,Tremayne Parc,2023-05-31T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
414710,Tremayne Parc,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
414710,Tremayne Parc,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
414710,Tremayne Parc,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
414710,Tremayne Parc,2023-05-31T04:30:00.000+00:00,transformer,,Temperature,C,24.4
414710,Tremayne Parc,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414710,Tremayne Parc,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
414710,Tremayne Parc,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414710,Tremayne Parc,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
414710,Tremayne Parc,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414710,Tremayne Parc,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
414710,Tremayne Parc,2023-05-31T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
414710,Tremayne Parc,2023-05-31T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
414710,Tremayne Parc,2023-05-31T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-05-31T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.76
414710,Tremayne Parc,2023-05-31T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.51
414710,Tremayne Parc,2023-05-31T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.52
414710,Tremayne Parc,2023-05-31T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
414710,Tremayne Parc,2023-05-31T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
414710,Tremayne Parc,2023-05-31T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
414710,Tremayne Parc,2023-05-31T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
414710,Tremayne Parc,2023-05-31T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
414710,Tremayne Parc,2023-05-31T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-05-31T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-05-31T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.59
414710,Tremayne Parc,2023-05-31T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.88
414710,Tremayne Parc,2023-05-31T04:20:00.000+00:00,feeder,,L1 Active Power,kW,7.03
414710,Tremayne Parc,2023-05-31T04:20:00.000+00:00,feeder,,N Current (RMS),A,23.4
414710,Tremayne Parc,2023-05-31T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
414710,Tremayne Parc,2023-05-31T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
414710,Tremayne Parc,2023-05-31T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
414710,Tremayne Parc,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.16
414710,Tremayne Parc,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.52
414710,Tremayne Parc,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
414710,Tremayne Parc,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
414710,Tremayne Parc,2023-05-31T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
414710,Tremayne Parc,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
414710,Tremayne Parc,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
414710,Tremayne Parc,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
414710,Tremayne Parc,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
414710,Tremayne Parc,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
414710,Tremayne Parc,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
414710,Tremayne Parc,2023-05-31T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
414710,Tremayne Parc,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
414710,Tremayne Parc,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
414710,Tremayne Parc,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414710,Tremayne Parc,2023-05-31T04:20:00.000+00:00,transformer,,Temperature,C,24.4
414710,Tremayne Parc,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414710,Tremayne Parc,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
414710,Tremayne Parc,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414710,Tremayne Parc,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
414710,Tremayne Parc,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414710,Tremayne Parc,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
414710,Tremayne Parc,2023-05-31T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
414710,Tremayne Parc,2023-05-31T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-05-31T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-05-31T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.65
414710,Tremayne Parc,2023-05-31T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.3
414710,Tremayne Parc,2023-05-31T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.22
414710,Tremayne Parc,2023-05-31T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
414710,Tremayne Parc,2023-05-31T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
414710,Tremayne Parc,2023-05-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
414710,Tremayne Parc,2023-05-31T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
414710,Tremayne Parc,2023-05-31T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
414710,Tremayne Parc,2023-05-31T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-05-31T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-05-31T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.49
414710,Tremayne Parc,2023-05-31T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.21
414710,Tremayne Parc,2023-05-31T04:10:00.000+00:00,feeder,,L1 Active Power,kW,7.23
414710,Tremayne Parc,2023-05-31T04:10:00.000+00:00,feeder,,N Current (RMS),A,20.5
414710,Tremayne Parc,2023-05-31T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
414710,Tremayne Parc,2023-05-31T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
414710,Tremayne Parc,2023-05-31T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
414710,Tremayne Parc,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.24
414710,Tremayne Parc,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.3
414710,Tremayne Parc,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
414710,Tremayne Parc,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
414710,Tremayne Parc,2023-05-31T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
414710,Tremayne Parc,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
414710,Tremayne Parc,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
414710,Tremayne Parc,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
414710,Tremayne Parc,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
414710,Tremayne Parc,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
414710,Tremayne Parc,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
414710,Tremayne Parc,2023-05-31T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
414710,Tremayne Parc,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
414710,Tremayne Parc,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
414710,Tremayne Parc,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-05-31T04:10:00.000+00:00,transformer,,Temperature,C,24.4
414710,Tremayne Parc,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414710,Tremayne Parc,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
414710,Tremayne Parc,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414710,Tremayne Parc,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
414710,Tremayne Parc,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414710,Tremayne Parc,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
414710,Tremayne Parc,2023-05-31T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
414710,Tremayne Parc,2023-05-31T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-05-31T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-05-31T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.31
414710,Tremayne Parc,2023-05-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.43
414710,Tremayne Parc,2023-05-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.15
414710,Tremayne Parc,2023-05-31T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
414710,Tremayne Parc,2023-05-31T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
414710,Tremayne Parc,2023-05-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
414710,Tremayne Parc,2023-05-31T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
414710,Tremayne Parc,2023-05-31T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
414710,Tremayne Parc,2023-05-31T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-05-31T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-05-31T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.02
414710,Tremayne Parc,2023-05-31T04:00:00.000+00:00,feeder,,L2 Active Power,kW,5.07
414710,Tremayne Parc,2023-05-31T04:00:00.000+00:00,feeder,,L1 Active Power,kW,8.02
414710,Tremayne Parc,2023-05-31T04:00:00.000+00:00,feeder,,N Current (RMS),A,20.1
414710,Tremayne Parc,2023-05-31T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
414710,Tremayne Parc,2023-05-31T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
414710,Tremayne Parc,2023-05-31T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
414710,Tremayne Parc,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.25
414710,Tremayne Parc,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.9
414710,Tremayne Parc,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
414710,Tremayne Parc,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
414710,Tremayne Parc,2023-05-31T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
414710,Tremayne Parc,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
414710,Tremayne Parc,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
414710,Tremayne Parc,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
414710,Tremayne Parc,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
414710,Tremayne Parc,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
414710,Tremayne Parc,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
414710,Tremayne Parc,2023-05-31T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
414710,Tremayne Parc,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
414710,Tremayne Parc,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
414710,Tremayne Parc,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414710,Tremayne Parc,2023-05-31T04:00:00.000+00:00,transformer,,Temperature,C,24.5
414710,Tremayne Parc,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414710,Tremayne Parc,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
414710,Tremayne Parc,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414710,Tremayne Parc,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
414710,Tremayne Parc,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414710,Tremayne Parc,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
414710,Tremayne Parc,2023-05-31T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
414710,Tremayne Parc,2023-05-31T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-05-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
414710,Tremayne Parc,2023-05-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.33
414710,Tremayne Parc,2023-05-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.12
414710,Tremayne Parc,2023-05-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.14
414710,Tremayne Parc,2023-05-31T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
414710,Tremayne Parc,2023-05-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
414710,Tremayne Parc,2023-05-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
414710,Tremayne Parc,2023-05-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
414710,Tremayne Parc,2023-05-31T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-05-31T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-05-31T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-05-31T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.32
414710,Tremayne Parc,2023-05-31T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.45
414710,Tremayne Parc,2023-05-31T03:50:00.000+00:00,feeder,,L1 Active Power,kW,6.42
414710,Tremayne Parc,2023-05-31T03:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
414710,Tremayne Parc,2023-05-31T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
414710,Tremayne Parc,2023-05-31T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
414710,Tremayne Parc,2023-05-31T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
414710,Tremayne Parc,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.27
414710,Tremayne Parc,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.69
414710,Tremayne Parc,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
414710,Tremayne Parc,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
414710,Tremayne Parc,2023-05-31T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
414710,Tremayne Parc,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
414710,Tremayne Parc,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
414710,Tremayne Parc,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
414710,Tremayne Parc,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
414710,Tremayne Parc,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
414710,Tremayne Parc,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
414710,Tremayne Parc,2023-05-31T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
414710,Tremayne Parc,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
414710,Tremayne Parc,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
