Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-05-31T03:50:00.000+00:00,transformer,,Temperature,C,24.5
414710,Tremayne Parc,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
414710,Tremayne Parc,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414710,Tremayne Parc,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
414710,Tremayne Parc,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414710,Tremayne Parc,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
414710,Tremayne Parc,2023-05-31T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
414710,Tremayne Parc,2023-05-31T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-05-31T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
414710,Tremayne Parc,2023-05-31T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.62
414710,Tremayne Parc,2023-05-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.03
414710,Tremayne Parc,2023-05-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.05
414710,Tremayne Parc,2023-05-31T03:50:00.000+00:00,busbar,,N Current (RMS),A,17.6
414710,Tremayne Parc,2023-05-31T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
414710,Tremayne Parc,2023-05-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
414710,Tremayne Parc,2023-05-31T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
414710,Tremayne Parc,2023-05-31T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-05-31T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
414710,Tremayne Parc,2023-05-31T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-05-31T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.75
414710,Tremayne Parc,2023-05-31T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.24
414710,Tremayne Parc,2023-05-31T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.09
414710,Tremayne Parc,2023-05-31T03:40:00.000+00:00,feeder,,N Current (RMS),A,13.9
414710,Tremayne Parc,2023-05-31T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
414710,Tremayne Parc,2023-05-31T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
414710,Tremayne Parc,2023-05-31T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
414710,Tremayne Parc,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.57
414710,Tremayne Parc,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.69
414710,Tremayne Parc,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
414710,Tremayne Parc,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
414710,Tremayne Parc,2023-05-31T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
414710,Tremayne Parc,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
414710,Tremayne Parc,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
414710,Tremayne Parc,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
414710,Tremayne Parc,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
414710,Tremayne Parc,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
414710,Tremayne Parc,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
414710,Tremayne Parc,2023-05-31T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
414710,Tremayne Parc,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
414710,Tremayne Parc,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
414710,Tremayne Parc,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-05-31T03:40:00.000+00:00,transformer,,Temperature,C,24.5
414710,Tremayne Parc,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
414710,Tremayne Parc,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414710,Tremayne Parc,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
414710,Tremayne Parc,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414710,Tremayne Parc,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
414710,Tremayne Parc,2023-05-31T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
414710,Tremayne Parc,2023-05-31T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
414710,Tremayne Parc,2023-05-31T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-05-31T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.68
414710,Tremayne Parc,2023-05-31T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.69
414710,Tremayne Parc,2023-05-31T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.87
414710,Tremayne Parc,2023-05-31T03:40:00.000+00:00,busbar,,N Current (RMS),A,17.6
414710,Tremayne Parc,2023-05-31T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
414710,Tremayne Parc,2023-05-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
414710,Tremayne Parc,2023-05-31T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
414710,Tremayne Parc,2023-05-31T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-05-31T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
414710,Tremayne Parc,2023-05-31T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-05-31T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.89
414710,Tremayne Parc,2023-05-31T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.09
414710,Tremayne Parc,2023-05-31T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.35
414710,Tremayne Parc,2023-05-31T03:30:00.000+00:00,feeder,,N Current (RMS),A,15.6
414710,Tremayne Parc,2023-05-31T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
414710,Tremayne Parc,2023-05-31T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
414710,Tremayne Parc,2023-05-31T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
414710,Tremayne Parc,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.3
414710,Tremayne Parc,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.21
414710,Tremayne Parc,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
414710,Tremayne Parc,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
414710,Tremayne Parc,2023-05-31T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
414710,Tremayne Parc,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
414710,Tremayne Parc,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
414710,Tremayne Parc,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
414710,Tremayne Parc,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
414710,Tremayne Parc,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
414710,Tremayne Parc,2023-05-31T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
414710,Tremayne Parc,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
414710,Tremayne Parc,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
414710,Tremayne Parc,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-05-31T03:30:00.000+00:00,transformer,,Temperature,C,24.6
414710,Tremayne Parc,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414710,Tremayne Parc,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
414710,Tremayne Parc,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414710,Tremayne Parc,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
414710,Tremayne Parc,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414710,Tremayne Parc,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
414710,Tremayne Parc,2023-05-31T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
414710,Tremayne Parc,2023-05-31T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
414710,Tremayne Parc,2023-05-31T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
414710,Tremayne Parc,2023-05-31T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.93
414710,Tremayne Parc,2023-05-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.62
414710,Tremayne Parc,2023-05-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.72
414710,Tremayne Parc,2023-05-31T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
414710,Tremayne Parc,2023-05-31T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
414710,Tremayne Parc,2023-05-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
414710,Tremayne Parc,2023-05-31T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
414710,Tremayne Parc,2023-05-31T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-05-31T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
414710,Tremayne Parc,2023-05-31T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-05-31T03:20:00.000+00:00,feeder,,L3 Active Power,kW,5.19
414710,Tremayne Parc,2023-05-31T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.16
414710,Tremayne Parc,2023-05-31T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.26
414710,Tremayne Parc,2023-05-31T03:20:00.000+00:00,feeder,,N Current (RMS),A,17.5
414710,Tremayne Parc,2023-05-31T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
414710,Tremayne Parc,2023-05-31T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
414710,Tremayne Parc,2023-05-31T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
414710,Tremayne Parc,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.88
414710,Tremayne Parc,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.26
414710,Tremayne Parc,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
414710,Tremayne Parc,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
414710,Tremayne Parc,2023-05-31T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
414710,Tremayne Parc,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
414710,Tremayne Parc,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
414710,Tremayne Parc,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
414710,Tremayne Parc,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
414710,Tremayne Parc,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
414710,Tremayne Parc,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
414710,Tremayne Parc,2023-05-31T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
414710,Tremayne Parc,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
414710,Tremayne Parc,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
414710,Tremayne Parc,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-05-31T03:20:00.000+00:00,transformer,,Temperature,C,24.6
414710,Tremayne Parc,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414710,Tremayne Parc,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
414710,Tremayne Parc,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414710,Tremayne Parc,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
414710,Tremayne Parc,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414710,Tremayne Parc,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
414710,Tremayne Parc,2023-05-31T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
414710,Tremayne Parc,2023-05-31T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
414710,Tremayne Parc,2023-05-31T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-05-31T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.86
414710,Tremayne Parc,2023-05-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.73
414710,Tremayne Parc,2023-05-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.92
414710,Tremayne Parc,2023-05-31T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
414710,Tremayne Parc,2023-05-31T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
414710,Tremayne Parc,2023-05-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
414710,Tremayne Parc,2023-05-31T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
414710,Tremayne Parc,2023-05-31T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
414710,Tremayne Parc,2023-05-31T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-05-31T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-05-31T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.71
414710,Tremayne Parc,2023-05-31T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.28
414710,Tremayne Parc,2023-05-31T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.82
414710,Tremayne Parc,2023-05-31T03:10:00.000+00:00,feeder,,N Current (RMS),A,16.5
414710,Tremayne Parc,2023-05-31T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
414710,Tremayne Parc,2023-05-31T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
414710,Tremayne Parc,2023-05-31T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
414710,Tremayne Parc,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.3
414710,Tremayne Parc,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.12
414710,Tremayne Parc,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
414710,Tremayne Parc,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
414710,Tremayne Parc,2023-05-31T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
414710,Tremayne Parc,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
414710,Tremayne Parc,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
414710,Tremayne Parc,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
414710,Tremayne Parc,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
414710,Tremayne Parc,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
414710,Tremayne Parc,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
414710,Tremayne Parc,2023-05-31T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
414710,Tremayne Parc,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
414710,Tremayne Parc,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
414710,Tremayne Parc,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-05-31T03:10:00.000+00:00,transformer,,Temperature,C,24.8
414710,Tremayne Parc,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414710,Tremayne Parc,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
414710,Tremayne Parc,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414710,Tremayne Parc,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
414710,Tremayne Parc,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414710,Tremayne Parc,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
414710,Tremayne Parc,2023-05-31T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
414710,Tremayne Parc,2023-05-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-05-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-05-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.45
414710,Tremayne Parc,2023-05-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.87
414710,Tremayne Parc,2023-05-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.65
414710,Tremayne Parc,2023-05-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
414710,Tremayne Parc,2023-05-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
414710,Tremayne Parc,2023-05-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
414710,Tremayne Parc,2023-05-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
414710,Tremayne Parc,2023-05-31T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
414710,Tremayne Parc,2023-05-31T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
414710,Tremayne Parc,2023-05-31T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-05-31T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.44
414710,Tremayne Parc,2023-05-31T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.18
414710,Tremayne Parc,2023-05-31T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.44
414710,Tremayne Parc,2023-05-31T03:00:00.000+00:00,feeder,,N Current (RMS),A,17.3
414710,Tremayne Parc,2023-05-31T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
414710,Tremayne Parc,2023-05-31T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
414710,Tremayne Parc,2023-05-31T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
414710,Tremayne Parc,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.03
414710,Tremayne Parc,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.54
414710,Tremayne Parc,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
414710,Tremayne Parc,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
414710,Tremayne Parc,2023-05-31T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
414710,Tremayne Parc,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
414710,Tremayne Parc,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
414710,Tremayne Parc,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
414710,Tremayne Parc,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
414710,Tremayne Parc,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
414710,Tremayne Parc,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
414710,Tremayne Parc,2023-05-31T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
414710,Tremayne Parc,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
414710,Tremayne Parc,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
414710,Tremayne Parc,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-05-31T03:00:00.000+00:00,transformer,,Temperature,C,24.9
414710,Tremayne Parc,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
414710,Tremayne Parc,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414710,Tremayne Parc,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
414710,Tremayne Parc,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414710,Tremayne Parc,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
414710,Tremayne Parc,2023-05-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
414710,Tremayne Parc,2023-05-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
414710,Tremayne Parc,2023-05-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-05-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.88
414710,Tremayne Parc,2023-05-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.46
414710,Tremayne Parc,2023-05-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.42
414710,Tremayne Parc,2023-05-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
414710,Tremayne Parc,2023-05-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
414710,Tremayne Parc,2023-05-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
414710,Tremayne Parc,2023-05-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
414710,Tremayne Parc,2023-05-31T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
414710,Tremayne Parc,2023-05-31T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
414710,Tremayne Parc,2023-05-31T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-05-31T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.18
414710,Tremayne Parc,2023-05-31T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.65
414710,Tremayne Parc,2023-05-31T02:50:00.000+00:00,feeder,,L1 Active Power,kW,6.89
414710,Tremayne Parc,2023-05-31T02:50:00.000+00:00,feeder,,N Current (RMS),A,18.8
414710,Tremayne Parc,2023-05-31T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
414710,Tremayne Parc,2023-05-31T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
414710,Tremayne Parc,2023-05-31T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
414710,Tremayne Parc,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.39
414710,Tremayne Parc,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.33
414710,Tremayne Parc,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
414710,Tremayne Parc,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
414710,Tremayne Parc,2023-05-31T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
414710,Tremayne Parc,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
414710,Tremayne Parc,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
414710,Tremayne Parc,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
414710,Tremayne Parc,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
414710,Tremayne Parc,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
414710,Tremayne Parc,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
414710,Tremayne Parc,2023-05-31T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
414710,Tremayne Parc,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
414710,Tremayne Parc,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
414710,Tremayne Parc,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414710,Tremayne Parc,2023-05-31T02:50:00.000+00:00,transformer,,Temperature,C,24.9
414710,Tremayne Parc,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
414710,Tremayne Parc,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414710,Tremayne Parc,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
414710,Tremayne Parc,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414710,Tremayne Parc,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
414710,Tremayne Parc,2023-05-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
414710,Tremayne Parc,2023-05-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-05-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-05-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.47
414710,Tremayne Parc,2023-05-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.08
414710,Tremayne Parc,2023-05-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.24
414710,Tremayne Parc,2023-05-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
414710,Tremayne Parc,2023-05-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
414710,Tremayne Parc,2023-05-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
414710,Tremayne Parc,2023-05-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
414710,Tremayne Parc,2023-05-31T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
414710,Tremayne Parc,2023-05-31T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
414710,Tremayne Parc,2023-05-31T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-05-31T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.42
414710,Tremayne Parc,2023-05-31T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.92
414710,Tremayne Parc,2023-05-31T02:40:00.000+00:00,feeder,,L1 Active Power,kW,7.38
414710,Tremayne Parc,2023-05-31T02:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
414710,Tremayne Parc,2023-05-31T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
414710,Tremayne Parc,2023-05-31T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
414710,Tremayne Parc,2023-05-31T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
414710,Tremayne Parc,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
414710,Tremayne Parc,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.61
414710,Tremayne Parc,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
414710,Tremayne Parc,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
414710,Tremayne Parc,2023-05-31T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
414710,Tremayne Parc,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
414710,Tremayne Parc,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
414710,Tremayne Parc,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
414710,Tremayne Parc,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
414710,Tremayne Parc,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
414710,Tremayne Parc,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
414710,Tremayne Parc,2023-05-31T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
414710,Tremayne Parc,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
414710,Tremayne Parc,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
414710,Tremayne Parc,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414710,Tremayne Parc,2023-05-31T02:40:00.000+00:00,transformer,,Temperature,C,25.0
414710,Tremayne Parc,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
414710,Tremayne Parc,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414710,Tremayne Parc,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
414710,Tremayne Parc,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414710,Tremayne Parc,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
414710,Tremayne Parc,2023-05-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
414710,Tremayne Parc,2023-05-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
414710,Tremayne Parc,2023-05-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-05-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.36
414710,Tremayne Parc,2023-05-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.75
414710,Tremayne Parc,2023-05-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.27
414710,Tremayne Parc,2023-05-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
414710,Tremayne Parc,2023-05-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
414710,Tremayne Parc,2023-05-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
414710,Tremayne Parc,2023-05-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
414710,Tremayne Parc,2023-05-31T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-05-31T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
414710,Tremayne Parc,2023-05-31T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-05-31T02:30:00.000+00:00,feeder,,L3 Active Power,kW,6.32
414710,Tremayne Parc,2023-05-31T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.83
414710,Tremayne Parc,2023-05-31T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.57
414710,Tremayne Parc,2023-05-31T02:30:00.000+00:00,feeder,,N Current (RMS),A,16.0
414710,Tremayne Parc,2023-05-31T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
414710,Tremayne Parc,2023-05-31T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
414710,Tremayne Parc,2023-05-31T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
414710,Tremayne Parc,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.89
414710,Tremayne Parc,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.58
414710,Tremayne Parc,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
414710,Tremayne Parc,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
414710,Tremayne Parc,2023-05-31T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
414710,Tremayne Parc,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
414710,Tremayne Parc,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
414710,Tremayne Parc,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
414710,Tremayne Parc,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
414710,Tremayne Parc,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
414710,Tremayne Parc,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
414710,Tremayne Parc,2023-05-31T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
414710,Tremayne Parc,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
414710,Tremayne Parc,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
414710,Tremayne Parc,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-05-31T02:30:00.000+00:00,transformer,,Temperature,C,25.0
414710,Tremayne Parc,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414710,Tremayne Parc,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
414710,Tremayne Parc,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414710,Tremayne Parc,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
414710,Tremayne Parc,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414710,Tremayne Parc,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
414710,Tremayne Parc,2023-05-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
414710,Tremayne Parc,2023-05-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-05-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-05-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.89
414710,Tremayne Parc,2023-05-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.17
414710,Tremayne Parc,2023-05-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.4
414710,Tremayne Parc,2023-05-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
414710,Tremayne Parc,2023-05-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
414710,Tremayne Parc,2023-05-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
414710,Tremayne Parc,2023-05-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
414710,Tremayne Parc,2023-05-31T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-05-31T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
414710,Tremayne Parc,2023-05-31T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-05-31T02:20:00.000+00:00,feeder,,L3 Active Power,kW,6.61
414710,Tremayne Parc,2023-05-31T02:20:00.000+00:00,feeder,,L2 Active Power,kW,4.01
414710,Tremayne Parc,2023-05-31T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.44
414710,Tremayne Parc,2023-05-31T02:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
414710,Tremayne Parc,2023-05-31T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
414710,Tremayne Parc,2023-05-31T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
414710,Tremayne Parc,2023-05-31T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
414710,Tremayne Parc,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.28
414710,Tremayne Parc,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
414710,Tremayne Parc,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
414710,Tremayne Parc,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
414710,Tremayne Parc,2023-05-31T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
414710,Tremayne Parc,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
414710,Tremayne Parc,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
414710,Tremayne Parc,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
414710,Tremayne Parc,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
414710,Tremayne Parc,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
414710,Tremayne Parc,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
414710,Tremayne Parc,2023-05-31T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
414710,Tremayne Parc,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
414710,Tremayne Parc,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
414710,Tremayne Parc,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414710,Tremayne Parc,2023-05-31T02:20:00.000+00:00,transformer,,Temperature,C,25.1
414710,Tremayne Parc,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
414710,Tremayne Parc,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414710,Tremayne Parc,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
414710,Tremayne Parc,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414710,Tremayne Parc,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
414710,Tremayne Parc,2023-05-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
414710,Tremayne Parc,2023-05-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
414710,Tremayne Parc,2023-05-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
414710,Tremayne Parc,2023-05-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.16
414710,Tremayne Parc,2023-05-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.81
414710,Tremayne Parc,2023-05-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.28
414710,Tremayne Parc,2023-05-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
414710,Tremayne Parc,2023-05-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
414710,Tremayne Parc,2023-05-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
414710,Tremayne Parc,2023-05-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
414710,Tremayne Parc,2023-05-31T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-05-31T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
414710,Tremayne Parc,2023-05-31T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-05-31T02:10:00.000+00:00,feeder,,L3 Active Power,kW,6.46
414710,Tremayne Parc,2023-05-31T02:10:00.000+00:00,feeder,,L2 Active Power,kW,5.95
414710,Tremayne Parc,2023-05-31T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.92
414710,Tremayne Parc,2023-05-31T02:10:00.000+00:00,feeder,,N Current (RMS),A,14.4
414710,Tremayne Parc,2023-05-31T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
414710,Tremayne Parc,2023-05-31T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
414710,Tremayne Parc,2023-05-31T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
414710,Tremayne Parc,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
414710,Tremayne Parc,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
414710,Tremayne Parc,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
414710,Tremayne Parc,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
414710,Tremayne Parc,2023-05-31T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
414710,Tremayne Parc,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
414710,Tremayne Parc,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
414710,Tremayne Parc,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
414710,Tremayne Parc,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
414710,Tremayne Parc,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
414710,Tremayne Parc,2023-05-31T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
414710,Tremayne Parc,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
414710,Tremayne Parc,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
414710,Tremayne Parc,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
414710,Tremayne Parc,2023-05-31T02:10:00.000+00:00,transformer,,Temperature,C,25.2
414710,Tremayne Parc,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414710,Tremayne Parc,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
414710,Tremayne Parc,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414710,Tremayne Parc,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
414710,Tremayne Parc,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414710,Tremayne Parc,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
414710,Tremayne Parc,2023-05-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
414710,Tremayne Parc,2023-05-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
414710,Tremayne Parc,2023-05-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
414710,Tremayne Parc,2023-05-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.11
414710,Tremayne Parc,2023-05-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.52
414710,Tremayne Parc,2023-05-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.47
414710,Tremayne Parc,2023-05-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
414710,Tremayne Parc,2023-05-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
414710,Tremayne Parc,2023-05-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
414710,Tremayne Parc,2023-05-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
414710,Tremayne Parc,2023-05-31T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
414710,Tremayne Parc,2023-05-31T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
414710,Tremayne Parc,2023-05-31T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-05-31T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.13
414710,Tremayne Parc,2023-05-31T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.6
414710,Tremayne Parc,2023-05-31T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.51
414710,Tremayne Parc,2023-05-31T02:00:00.000+00:00,feeder,,N Current (RMS),A,14.8
414710,Tremayne Parc,2023-05-31T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
414710,Tremayne Parc,2023-05-31T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
414710,Tremayne Parc,2023-05-31T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
414710,Tremayne Parc,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
414710,Tremayne Parc,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
414710,Tremayne Parc,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
414710,Tremayne Parc,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
414710,Tremayne Parc,2023-05-31T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
414710,Tremayne Parc,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
414710,Tremayne Parc,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
414710,Tremayne Parc,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
414710,Tremayne Parc,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
414710,Tremayne Parc,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
414710,Tremayne Parc,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
414710,Tremayne Parc,2023-05-31T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
414710,Tremayne Parc,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
414710,Tremayne Parc,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
414710,Tremayne Parc,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
414710,Tremayne Parc,2023-05-31T02:00:00.000+00:00,transformer,,Temperature,C,25.2
414710,Tremayne Parc,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
414710,Tremayne Parc,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414710,Tremayne Parc,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
414710,Tremayne Parc,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414710,Tremayne Parc,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
414710,Tremayne Parc,2023-05-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-05-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
414710,Tremayne Parc,2023-05-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-05-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.61
414710,Tremayne Parc,2023-05-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.1
414710,Tremayne Parc,2023-05-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.44
414710,Tremayne Parc,2023-05-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
414710,Tremayne Parc,2023-05-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
414710,Tremayne Parc,2023-05-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
414710,Tremayne Parc,2023-05-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
414710,Tremayne Parc,2023-05-31T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
414710,Tremayne Parc,2023-05-31T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-05-31T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-05-31T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.65
414710,Tremayne Parc,2023-05-31T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.56
414710,Tremayne Parc,2023-05-31T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.28
414710,Tremayne Parc,2023-05-31T01:50:00.000+00:00,feeder,,N Current (RMS),A,12.8
414710,Tremayne Parc,2023-05-31T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
414710,Tremayne Parc,2023-05-31T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
414710,Tremayne Parc,2023-05-31T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
414710,Tremayne Parc,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.84
414710,Tremayne Parc,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
414710,Tremayne Parc,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
414710,Tremayne Parc,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
414710,Tremayne Parc,2023-05-31T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
414710,Tremayne Parc,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
