Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
414710,Tremayne Parc,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
414710,Tremayne Parc,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
414710,Tremayne Parc,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
414710,Tremayne Parc,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
414710,Tremayne Parc,2023-05-31T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
414710,Tremayne Parc,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
414710,Tremayne Parc,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
414710,Tremayne Parc,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
414710,Tremayne Parc,2023-05-31T01:50:00.000+00:00,transformer,,Temperature,C,25.3
414710,Tremayne Parc,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414710,Tremayne Parc,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
414710,Tremayne Parc,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414710,Tremayne Parc,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
414710,Tremayne Parc,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414710,Tremayne Parc,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
414710,Tremayne Parc,2023-05-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
414710,Tremayne Parc,2023-05-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-05-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
414710,Tremayne Parc,2023-05-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.57
414710,Tremayne Parc,2023-05-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.3
414710,Tremayne Parc,2023-05-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.8
414710,Tremayne Parc,2023-05-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
414710,Tremayne Parc,2023-05-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
414710,Tremayne Parc,2023-05-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
414710,Tremayne Parc,2023-05-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
414710,Tremayne Parc,2023-05-31T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
414710,Tremayne Parc,2023-05-31T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-05-31T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-05-31T01:40:00.000+00:00,feeder,,L3 Active Power,kW,6.37
414710,Tremayne Parc,2023-05-31T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.25
414710,Tremayne Parc,2023-05-31T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.62
414710,Tremayne Parc,2023-05-31T01:40:00.000+00:00,feeder,,N Current (RMS),A,19.0
414710,Tremayne Parc,2023-05-31T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
414710,Tremayne Parc,2023-05-31T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
414710,Tremayne Parc,2023-05-31T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
414710,Tremayne Parc,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.77
414710,Tremayne Parc,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
414710,Tremayne Parc,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
414710,Tremayne Parc,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
414710,Tremayne Parc,2023-05-31T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
414710,Tremayne Parc,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
414710,Tremayne Parc,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
414710,Tremayne Parc,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
414710,Tremayne Parc,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
414710,Tremayne Parc,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
414710,Tremayne Parc,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
414710,Tremayne Parc,2023-05-31T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
414710,Tremayne Parc,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
414710,Tremayne Parc,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
414710,Tremayne Parc,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-05-31T01:40:00.000+00:00,transformer,,Temperature,C,25.4
414710,Tremayne Parc,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414710,Tremayne Parc,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
414710,Tremayne Parc,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414710,Tremayne Parc,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
414710,Tremayne Parc,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414710,Tremayne Parc,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
414710,Tremayne Parc,2023-05-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-05-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-05-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
414710,Tremayne Parc,2023-05-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.88
414710,Tremayne Parc,2023-05-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.29
414710,Tremayne Parc,2023-05-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.59
414710,Tremayne Parc,2023-05-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
414710,Tremayne Parc,2023-05-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
414710,Tremayne Parc,2023-05-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
414710,Tremayne Parc,2023-05-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
414710,Tremayne Parc,2023-05-31T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-05-31T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-05-31T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-05-31T01:30:00.000+00:00,feeder,,L3 Active Power,kW,7.34
414710,Tremayne Parc,2023-05-31T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.35
414710,Tremayne Parc,2023-05-31T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.8
414710,Tremayne Parc,2023-05-31T01:30:00.000+00:00,feeder,,N Current (RMS),A,19.1
414710,Tremayne Parc,2023-05-31T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
414710,Tremayne Parc,2023-05-31T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
414710,Tremayne Parc,2023-05-31T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
414710,Tremayne Parc,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.8
414710,Tremayne Parc,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.57
414710,Tremayne Parc,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
414710,Tremayne Parc,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
414710,Tremayne Parc,2023-05-31T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
414710,Tremayne Parc,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
414710,Tremayne Parc,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
414710,Tremayne Parc,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
414710,Tremayne Parc,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
414710,Tremayne Parc,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
414710,Tremayne Parc,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
414710,Tremayne Parc,2023-05-31T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
414710,Tremayne Parc,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
414710,Tremayne Parc,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
414710,Tremayne Parc,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414710,Tremayne Parc,2023-05-31T01:30:00.000+00:00,transformer,,Temperature,C,25.5
414710,Tremayne Parc,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414710,Tremayne Parc,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
414710,Tremayne Parc,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414710,Tremayne Parc,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
414710,Tremayne Parc,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414710,Tremayne Parc,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
414710,Tremayne Parc,2023-05-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
414710,Tremayne Parc,2023-05-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-05-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
414710,Tremayne Parc,2023-05-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.1
414710,Tremayne Parc,2023-05-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.29
414710,Tremayne Parc,2023-05-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.42
414710,Tremayne Parc,2023-05-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
414710,Tremayne Parc,2023-05-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
414710,Tremayne Parc,2023-05-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
414710,Tremayne Parc,2023-05-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
414710,Tremayne Parc,2023-05-31T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-05-31T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-05-31T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-05-31T01:20:00.000+00:00,feeder,,L3 Active Power,kW,7.66
414710,Tremayne Parc,2023-05-31T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.1
414710,Tremayne Parc,2023-05-31T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.8
414710,Tremayne Parc,2023-05-31T01:20:00.000+00:00,feeder,,N Current (RMS),A,21.3
414710,Tremayne Parc,2023-05-31T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
414710,Tremayne Parc,2023-05-31T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
414710,Tremayne Parc,2023-05-31T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
414710,Tremayne Parc,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
414710,Tremayne Parc,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
414710,Tremayne Parc,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
414710,Tremayne Parc,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
414710,Tremayne Parc,2023-05-31T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
414710,Tremayne Parc,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
414710,Tremayne Parc,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
414710,Tremayne Parc,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
414710,Tremayne Parc,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
414710,Tremayne Parc,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
414710,Tremayne Parc,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
414710,Tremayne Parc,2023-05-31T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
414710,Tremayne Parc,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
414710,Tremayne Parc,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
414710,Tremayne Parc,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-05-31T01:20:00.000+00:00,transformer,,Temperature,C,25.5
414710,Tremayne Parc,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414710,Tremayne Parc,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
414710,Tremayne Parc,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414710,Tremayne Parc,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
414710,Tremayne Parc,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414710,Tremayne Parc,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
414710,Tremayne Parc,2023-05-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
414710,Tremayne Parc,2023-05-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-05-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
414710,Tremayne Parc,2023-05-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.07
414710,Tremayne Parc,2023-05-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.1
414710,Tremayne Parc,2023-05-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.01
414710,Tremayne Parc,2023-05-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
414710,Tremayne Parc,2023-05-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
414710,Tremayne Parc,2023-05-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
414710,Tremayne Parc,2023-05-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
414710,Tremayne Parc,2023-05-31T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
414710,Tremayne Parc,2023-05-31T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
414710,Tremayne Parc,2023-05-31T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-05-31T01:10:00.000+00:00,feeder,,L3 Active Power,kW,7.53
414710,Tremayne Parc,2023-05-31T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.49
414710,Tremayne Parc,2023-05-31T01:10:00.000+00:00,feeder,,L1 Active Power,kW,6.26
414710,Tremayne Parc,2023-05-31T01:10:00.000+00:00,feeder,,N Current (RMS),A,21.9
414710,Tremayne Parc,2023-05-31T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
414710,Tremayne Parc,2023-05-31T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
414710,Tremayne Parc,2023-05-31T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
414710,Tremayne Parc,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.56
414710,Tremayne Parc,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.47
414710,Tremayne Parc,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
414710,Tremayne Parc,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
414710,Tremayne Parc,2023-05-31T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
414710,Tremayne Parc,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
414710,Tremayne Parc,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
414710,Tremayne Parc,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
414710,Tremayne Parc,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
414710,Tremayne Parc,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
414710,Tremayne Parc,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
414710,Tremayne Parc,2023-05-31T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
414710,Tremayne Parc,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
414710,Tremayne Parc,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414710,Tremayne Parc,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-05-31T01:10:00.000+00:00,transformer,,Temperature,C,25.6
414710,Tremayne Parc,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414710,Tremayne Parc,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
414710,Tremayne Parc,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414710,Tremayne Parc,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
414710,Tremayne Parc,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414710,Tremayne Parc,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
414710,Tremayne Parc,2023-05-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
414710,Tremayne Parc,2023-05-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
414710,Tremayne Parc,2023-05-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
414710,Tremayne Parc,2023-05-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.77
414710,Tremayne Parc,2023-05-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.08
414710,Tremayne Parc,2023-05-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.52
414710,Tremayne Parc,2023-05-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
414710,Tremayne Parc,2023-05-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
414710,Tremayne Parc,2023-05-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
414710,Tremayne Parc,2023-05-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
414710,Tremayne Parc,2023-05-31T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
414710,Tremayne Parc,2023-05-31T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-05-31T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-05-31T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.4
414710,Tremayne Parc,2023-05-31T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.46
414710,Tremayne Parc,2023-05-31T01:00:00.000+00:00,feeder,,L1 Active Power,kW,8.29
414710,Tremayne Parc,2023-05-31T01:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
414710,Tremayne Parc,2023-05-31T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
414710,Tremayne Parc,2023-05-31T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
414710,Tremayne Parc,2023-05-31T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
414710,Tremayne Parc,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.11
414710,Tremayne Parc,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.02
414710,Tremayne Parc,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
414710,Tremayne Parc,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
414710,Tremayne Parc,2023-05-31T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
414710,Tremayne Parc,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
414710,Tremayne Parc,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
414710,Tremayne Parc,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
414710,Tremayne Parc,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
414710,Tremayne Parc,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
414710,Tremayne Parc,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
414710,Tremayne Parc,2023-05-31T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
414710,Tremayne Parc,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
414710,Tremayne Parc,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
414710,Tremayne Parc,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
414710,Tremayne Parc,2023-05-31T01:00:00.000+00:00,transformer,,Temperature,C,25.7
414710,Tremayne Parc,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414710,Tremayne Parc,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
414710,Tremayne Parc,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414710,Tremayne Parc,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
414710,Tremayne Parc,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414710,Tremayne Parc,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
414710,Tremayne Parc,2023-05-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
414710,Tremayne Parc,2023-05-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
414710,Tremayne Parc,2023-05-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
414710,Tremayne Parc,2023-05-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.29
414710,Tremayne Parc,2023-05-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.44
414710,Tremayne Parc,2023-05-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.65
414710,Tremayne Parc,2023-05-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
414710,Tremayne Parc,2023-05-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
414710,Tremayne Parc,2023-05-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
414710,Tremayne Parc,2023-05-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
414710,Tremayne Parc,2023-05-31T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-05-31T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-05-31T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-05-31T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.75
414710,Tremayne Parc,2023-05-31T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.61
414710,Tremayne Parc,2023-05-31T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.14
414710,Tremayne Parc,2023-05-31T00:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
414710,Tremayne Parc,2023-05-31T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
414710,Tremayne Parc,2023-05-31T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
414710,Tremayne Parc,2023-05-31T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
414710,Tremayne Parc,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.03
414710,Tremayne Parc,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.91
414710,Tremayne Parc,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
414710,Tremayne Parc,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
414710,Tremayne Parc,2023-05-31T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
414710,Tremayne Parc,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
414710,Tremayne Parc,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
414710,Tremayne Parc,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
414710,Tremayne Parc,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
414710,Tremayne Parc,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
414710,Tremayne Parc,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
414710,Tremayne Parc,2023-05-31T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
414710,Tremayne Parc,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
414710,Tremayne Parc,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
414710,Tremayne Parc,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
414710,Tremayne Parc,2023-05-31T00:50:00.000+00:00,transformer,,Temperature,C,25.8
414710,Tremayne Parc,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414710,Tremayne Parc,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
414710,Tremayne Parc,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414710,Tremayne Parc,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
414710,Tremayne Parc,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414710,Tremayne Parc,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
414710,Tremayne Parc,2023-05-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.75
414710,Tremayne Parc,2023-05-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
414710,Tremayne Parc,2023-05-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
414710,Tremayne Parc,2023-05-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.98
414710,Tremayne Parc,2023-05-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.83
414710,Tremayne Parc,2023-05-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.35
414710,Tremayne Parc,2023-05-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
414710,Tremayne Parc,2023-05-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
414710,Tremayne Parc,2023-05-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
414710,Tremayne Parc,2023-05-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
414710,Tremayne Parc,2023-05-31T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
414710,Tremayne Parc,2023-05-31T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-05-31T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-05-31T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.14
414710,Tremayne Parc,2023-05-31T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.59
414710,Tremayne Parc,2023-05-31T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.76
414710,Tremayne Parc,2023-05-31T00:40:00.000+00:00,feeder,,N Current (RMS),A,12.5
414710,Tremayne Parc,2023-05-31T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
414710,Tremayne Parc,2023-05-31T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
414710,Tremayne Parc,2023-05-31T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
414710,Tremayne Parc,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.07
414710,Tremayne Parc,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.51
414710,Tremayne Parc,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
414710,Tremayne Parc,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
414710,Tremayne Parc,2023-05-31T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
414710,Tremayne Parc,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
414710,Tremayne Parc,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
414710,Tremayne Parc,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
414710,Tremayne Parc,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
414710,Tremayne Parc,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
414710,Tremayne Parc,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
414710,Tremayne Parc,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
414710,Tremayne Parc,2023-05-31T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
414710,Tremayne Parc,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
414710,Tremayne Parc,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
414710,Tremayne Parc,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
414710,Tremayne Parc,2023-05-31T00:40:00.000+00:00,transformer,,Temperature,C,25.8
414710,Tremayne Parc,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414710,Tremayne Parc,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
414710,Tremayne Parc,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414710,Tremayne Parc,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
414710,Tremayne Parc,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414710,Tremayne Parc,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
414710,Tremayne Parc,2023-05-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
414710,Tremayne Parc,2023-05-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
414710,Tremayne Parc,2023-05-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
414710,Tremayne Parc,2023-05-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.62
414710,Tremayne Parc,2023-05-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.22
414710,Tremayne Parc,2023-05-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.43
414710,Tremayne Parc,2023-05-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
414710,Tremayne Parc,2023-05-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
414710,Tremayne Parc,2023-05-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
414710,Tremayne Parc,2023-05-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
414710,Tremayne Parc,2023-05-31T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-05-31T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-05-31T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-05-31T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.18
414710,Tremayne Parc,2023-05-31T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.61
414710,Tremayne Parc,2023-05-31T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.78
414710,Tremayne Parc,2023-05-31T00:30:00.000+00:00,feeder,,N Current (RMS),A,12.9
414710,Tremayne Parc,2023-05-31T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
414710,Tremayne Parc,2023-05-31T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
414710,Tremayne Parc,2023-05-31T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
414710,Tremayne Parc,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.81
414710,Tremayne Parc,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.81
414710,Tremayne Parc,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
414710,Tremayne Parc,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
414710,Tremayne Parc,2023-05-31T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
414710,Tremayne Parc,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
414710,Tremayne Parc,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
414710,Tremayne Parc,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
414710,Tremayne Parc,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
414710,Tremayne Parc,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
414710,Tremayne Parc,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
414710,Tremayne Parc,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
414710,Tremayne Parc,2023-05-31T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
414710,Tremayne Parc,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
414710,Tremayne Parc,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
414710,Tremayne Parc,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
414710,Tremayne Parc,2023-05-31T00:30:00.000+00:00,transformer,,Temperature,C,25.9
414710,Tremayne Parc,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414710,Tremayne Parc,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
414710,Tremayne Parc,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414710,Tremayne Parc,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
414710,Tremayne Parc,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414710,Tremayne Parc,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
414710,Tremayne Parc,2023-05-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
414710,Tremayne Parc,2023-05-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-05-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-05-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.75
414710,Tremayne Parc,2023-05-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.22
414710,Tremayne Parc,2023-05-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.63
414710,Tremayne Parc,2023-05-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
414710,Tremayne Parc,2023-05-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
414710,Tremayne Parc,2023-05-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
414710,Tremayne Parc,2023-05-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
414710,Tremayne Parc,2023-05-31T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
414710,Tremayne Parc,2023-05-31T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-05-31T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-05-31T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.4
414710,Tremayne Parc,2023-05-31T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.74
414710,Tremayne Parc,2023-05-31T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.12
414710,Tremayne Parc,2023-05-31T00:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
414710,Tremayne Parc,2023-05-31T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
414710,Tremayne Parc,2023-05-31T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
414710,Tremayne Parc,2023-05-31T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
414710,Tremayne Parc,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.2
414710,Tremayne Parc,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.41
414710,Tremayne Parc,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
414710,Tremayne Parc,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
414710,Tremayne Parc,2023-05-31T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
414710,Tremayne Parc,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
414710,Tremayne Parc,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414710,Tremayne Parc,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
414710,Tremayne Parc,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
414710,Tremayne Parc,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
414710,Tremayne Parc,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
414710,Tremayne Parc,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
414710,Tremayne Parc,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
414710,Tremayne Parc,2023-05-31T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
414710,Tremayne Parc,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
414710,Tremayne Parc,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
414710,Tremayne Parc,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
414710,Tremayne Parc,2023-05-31T00:20:00.000+00:00,transformer,,Temperature,C,25.9
414710,Tremayne Parc,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414710,Tremayne Parc,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
414710,Tremayne Parc,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414710,Tremayne Parc,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
414710,Tremayne Parc,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414710,Tremayne Parc,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
414710,Tremayne Parc,2023-05-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
414710,Tremayne Parc,2023-05-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-05-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-05-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.94
414710,Tremayne Parc,2023-05-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.03
414710,Tremayne Parc,2023-05-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.99
414710,Tremayne Parc,2023-05-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
414710,Tremayne Parc,2023-05-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
414710,Tremayne Parc,2023-05-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
414710,Tremayne Parc,2023-05-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
414710,Tremayne Parc,2023-05-31T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
414710,Tremayne Parc,2023-05-31T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-05-31T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-05-31T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.78
414710,Tremayne Parc,2023-05-31T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.84
414710,Tremayne Parc,2023-05-31T00:10:00.000+00:00,feeder,,L1 Active Power,kW,6.09
414710,Tremayne Parc,2023-05-31T00:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
414710,Tremayne Parc,2023-05-31T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
414710,Tremayne Parc,2023-05-31T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
414710,Tremayne Parc,2023-05-31T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
414710,Tremayne Parc,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.13
414710,Tremayne Parc,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.47
414710,Tremayne Parc,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
414710,Tremayne Parc,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
414710,Tremayne Parc,2023-05-31T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
414710,Tremayne Parc,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
414710,Tremayne Parc,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
414710,Tremayne Parc,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
414710,Tremayne Parc,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
414710,Tremayne Parc,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
414710,Tremayne Parc,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
414710,Tremayne Parc,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
414710,Tremayne Parc,2023-05-31T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
414710,Tremayne Parc,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
414710,Tremayne Parc,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
414710,Tremayne Parc,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
414710,Tremayne Parc,2023-05-31T00:10:00.000+00:00,transformer,,Temperature,C,26.0
414710,Tremayne Parc,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414710,Tremayne Parc,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
414710,Tremayne Parc,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414710,Tremayne Parc,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
414710,Tremayne Parc,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414710,Tremayne Parc,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
414710,Tremayne Parc,2023-05-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
414710,Tremayne Parc,2023-05-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-05-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-05-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.04
414710,Tremayne Parc,2023-05-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.85
414710,Tremayne Parc,2023-05-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.84
414710,Tremayne Parc,2023-05-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
414710,Tremayne Parc,2023-05-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
414710,Tremayne Parc,2023-05-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
414710,Tremayne Parc,2023-05-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
414710,Tremayne Parc,2023-05-31T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-05-31T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-05-31T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-05-31T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.21
414710,Tremayne Parc,2023-05-31T00:00:00.000+00:00,feeder,,L2 Active Power,kW,4.13
414710,Tremayne Parc,2023-05-31T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.02
414710,Tremayne Parc,2023-05-31T00:00:00.000+00:00,feeder,,N Current (RMS),A,14.3
414710,Tremayne Parc,2023-05-31T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
414710,Tremayne Parc,2023-05-31T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
414710,Tremayne Parc,2023-05-31T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
414710,Tremayne Parc,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.48
414710,Tremayne Parc,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.67
414710,Tremayne Parc,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
414710,Tremayne Parc,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
414710,Tremayne Parc,2023-05-31T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
414710,Tremayne Parc,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
414710,Tremayne Parc,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
414710,Tremayne Parc,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
414710,Tremayne Parc,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
414710,Tremayne Parc,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
414710,Tremayne Parc,2023-05-31T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
414710,Tremayne Parc,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
414710,Tremayne Parc,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
414710,Tremayne Parc,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
414710,Tremayne Parc,2023-05-31T00:00:00.000+00:00,transformer,,Temperature,C,26.0
414710,Tremayne Parc,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414710,Tremayne Parc,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
414710,Tremayne Parc,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414710,Tremayne Parc,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
414710,Tremayne Parc,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414710,Tremayne Parc,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
414710,Tremayne Parc,2023-05-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
414710,Tremayne Parc,2023-05-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
414710,Tremayne Parc,2023-05-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-05-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.67
414710,Tremayne Parc,2023-05-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.81
414710,Tremayne Parc,2023-05-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.16
414710,Tremayne Parc,2023-05-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
414710,Tremayne Parc,2023-05-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
414710,Tremayne Parc,2023-05-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
414710,Tremayne Parc,2023-05-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
414710,Tremayne Parc,2023-06-01T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
414710,Tremayne Parc,2023-06-01T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-01T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-01T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.23
414710,Tremayne Parc,2023-06-01T23:50:00.000+00:00,feeder,,L2 Active Power,kW,4.25
414710,Tremayne Parc,2023-06-01T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.5
414710,Tremayne Parc,2023-06-01T23:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
