Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-01T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-01T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-01T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.78
414710,Tremayne Parc,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.88
414710,Tremayne Parc,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.55
414710,Tremayne Parc,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
414710,Tremayne Parc,2023-06-01T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
414710,Tremayne Parc,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
414710,Tremayne Parc,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
414710,Tremayne Parc,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
414710,Tremayne Parc,2023-06-01T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-01T23:50:00.000+00:00,transformer,,Temperature,C,26.9
414710,Tremayne Parc,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
414710,Tremayne Parc,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414710,Tremayne Parc,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
414710,Tremayne Parc,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
414710,Tremayne Parc,2023-06-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
414710,Tremayne Parc,2023-06-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.5
414710,Tremayne Parc,2023-06-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.12
414710,Tremayne Parc,2023-06-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.27
414710,Tremayne Parc,2023-06-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
414710,Tremayne Parc,2023-06-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
414710,Tremayne Parc,2023-06-01T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-01T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-01T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-01T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.37
414710,Tremayne Parc,2023-06-01T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.73
414710,Tremayne Parc,2023-06-01T23:40:00.000+00:00,feeder,,L1 Active Power,kW,7.29
414710,Tremayne Parc,2023-06-01T23:40:00.000+00:00,feeder,,N Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-01T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-01T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-01T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.62
414710,Tremayne Parc,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.58
414710,Tremayne Parc,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.79
414710,Tremayne Parc,2023-06-01T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
414710,Tremayne Parc,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
414710,Tremayne Parc,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
414710,Tremayne Parc,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
414710,Tremayne Parc,2023-06-01T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-01T23:40:00.000+00:00,transformer,,Temperature,C,26.9
414710,Tremayne Parc,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
414710,Tremayne Parc,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414710,Tremayne Parc,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
414710,Tremayne Parc,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
414710,Tremayne Parc,2023-06-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
414710,Tremayne Parc,2023-06-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
414710,Tremayne Parc,2023-06-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.13
414710,Tremayne Parc,2023-06-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.48
414710,Tremayne Parc,2023-06-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.61
414710,Tremayne Parc,2023-06-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
414710,Tremayne Parc,2023-06-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
414710,Tremayne Parc,2023-06-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
414710,Tremayne Parc,2023-06-01T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-01T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-01T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-01T23:30:00.000+00:00,feeder,,L3 Active Power,kW,7.41
414710,Tremayne Parc,2023-06-01T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.65
414710,Tremayne Parc,2023-06-01T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.15
414710,Tremayne Parc,2023-06-01T23:30:00.000+00:00,feeder,,N Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-01T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
414710,Tremayne Parc,2023-06-01T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-01T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
414710,Tremayne Parc,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
414710,Tremayne Parc,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.59
414710,Tremayne Parc,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
414710,Tremayne Parc,2023-06-01T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
414710,Tremayne Parc,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
414710,Tremayne Parc,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
414710,Tremayne Parc,2023-06-01T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-01T23:30:00.000+00:00,transformer,,Temperature,C,27.0
414710,Tremayne Parc,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
414710,Tremayne Parc,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414710,Tremayne Parc,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
414710,Tremayne Parc,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
414710,Tremayne Parc,2023-06-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
414710,Tremayne Parc,2023-06-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
414710,Tremayne Parc,2023-06-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
414710,Tremayne Parc,2023-06-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.43
414710,Tremayne Parc,2023-06-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.37
414710,Tremayne Parc,2023-06-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.92
414710,Tremayne Parc,2023-06-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
414710,Tremayne Parc,2023-06-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
414710,Tremayne Parc,2023-06-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
414710,Tremayne Parc,2023-06-01T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-01T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-01T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-01T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.59
414710,Tremayne Parc,2023-06-01T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.24
414710,Tremayne Parc,2023-06-01T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.36
414710,Tremayne Parc,2023-06-01T23:20:00.000+00:00,feeder,,N Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-01T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-01T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-01T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.37
414710,Tremayne Parc,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.6
414710,Tremayne Parc,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.64
414710,Tremayne Parc,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
414710,Tremayne Parc,2023-06-01T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
414710,Tremayne Parc,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
414710,Tremayne Parc,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
414710,Tremayne Parc,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
414710,Tremayne Parc,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
414710,Tremayne Parc,2023-06-01T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
414710,Tremayne Parc,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-01T23:20:00.000+00:00,transformer,,Temperature,C,27.0
414710,Tremayne Parc,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
414710,Tremayne Parc,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414710,Tremayne Parc,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
414710,Tremayne Parc,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
414710,Tremayne Parc,2023-06-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
414710,Tremayne Parc,2023-06-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
414710,Tremayne Parc,2023-06-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
414710,Tremayne Parc,2023-06-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.64
414710,Tremayne Parc,2023-06-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.56
414710,Tremayne Parc,2023-06-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.11
414710,Tremayne Parc,2023-06-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
414710,Tremayne Parc,2023-06-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
414710,Tremayne Parc,2023-06-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
414710,Tremayne Parc,2023-06-01T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-01T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-01T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-01T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.55
414710,Tremayne Parc,2023-06-01T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.19
414710,Tremayne Parc,2023-06-01T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.87
414710,Tremayne Parc,2023-06-01T23:10:00.000+00:00,feeder,,N Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-01T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-01T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-01T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.77
414710,Tremayne Parc,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
414710,Tremayne Parc,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.4
414710,Tremayne Parc,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.92
414710,Tremayne Parc,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.92
414710,Tremayne Parc,2023-06-01T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
414710,Tremayne Parc,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
414710,Tremayne Parc,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
414710,Tremayne Parc,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
414710,Tremayne Parc,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
414710,Tremayne Parc,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
414710,Tremayne Parc,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
414710,Tremayne Parc,2023-06-01T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-01T23:10:00.000+00:00,transformer,,Temperature,C,27.1
414710,Tremayne Parc,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
414710,Tremayne Parc,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414710,Tremayne Parc,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
414710,Tremayne Parc,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
414710,Tremayne Parc,2023-06-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.41
414710,Tremayne Parc,2023-06-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
414710,Tremayne Parc,2023-06-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
414710,Tremayne Parc,2023-06-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.76
414710,Tremayne Parc,2023-06-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,2.81
414710,Tremayne Parc,2023-06-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.49
414710,Tremayne Parc,2023-06-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
414710,Tremayne Parc,2023-06-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
414710,Tremayne Parc,2023-06-01T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-01T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-01T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-01T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.99
414710,Tremayne Parc,2023-06-01T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.44
414710,Tremayne Parc,2023-06-01T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.09
414710,Tremayne Parc,2023-06-01T23:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-01T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-01T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-01T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.35
414710,Tremayne Parc,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
414710,Tremayne Parc,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.46
414710,Tremayne Parc,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.28
414710,Tremayne Parc,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.69
414710,Tremayne Parc,2023-06-01T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
414710,Tremayne Parc,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
414710,Tremayne Parc,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
414710,Tremayne Parc,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
414710,Tremayne Parc,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
414710,Tremayne Parc,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
414710,Tremayne Parc,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
414710,Tremayne Parc,2023-06-01T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
414710,Tremayne Parc,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-01T23:00:00.000+00:00,transformer,,Temperature,C,27.1
414710,Tremayne Parc,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
414710,Tremayne Parc,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414710,Tremayne Parc,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
414710,Tremayne Parc,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
414710,Tremayne Parc,2023-06-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
414710,Tremayne Parc,2023-06-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
414710,Tremayne Parc,2023-06-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
414710,Tremayne Parc,2023-06-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.69
414710,Tremayne Parc,2023-06-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.84
414710,Tremayne Parc,2023-06-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.47
414710,Tremayne Parc,2023-06-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
414710,Tremayne Parc,2023-06-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
414710,Tremayne Parc,2023-06-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
414710,Tremayne Parc,2023-06-01T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-01T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-01T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-01T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.88
414710,Tremayne Parc,2023-06-01T22:50:00.000+00:00,feeder,,L2 Active Power,kW,6.6
414710,Tremayne Parc,2023-06-01T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.61
414710,Tremayne Parc,2023-06-01T22:50:00.000+00:00,feeder,,N Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-01T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-01T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-01T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.37
414710,Tremayne Parc,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.3
414710,Tremayne Parc,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.71
414710,Tremayne Parc,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.95
414710,Tremayne Parc,2023-06-01T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
414710,Tremayne Parc,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
414710,Tremayne Parc,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
414710,Tremayne Parc,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
414710,Tremayne Parc,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
414710,Tremayne Parc,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
414710,Tremayne Parc,2023-06-01T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-01T22:50:00.000+00:00,transformer,,Temperature,C,27.2
414710,Tremayne Parc,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
414710,Tremayne Parc,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414710,Tremayne Parc,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
414710,Tremayne Parc,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
414710,Tremayne Parc,2023-06-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
414710,Tremayne Parc,2023-06-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
414710,Tremayne Parc,2023-06-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
414710,Tremayne Parc,2023-06-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.96
414710,Tremayne Parc,2023-06-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.48
414710,Tremayne Parc,2023-06-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.1
414710,Tremayne Parc,2023-06-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
414710,Tremayne Parc,2023-06-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
414710,Tremayne Parc,2023-06-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
414710,Tremayne Parc,2023-06-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
414710,Tremayne Parc,2023-06-01T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-01T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-01T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-01T22:40:00.000+00:00,feeder,,L3 Active Power,kW,5.53
414710,Tremayne Parc,2023-06-01T22:40:00.000+00:00,feeder,,L2 Active Power,kW,8.7
414710,Tremayne Parc,2023-06-01T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.01
414710,Tremayne Parc,2023-06-01T22:40:00.000+00:00,feeder,,N Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-01T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-01T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
414710,Tremayne Parc,2023-06-01T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.16
414710,Tremayne Parc,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.75
414710,Tremayne Parc,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.66
414710,Tremayne Parc,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.71
414710,Tremayne Parc,2023-06-01T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
414710,Tremayne Parc,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
414710,Tremayne Parc,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
414710,Tremayne Parc,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
414710,Tremayne Parc,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
414710,Tremayne Parc,2023-06-01T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-01T22:40:00.000+00:00,transformer,,Temperature,C,27.2
414710,Tremayne Parc,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
414710,Tremayne Parc,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414710,Tremayne Parc,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
414710,Tremayne Parc,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
414710,Tremayne Parc,2023-06-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
414710,Tremayne Parc,2023-06-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
414710,Tremayne Parc,2023-06-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
414710,Tremayne Parc,2023-06-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.39
414710,Tremayne Parc,2023-06-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.67
414710,Tremayne Parc,2023-06-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.34
414710,Tremayne Parc,2023-06-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
414710,Tremayne Parc,2023-06-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
414710,Tremayne Parc,2023-06-01T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-01T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-01T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-01T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.32
414710,Tremayne Parc,2023-06-01T22:30:00.000+00:00,feeder,,L2 Active Power,kW,9.78
414710,Tremayne Parc,2023-06-01T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.21
414710,Tremayne Parc,2023-06-01T22:30:00.000+00:00,feeder,,N Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-01T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-01T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
414710,Tremayne Parc,2023-06-01T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.87
414710,Tremayne Parc,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.41
414710,Tremayne Parc,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.68
414710,Tremayne Parc,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.23
414710,Tremayne Parc,2023-06-01T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
414710,Tremayne Parc,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
414710,Tremayne Parc,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
414710,Tremayne Parc,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
414710,Tremayne Parc,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
414710,Tremayne Parc,2023-06-01T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
414710,Tremayne Parc,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-01T22:30:00.000+00:00,transformer,,Temperature,C,27.3
414710,Tremayne Parc,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
414710,Tremayne Parc,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414710,Tremayne Parc,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
414710,Tremayne Parc,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
414710,Tremayne Parc,2023-06-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
414710,Tremayne Parc,2023-06-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
414710,Tremayne Parc,2023-06-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.29
414710,Tremayne Parc,2023-06-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.39
414710,Tremayne Parc,2023-06-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.33
414710,Tremayne Parc,2023-06-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
414710,Tremayne Parc,2023-06-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
414710,Tremayne Parc,2023-06-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
414710,Tremayne Parc,2023-06-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
414710,Tremayne Parc,2023-06-01T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-01T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-01T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-01T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.57
414710,Tremayne Parc,2023-06-01T22:20:00.000+00:00,feeder,,L2 Active Power,kW,8.33
414710,Tremayne Parc,2023-06-01T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.41
414710,Tremayne Parc,2023-06-01T22:20:00.000+00:00,feeder,,N Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-01T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-01T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
414710,Tremayne Parc,2023-06-01T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.97
414710,Tremayne Parc,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.11
414710,Tremayne Parc,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.83
414710,Tremayne Parc,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.73
414710,Tremayne Parc,2023-06-01T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
414710,Tremayne Parc,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
414710,Tremayne Parc,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
414710,Tremayne Parc,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
414710,Tremayne Parc,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
414710,Tremayne Parc,2023-06-01T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-01T22:20:00.000+00:00,transformer,,Temperature,C,27.3
414710,Tremayne Parc,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
414710,Tremayne Parc,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414710,Tremayne Parc,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
414710,Tremayne Parc,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
414710,Tremayne Parc,2023-06-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
414710,Tremayne Parc,2023-06-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
414710,Tremayne Parc,2023-06-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.81
414710,Tremayne Parc,2023-06-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.81
414710,Tremayne Parc,2023-06-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.82
414710,Tremayne Parc,2023-06-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
414710,Tremayne Parc,2023-06-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
414710,Tremayne Parc,2023-06-01T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-01T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-01T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-01T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.57
414710,Tremayne Parc,2023-06-01T22:10:00.000+00:00,feeder,,L2 Active Power,kW,8.58
414710,Tremayne Parc,2023-06-01T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.0
414710,Tremayne Parc,2023-06-01T22:10:00.000+00:00,feeder,,N Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-01T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-01T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
414710,Tremayne Parc,2023-06-01T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.81
414710,Tremayne Parc,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.84
414710,Tremayne Parc,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.83
414710,Tremayne Parc,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.9
414710,Tremayne Parc,2023-06-01T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
414710,Tremayne Parc,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
414710,Tremayne Parc,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
414710,Tremayne Parc,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
414710,Tremayne Parc,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
414710,Tremayne Parc,2023-06-01T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-01T22:10:00.000+00:00,transformer,,Temperature,C,27.4
414710,Tremayne Parc,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
414710,Tremayne Parc,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414710,Tremayne Parc,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
414710,Tremayne Parc,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
414710,Tremayne Parc,2023-06-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
414710,Tremayne Parc,2023-06-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
414710,Tremayne Parc,2023-06-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.15
414710,Tremayne Parc,2023-06-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.15
414710,Tremayne Parc,2023-06-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.53
414710,Tremayne Parc,2023-06-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
414710,Tremayne Parc,2023-06-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
414710,Tremayne Parc,2023-06-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
414710,Tremayne Parc,2023-06-01T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-01T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-01T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-01T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.9
414710,Tremayne Parc,2023-06-01T22:00:00.000+00:00,feeder,,L2 Active Power,kW,8.72
414710,Tremayne Parc,2023-06-01T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.31
414710,Tremayne Parc,2023-06-01T22:00:00.000+00:00,feeder,,N Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-01T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
414710,Tremayne Parc,2023-06-01T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
414710,Tremayne Parc,2023-06-01T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.74
414710,Tremayne Parc,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
414710,Tremayne Parc,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.39
414710,Tremayne Parc,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.65
414710,Tremayne Parc,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
414710,Tremayne Parc,2023-06-01T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
414710,Tremayne Parc,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
414710,Tremayne Parc,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
414710,Tremayne Parc,2023-06-01T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-01T22:00:00.000+00:00,transformer,,Temperature,C,27.4
414710,Tremayne Parc,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
414710,Tremayne Parc,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414710,Tremayne Parc,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
414710,Tremayne Parc,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
414710,Tremayne Parc,2023-06-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
414710,Tremayne Parc,2023-06-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
414710,Tremayne Parc,2023-06-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.62
414710,Tremayne Parc,2023-06-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.46
