Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.9
414710,Tremayne Parc,2023-06-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
414710,Tremayne Parc,2023-06-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
414710,Tremayne Parc,2023-06-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
414710,Tremayne Parc,2023-06-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
414710,Tremayne Parc,2023-06-01T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-01T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-01T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-01T21:50:00.000+00:00,feeder,,L3 Active Power,kW,7.19
414710,Tremayne Parc,2023-06-01T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.73
414710,Tremayne Parc,2023-06-01T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.72
414710,Tremayne Parc,2023-06-01T21:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-01T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
414710,Tremayne Parc,2023-06-01T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-01T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.58
414710,Tremayne Parc,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.4
414710,Tremayne Parc,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.97
414710,Tremayne Parc,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.48
414710,Tremayne Parc,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
414710,Tremayne Parc,2023-06-01T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
414710,Tremayne Parc,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
414710,Tremayne Parc,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
414710,Tremayne Parc,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
414710,Tremayne Parc,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
414710,Tremayne Parc,2023-06-01T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-01T21:50:00.000+00:00,transformer,,Temperature,C,27.5
414710,Tremayne Parc,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
414710,Tremayne Parc,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414710,Tremayne Parc,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
414710,Tremayne Parc,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
414710,Tremayne Parc,2023-06-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
414710,Tremayne Parc,2023-06-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.81
414710,Tremayne Parc,2023-06-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.77
414710,Tremayne Parc,2023-06-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,0.75
414710,Tremayne Parc,2023-06-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.07
414710,Tremayne Parc,2023-06-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
414710,Tremayne Parc,2023-06-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
414710,Tremayne Parc,2023-06-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
414710,Tremayne Parc,2023-06-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
414710,Tremayne Parc,2023-06-01T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-01T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-01T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-01T21:40:00.000+00:00,feeder,,L3 Active Power,kW,9.94
414710,Tremayne Parc,2023-06-01T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.97
414710,Tremayne Parc,2023-06-01T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.28
414710,Tremayne Parc,2023-06-01T21:40:00.000+00:00,feeder,,N Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-01T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
414710,Tremayne Parc,2023-06-01T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-01T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.22
414710,Tremayne Parc,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.03
414710,Tremayne Parc,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.0
414710,Tremayne Parc,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.34
414710,Tremayne Parc,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
414710,Tremayne Parc,2023-06-01T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
414710,Tremayne Parc,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
414710,Tremayne Parc,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
414710,Tremayne Parc,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
414710,Tremayne Parc,2023-06-01T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-01T21:40:00.000+00:00,transformer,,Temperature,C,27.5
414710,Tremayne Parc,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
414710,Tremayne Parc,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414710,Tremayne Parc,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
414710,Tremayne Parc,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
414710,Tremayne Parc,2023-06-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
414710,Tremayne Parc,2023-06-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
414710,Tremayne Parc,2023-06-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-06-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.66
414710,Tremayne Parc,2023-06-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,4.05
414710,Tremayne Parc,2023-06-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.55
414710,Tremayne Parc,2023-06-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
414710,Tremayne Parc,2023-06-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
414710,Tremayne Parc,2023-06-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
414710,Tremayne Parc,2023-06-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
414710,Tremayne Parc,2023-06-01T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-01T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
414710,Tremayne Parc,2023-06-01T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-01T21:20:00.000+00:00,feeder,,L3 Active Power,kW,10.28
414710,Tremayne Parc,2023-06-01T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.12
414710,Tremayne Parc,2023-06-01T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.03
414710,Tremayne Parc,2023-06-01T21:20:00.000+00:00,feeder,,N Current (RMS),A,31.7
414710,Tremayne Parc,2023-06-01T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
414710,Tremayne Parc,2023-06-01T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-01T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.75
414710,Tremayne Parc,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.48
414710,Tremayne Parc,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.29
414710,Tremayne Parc,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.04
414710,Tremayne Parc,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
414710,Tremayne Parc,2023-06-01T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
414710,Tremayne Parc,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
414710,Tremayne Parc,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
414710,Tremayne Parc,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
414710,Tremayne Parc,2023-06-01T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-01T21:20:00.000+00:00,transformer,,Temperature,C,27.6
414710,Tremayne Parc,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
414710,Tremayne Parc,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414710,Tremayne Parc,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
414710,Tremayne Parc,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
414710,Tremayne Parc,2023-06-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
414710,Tremayne Parc,2023-06-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
414710,Tremayne Parc,2023-06-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
414710,Tremayne Parc,2023-06-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.87
414710,Tremayne Parc,2023-06-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,4.58
414710,Tremayne Parc,2023-06-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.69
414710,Tremayne Parc,2023-06-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
414710,Tremayne Parc,2023-06-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
414710,Tremayne Parc,2023-06-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
414710,Tremayne Parc,2023-06-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
414710,Tremayne Parc,2023-06-01T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-01T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-01T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-01T21:10:00.000+00:00,feeder,,L3 Active Power,kW,7.53
414710,Tremayne Parc,2023-06-01T21:10:00.000+00:00,feeder,,L2 Active Power,kW,8.83
414710,Tremayne Parc,2023-06-01T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.24
414710,Tremayne Parc,2023-06-01T21:10:00.000+00:00,feeder,,N Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-01T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
414710,Tremayne Parc,2023-06-01T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-01T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.84
414710,Tremayne Parc,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
414710,Tremayne Parc,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.51
414710,Tremayne Parc,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.73
414710,Tremayne Parc,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.81
414710,Tremayne Parc,2023-06-01T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
414710,Tremayne Parc,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
414710,Tremayne Parc,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
414710,Tremayne Parc,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
414710,Tremayne Parc,2023-06-01T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-01T21:10:00.000+00:00,transformer,,Temperature,C,27.7
414710,Tremayne Parc,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
414710,Tremayne Parc,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
414710,Tremayne Parc,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
414710,Tremayne Parc,2023-06-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
414710,Tremayne Parc,2023-06-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
414710,Tremayne Parc,2023-06-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
414710,Tremayne Parc,2023-06-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.66
414710,Tremayne Parc,2023-06-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.54
414710,Tremayne Parc,2023-06-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.73
414710,Tremayne Parc,2023-06-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
414710,Tremayne Parc,2023-06-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
414710,Tremayne Parc,2023-06-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
414710,Tremayne Parc,2023-06-01T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-01T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-01T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-01T21:00:00.000+00:00,feeder,,L3 Active Power,kW,7.68
414710,Tremayne Parc,2023-06-01T21:00:00.000+00:00,feeder,,L2 Active Power,kW,8.33
414710,Tremayne Parc,2023-06-01T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.47
414710,Tremayne Parc,2023-06-01T21:00:00.000+00:00,feeder,,N Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-01T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
414710,Tremayne Parc,2023-06-01T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
414710,Tremayne Parc,2023-06-01T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.15
414710,Tremayne Parc,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
414710,Tremayne Parc,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.79
414710,Tremayne Parc,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.72
414710,Tremayne Parc,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
414710,Tremayne Parc,2023-06-01T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
414710,Tremayne Parc,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
414710,Tremayne Parc,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
414710,Tremayne Parc,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
414710,Tremayne Parc,2023-06-01T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-01T21:00:00.000+00:00,transformer,,Temperature,C,27.8
414710,Tremayne Parc,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
414710,Tremayne Parc,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414710,Tremayne Parc,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
414710,Tremayne Parc,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
414710,Tremayne Parc,2023-06-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
414710,Tremayne Parc,2023-06-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
414710,Tremayne Parc,2023-06-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
414710,Tremayne Parc,2023-06-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.71
414710,Tremayne Parc,2023-06-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.18
414710,Tremayne Parc,2023-06-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.4
414710,Tremayne Parc,2023-06-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
414710,Tremayne Parc,2023-06-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
414710,Tremayne Parc,2023-06-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
414710,Tremayne Parc,2023-06-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
414710,Tremayne Parc,2023-06-01T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-01T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-01T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-01T20:50:00.000+00:00,feeder,,L3 Active Power,kW,9.0
414710,Tremayne Parc,2023-06-01T20:50:00.000+00:00,feeder,,L2 Active Power,kW,7.99
414710,Tremayne Parc,2023-06-01T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.89
414710,Tremayne Parc,2023-06-01T20:50:00.000+00:00,feeder,,N Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-01T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
414710,Tremayne Parc,2023-06-01T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
414710,Tremayne Parc,2023-06-01T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.8
414710,Tremayne Parc,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
414710,Tremayne Parc,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.13
414710,Tremayne Parc,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.19
414710,Tremayne Parc,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
414710,Tremayne Parc,2023-06-01T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
414710,Tremayne Parc,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
414710,Tremayne Parc,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
414710,Tremayne Parc,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
414710,Tremayne Parc,2023-06-01T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-01T20:50:00.000+00:00,transformer,,Temperature,C,27.9
414710,Tremayne Parc,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
414710,Tremayne Parc,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
414710,Tremayne Parc,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
414710,Tremayne Parc,2023-06-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
414710,Tremayne Parc,2023-06-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
414710,Tremayne Parc,2023-06-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
414710,Tremayne Parc,2023-06-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.5
414710,Tremayne Parc,2023-06-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.34
414710,Tremayne Parc,2023-06-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.27
414710,Tremayne Parc,2023-06-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
414710,Tremayne Parc,2023-06-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
414710,Tremayne Parc,2023-06-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
414710,Tremayne Parc,2023-06-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
414710,Tremayne Parc,2023-06-01T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-01T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-01T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-01T20:40:00.000+00:00,feeder,,L3 Active Power,kW,7.16
414710,Tremayne Parc,2023-06-01T20:40:00.000+00:00,feeder,,L2 Active Power,kW,7.23
414710,Tremayne Parc,2023-06-01T20:40:00.000+00:00,feeder,,L1 Active Power,kW,4.75
414710,Tremayne Parc,2023-06-01T20:40:00.000+00:00,feeder,,N Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-01T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
414710,Tremayne Parc,2023-06-01T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
414710,Tremayne Parc,2023-06-01T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.33
414710,Tremayne Parc,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
414710,Tremayne Parc,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.21
414710,Tremayne Parc,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.43
414710,Tremayne Parc,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
414710,Tremayne Parc,2023-06-01T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
414710,Tremayne Parc,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
414710,Tremayne Parc,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
414710,Tremayne Parc,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
414710,Tremayne Parc,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
414710,Tremayne Parc,2023-06-01T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-01T20:40:00.000+00:00,transformer,,Temperature,C,28.0
414710,Tremayne Parc,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
414710,Tremayne Parc,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
414710,Tremayne Parc,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
414710,Tremayne Parc,2023-06-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.39
414710,Tremayne Parc,2023-06-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
414710,Tremayne Parc,2023-06-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
414710,Tremayne Parc,2023-06-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,5.7
414710,Tremayne Parc,2023-06-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,6.38
414710,Tremayne Parc,2023-06-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.7
414710,Tremayne Parc,2023-06-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
414710,Tremayne Parc,2023-06-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
414710,Tremayne Parc,2023-06-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
414710,Tremayne Parc,2023-06-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
414710,Tremayne Parc,2023-06-01T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-01T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-06-01T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-01T20:30:00.000+00:00,feeder,,L3 Active Power,kW,8.57
414710,Tremayne Parc,2023-06-01T20:30:00.000+00:00,feeder,,L2 Active Power,kW,7.4
414710,Tremayne Parc,2023-06-01T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.59
414710,Tremayne Parc,2023-06-01T20:30:00.000+00:00,feeder,,N Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-01T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-01T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
414710,Tremayne Parc,2023-06-01T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.96
414710,Tremayne Parc,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
414710,Tremayne Parc,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.07
414710,Tremayne Parc,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.72
414710,Tremayne Parc,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
414710,Tremayne Parc,2023-06-01T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
414710,Tremayne Parc,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
414710,Tremayne Parc,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
414710,Tremayne Parc,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
414710,Tremayne Parc,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
414710,Tremayne Parc,2023-06-01T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-01T20:30:00.000+00:00,transformer,,Temperature,C,28.1
414710,Tremayne Parc,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
414710,Tremayne Parc,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
414710,Tremayne Parc,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
414710,Tremayne Parc,2023-06-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.55
414710,Tremayne Parc,2023-06-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
414710,Tremayne Parc,2023-06-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
414710,Tremayne Parc,2023-06-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.13
414710,Tremayne Parc,2023-06-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,6.28
414710,Tremayne Parc,2023-06-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.71
414710,Tremayne Parc,2023-06-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
414710,Tremayne Parc,2023-06-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
414710,Tremayne Parc,2023-06-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
414710,Tremayne Parc,2023-06-01T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-01T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-01T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-01T20:20:00.000+00:00,feeder,,L3 Active Power,kW,7.18
414710,Tremayne Parc,2023-06-01T20:20:00.000+00:00,feeder,,L2 Active Power,kW,8.5
414710,Tremayne Parc,2023-06-01T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.17
414710,Tremayne Parc,2023-06-01T20:20:00.000+00:00,feeder,,N Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-01T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
414710,Tremayne Parc,2023-06-01T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
414710,Tremayne Parc,2023-06-01T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
414710,Tremayne Parc,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.35
414710,Tremayne Parc,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
414710,Tremayne Parc,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
414710,Tremayne Parc,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.55
414710,Tremayne Parc,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.1
414710,Tremayne Parc,2023-06-01T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
414710,Tremayne Parc,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
414710,Tremayne Parc,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
414710,Tremayne Parc,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
414710,Tremayne Parc,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
414710,Tremayne Parc,2023-06-01T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-01T20:20:00.000+00:00,transformer,,Temperature,C,28.1
414710,Tremayne Parc,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
414710,Tremayne Parc,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
414710,Tremayne Parc,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
414710,Tremayne Parc,2023-06-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
414710,Tremayne Parc,2023-06-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
414710,Tremayne Parc,2023-06-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
414710,Tremayne Parc,2023-06-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.94
414710,Tremayne Parc,2023-06-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.48
414710,Tremayne Parc,2023-06-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.82
414710,Tremayne Parc,2023-06-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
414710,Tremayne Parc,2023-06-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
414710,Tremayne Parc,2023-06-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
414710,Tremayne Parc,2023-06-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
414710,Tremayne Parc,2023-06-01T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-01T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-01T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-01T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.43
414710,Tremayne Parc,2023-06-01T20:10:00.000+00:00,feeder,,L2 Active Power,kW,17.85
414710,Tremayne Parc,2023-06-01T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.39
414710,Tremayne Parc,2023-06-01T20:10:00.000+00:00,feeder,,N Current (RMS),A,62.0
414710,Tremayne Parc,2023-06-01T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-01T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,81.5
414710,Tremayne Parc,2023-06-01T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
414710,Tremayne Parc,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414710,Tremayne Parc,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.52
414710,Tremayne Parc,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.37
414710,Tremayne Parc,2023-06-01T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,75.6
414710,Tremayne Parc,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.8
414710,Tremayne Parc,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
414710,Tremayne Parc,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
414710,Tremayne Parc,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
414710,Tremayne Parc,2023-06-01T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-01T20:10:00.000+00:00,transformer,,Temperature,C,28.2
414710,Tremayne Parc,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
414710,Tremayne Parc,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
414710,Tremayne Parc,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
414710,Tremayne Parc,2023-06-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
414710,Tremayne Parc,2023-06-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
414710,Tremayne Parc,2023-06-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
414710,Tremayne Parc,2023-06-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.05
414710,Tremayne Parc,2023-06-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.92
414710,Tremayne Parc,2023-06-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.35
414710,Tremayne Parc,2023-06-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
414710,Tremayne Parc,2023-06-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
414710,Tremayne Parc,2023-06-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
414710,Tremayne Parc,2023-06-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
414710,Tremayne Parc,2023-06-01T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-01T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-01T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-01T20:00:00.000+00:00,feeder,,L3 Active Power,kW,7.46
414710,Tremayne Parc,2023-06-01T20:00:00.000+00:00,feeder,,L2 Active Power,kW,28.4
414710,Tremayne Parc,2023-06-01T20:00:00.000+00:00,feeder,,L1 Active Power,kW,6.07
414710,Tremayne Parc,2023-06-01T20:00:00.000+00:00,feeder,,N Current (RMS),A,85.7
414710,Tremayne Parc,2023-06-01T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
414710,Tremayne Parc,2023-06-01T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,114.7
414710,Tremayne Parc,2023-06-01T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.67
414710,Tremayne Parc,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
414710,Tremayne Parc,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.0
414710,Tremayne Parc,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.91
414710,Tremayne Parc,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.93
414710,Tremayne Parc,2023-06-01T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
414710,Tremayne Parc,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
414710,Tremayne Parc,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
414710,Tremayne Parc,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
414710,Tremayne Parc,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
414710,Tremayne Parc,2023-06-01T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-01T20:00:00.000+00:00,transformer,,Temperature,C,28.3
414710,Tremayne Parc,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414710,Tremayne Parc,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
414710,Tremayne Parc,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
414710,Tremayne Parc,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414710,Tremayne Parc,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
414710,Tremayne Parc,2023-06-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
414710,Tremayne Parc,2023-06-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
414710,Tremayne Parc,2023-06-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.55
414710,Tremayne Parc,2023-06-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.03
414710,Tremayne Parc,2023-06-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.67
414710,Tremayne Parc,2023-06-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
414710,Tremayne Parc,2023-06-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
414710,Tremayne Parc,2023-06-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
414710,Tremayne Parc,2023-06-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
414710,Tremayne Parc,2023-06-01T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-01T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-01T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-01T19:50:00.000+00:00,feeder,,L3 Active Power,kW,5.38
414710,Tremayne Parc,2023-06-01T19:50:00.000+00:00,feeder,,L2 Active Power,kW,15.69
414710,Tremayne Parc,2023-06-01T19:50:00.000+00:00,feeder,,L1 Active Power,kW,6.67
414710,Tremayne Parc,2023-06-01T19:50:00.000+00:00,feeder,,N Current (RMS),A,52.0
414710,Tremayne Parc,2023-06-01T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-01T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,72.0
414710,Tremayne Parc,2023-06-01T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.99
414710,Tremayne Parc,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.07
414710,Tremayne Parc,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.6
414710,Tremayne Parc,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.45
414710,Tremayne Parc,2023-06-01T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
414710,Tremayne Parc,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
414710,Tremayne Parc,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
414710,Tremayne Parc,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
414710,Tremayne Parc,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
414710,Tremayne Parc,2023-06-01T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
