Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-01T19:50:00.000+00:00,transformer,,Temperature,C,28.3
414710,Tremayne Parc,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
414710,Tremayne Parc,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
414710,Tremayne Parc,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
414710,Tremayne Parc,2023-06-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
414710,Tremayne Parc,2023-06-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
414710,Tremayne Parc,2023-06-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,5.13
414710,Tremayne Parc,2023-06-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.66
414710,Tremayne Parc,2023-06-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.64
414710,Tremayne Parc,2023-06-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
414710,Tremayne Parc,2023-06-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
414710,Tremayne Parc,2023-06-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
414710,Tremayne Parc,2023-06-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
414710,Tremayne Parc,2023-06-01T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-01T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-01T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-01T19:40:00.000+00:00,feeder,,L3 Active Power,kW,8.18
414710,Tremayne Parc,2023-06-01T19:40:00.000+00:00,feeder,,L2 Active Power,kW,7.11
414710,Tremayne Parc,2023-06-01T19:40:00.000+00:00,feeder,,L1 Active Power,kW,7.68
414710,Tremayne Parc,2023-06-01T19:40:00.000+00:00,feeder,,N Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-01T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
414710,Tremayne Parc,2023-06-01T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
414710,Tremayne Parc,2023-06-01T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
414710,Tremayne Parc,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.36
414710,Tremayne Parc,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.91
414710,Tremayne Parc,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.62
414710,Tremayne Parc,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
414710,Tremayne Parc,2023-06-01T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
414710,Tremayne Parc,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
414710,Tremayne Parc,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
414710,Tremayne Parc,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
414710,Tremayne Parc,2023-06-01T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-01T19:40:00.000+00:00,transformer,,Temperature,C,28.4
414710,Tremayne Parc,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
414710,Tremayne Parc,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
414710,Tremayne Parc,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
414710,Tremayne Parc,2023-06-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
414710,Tremayne Parc,2023-06-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
414710,Tremayne Parc,2023-06-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
414710,Tremayne Parc,2023-06-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.56
414710,Tremayne Parc,2023-06-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,6.79
414710,Tremayne Parc,2023-06-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
414710,Tremayne Parc,2023-06-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
414710,Tremayne Parc,2023-06-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
414710,Tremayne Parc,2023-06-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
414710,Tremayne Parc,2023-06-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
414710,Tremayne Parc,2023-06-01T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-01T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-01T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-01T19:30:00.000+00:00,feeder,,L3 Active Power,kW,16.71
414710,Tremayne Parc,2023-06-01T19:30:00.000+00:00,feeder,,L2 Active Power,kW,7.39
414710,Tremayne Parc,2023-06-01T19:30:00.000+00:00,feeder,,L1 Active Power,kW,7.45
414710,Tremayne Parc,2023-06-01T19:30:00.000+00:00,feeder,,N Current (RMS),A,43.4
414710,Tremayne Parc,2023-06-01T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.5
414710,Tremayne Parc,2023-06-01T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
414710,Tremayne Parc,2023-06-01T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
414710,Tremayne Parc,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.58
414710,Tremayne Parc,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.95
414710,Tremayne Parc,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.55
414710,Tremayne Parc,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.67
414710,Tremayne Parc,2023-06-01T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
414710,Tremayne Parc,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
414710,Tremayne Parc,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.14
414710,Tremayne Parc,2023-06-01T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
414710,Tremayne Parc,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
414710,Tremayne Parc,2023-06-01T19:30:00.000+00:00,transformer,,Temperature,C,28.4
414710,Tremayne Parc,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
414710,Tremayne Parc,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
414710,Tremayne Parc,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
414710,Tremayne Parc,2023-06-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
414710,Tremayne Parc,2023-06-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
414710,Tremayne Parc,2023-06-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
414710,Tremayne Parc,2023-06-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
414710,Tremayne Parc,2023-06-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.31
414710,Tremayne Parc,2023-06-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.27
414710,Tremayne Parc,2023-06-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
414710,Tremayne Parc,2023-06-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
414710,Tremayne Parc,2023-06-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
414710,Tremayne Parc,2023-06-01T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-01T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-01T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-01T19:20:00.000+00:00,feeder,,L3 Active Power,kW,7.38
414710,Tremayne Parc,2023-06-01T19:20:00.000+00:00,feeder,,L2 Active Power,kW,8.22
414710,Tremayne Parc,2023-06-01T19:20:00.000+00:00,feeder,,L1 Active Power,kW,6.44
414710,Tremayne Parc,2023-06-01T19:20:00.000+00:00,feeder,,N Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-01T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-01T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
414710,Tremayne Parc,2023-06-01T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.49
414710,Tremayne Parc,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.03
414710,Tremayne Parc,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.53
414710,Tremayne Parc,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
414710,Tremayne Parc,2023-06-01T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
414710,Tremayne Parc,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
414710,Tremayne Parc,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
414710,Tremayne Parc,2023-06-01T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
414710,Tremayne Parc,2023-06-01T19:20:00.000+00:00,transformer,,Temperature,C,28.5
414710,Tremayne Parc,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
414710,Tremayne Parc,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
414710,Tremayne Parc,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
414710,Tremayne Parc,2023-06-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
414710,Tremayne Parc,2023-06-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
414710,Tremayne Parc,2023-06-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
414710,Tremayne Parc,2023-06-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.34
414710,Tremayne Parc,2023-06-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.78
414710,Tremayne Parc,2023-06-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.12
414710,Tremayne Parc,2023-06-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
414710,Tremayne Parc,2023-06-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
414710,Tremayne Parc,2023-06-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
414710,Tremayne Parc,2023-06-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
414710,Tremayne Parc,2023-06-01T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-01T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-01T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-01T19:10:00.000+00:00,feeder,,L3 Active Power,kW,5.31
414710,Tremayne Parc,2023-06-01T19:10:00.000+00:00,feeder,,L2 Active Power,kW,5.56
414710,Tremayne Parc,2023-06-01T19:10:00.000+00:00,feeder,,L1 Active Power,kW,4.51
414710,Tremayne Parc,2023-06-01T19:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-01T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-01T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-01T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.13
414710,Tremayne Parc,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.36
414710,Tremayne Parc,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.45
414710,Tremayne Parc,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.35
414710,Tremayne Parc,2023-06-01T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
414710,Tremayne Parc,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
414710,Tremayne Parc,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
414710,Tremayne Parc,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
414710,Tremayne Parc,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-01T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
414710,Tremayne Parc,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
414710,Tremayne Parc,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-01T19:10:00.000+00:00,transformer,,Temperature,C,28.5
414710,Tremayne Parc,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
414710,Tremayne Parc,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
414710,Tremayne Parc,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
414710,Tremayne Parc,2023-06-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
414710,Tremayne Parc,2023-06-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
414710,Tremayne Parc,2023-06-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
414710,Tremayne Parc,2023-06-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,4.9
414710,Tremayne Parc,2023-06-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,5.05
414710,Tremayne Parc,2023-06-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.32
414710,Tremayne Parc,2023-06-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
414710,Tremayne Parc,2023-06-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
414710,Tremayne Parc,2023-06-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
414710,Tremayne Parc,2023-06-01T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-01T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-01T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-01T19:00:00.000+00:00,feeder,,L3 Active Power,kW,5.72
414710,Tremayne Parc,2023-06-01T19:00:00.000+00:00,feeder,,L2 Active Power,kW,5.77
414710,Tremayne Parc,2023-06-01T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.07
414710,Tremayne Parc,2023-06-01T19:00:00.000+00:00,feeder,,N Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-01T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-01T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-01T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.21
414710,Tremayne Parc,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
414710,Tremayne Parc,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.88
414710,Tremayne Parc,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.63
414710,Tremayne Parc,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
414710,Tremayne Parc,2023-06-01T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
414710,Tremayne Parc,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
414710,Tremayne Parc,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
414710,Tremayne Parc,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
414710,Tremayne Parc,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-01T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-01T19:00:00.000+00:00,transformer,,Temperature,C,28.5
414710,Tremayne Parc,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
414710,Tremayne Parc,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
414710,Tremayne Parc,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
414710,Tremayne Parc,2023-06-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
414710,Tremayne Parc,2023-06-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
414710,Tremayne Parc,2023-06-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
414710,Tremayne Parc,2023-06-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,1.82
414710,Tremayne Parc,2023-06-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,4.87
414710,Tremayne Parc,2023-06-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.1
414710,Tremayne Parc,2023-06-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
414710,Tremayne Parc,2023-06-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
414710,Tremayne Parc,2023-06-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
414710,Tremayne Parc,2023-06-01T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-01T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-01T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-01T18:50:00.000+00:00,feeder,,L3 Active Power,kW,12.32
414710,Tremayne Parc,2023-06-01T18:50:00.000+00:00,feeder,,L2 Active Power,kW,5.49
414710,Tremayne Parc,2023-06-01T18:50:00.000+00:00,feeder,,L1 Active Power,kW,4.68
414710,Tremayne Parc,2023-06-01T18:50:00.000+00:00,feeder,,N Current (RMS),A,43.4
414710,Tremayne Parc,2023-06-01T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
414710,Tremayne Parc,2023-06-01T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
414710,Tremayne Parc,2023-06-01T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.69
414710,Tremayne Parc,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.46
414710,Tremayne Parc,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.25
414710,Tremayne Parc,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.78
414710,Tremayne Parc,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.98
414710,Tremayne Parc,2023-06-01T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
414710,Tremayne Parc,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
414710,Tremayne Parc,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
414710,Tremayne Parc,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
414710,Tremayne Parc,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
414710,Tremayne Parc,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.39
414710,Tremayne Parc,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
414710,Tremayne Parc,2023-06-01T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-01T18:50:00.000+00:00,transformer,,Temperature,C,28.5
414710,Tremayne Parc,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
414710,Tremayne Parc,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
414710,Tremayne Parc,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
414710,Tremayne Parc,2023-06-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.51
414710,Tremayne Parc,2023-06-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
414710,Tremayne Parc,2023-06-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
414710,Tremayne Parc,2023-06-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.02
414710,Tremayne Parc,2023-06-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,3.32
414710,Tremayne Parc,2023-06-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.01
414710,Tremayne Parc,2023-06-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
414710,Tremayne Parc,2023-06-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
414710,Tremayne Parc,2023-06-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
414710,Tremayne Parc,2023-06-01T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-01T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-01T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-01T18:40:00.000+00:00,feeder,,L3 Active Power,kW,7.38
414710,Tremayne Parc,2023-06-01T18:40:00.000+00:00,feeder,,L2 Active Power,kW,6.0
414710,Tremayne Parc,2023-06-01T18:40:00.000+00:00,feeder,,L1 Active Power,kW,6.11
414710,Tremayne Parc,2023-06-01T18:40:00.000+00:00,feeder,,N Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-01T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-01T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-01T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.29
414710,Tremayne Parc,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.49
414710,Tremayne Parc,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
414710,Tremayne Parc,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.31
414710,Tremayne Parc,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.06
414710,Tremayne Parc,2023-06-01T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
414710,Tremayne Parc,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
414710,Tremayne Parc,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
414710,Tremayne Parc,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.19
414710,Tremayne Parc,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-01T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-01T18:40:00.000+00:00,transformer,,Temperature,C,28.4
414710,Tremayne Parc,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
414710,Tremayne Parc,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
414710,Tremayne Parc,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
414710,Tremayne Parc,2023-06-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
414710,Tremayne Parc,2023-06-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
414710,Tremayne Parc,2023-06-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
414710,Tremayne Parc,2023-06-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.88
414710,Tremayne Parc,2023-06-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,3.5
414710,Tremayne Parc,2023-06-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.63
414710,Tremayne Parc,2023-06-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
414710,Tremayne Parc,2023-06-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
414710,Tremayne Parc,2023-06-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
414710,Tremayne Parc,2023-06-01T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-01T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-01T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-01T18:30:00.000+00:00,feeder,,L3 Active Power,kW,6.1
414710,Tremayne Parc,2023-06-01T18:30:00.000+00:00,feeder,,L2 Active Power,kW,8.71
414710,Tremayne Parc,2023-06-01T18:30:00.000+00:00,feeder,,L1 Active Power,kW,6.33
414710,Tremayne Parc,2023-06-01T18:30:00.000+00:00,feeder,,N Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-01T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-01T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
414710,Tremayne Parc,2023-06-01T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
414710,Tremayne Parc,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.81
414710,Tremayne Parc,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
414710,Tremayne Parc,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.88
414710,Tremayne Parc,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
414710,Tremayne Parc,2023-06-01T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
414710,Tremayne Parc,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.36
414710,Tremayne Parc,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.78
414710,Tremayne Parc,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
414710,Tremayne Parc,2023-06-01T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-01T18:30:00.000+00:00,transformer,,Temperature,C,28.4
414710,Tremayne Parc,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
414710,Tremayne Parc,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
414710,Tremayne Parc,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
414710,Tremayne Parc,2023-06-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
414710,Tremayne Parc,2023-06-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
414710,Tremayne Parc,2023-06-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
414710,Tremayne Parc,2023-06-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,6.81
414710,Tremayne Parc,2023-06-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,5.05
414710,Tremayne Parc,2023-06-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.62
414710,Tremayne Parc,2023-06-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
414710,Tremayne Parc,2023-06-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
414710,Tremayne Parc,2023-06-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
414710,Tremayne Parc,2023-06-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
414710,Tremayne Parc,2023-06-01T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-01T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-01T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-01T18:20:00.000+00:00,feeder,,L3 Active Power,kW,7.71
414710,Tremayne Parc,2023-06-01T18:20:00.000+00:00,feeder,,L2 Active Power,kW,8.82
414710,Tremayne Parc,2023-06-01T18:20:00.000+00:00,feeder,,L1 Active Power,kW,9.59
414710,Tremayne Parc,2023-06-01T18:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-01T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
414710,Tremayne Parc,2023-06-01T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
414710,Tremayne Parc,2023-06-01T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
414710,Tremayne Parc,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
414710,Tremayne Parc,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.65
414710,Tremayne Parc,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.97
414710,Tremayne Parc,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
414710,Tremayne Parc,2023-06-01T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
414710,Tremayne Parc,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
414710,Tremayne Parc,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.95
414710,Tremayne Parc,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
414710,Tremayne Parc,2023-06-01T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-01T18:20:00.000+00:00,transformer,,Temperature,C,28.4
414710,Tremayne Parc,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
414710,Tremayne Parc,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
414710,Tremayne Parc,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
414710,Tremayne Parc,2023-06-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
414710,Tremayne Parc,2023-06-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
414710,Tremayne Parc,2023-06-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
414710,Tremayne Parc,2023-06-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.87
414710,Tremayne Parc,2023-06-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,5.91
414710,Tremayne Parc,2023-06-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.82
414710,Tremayne Parc,2023-06-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
414710,Tremayne Parc,2023-06-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
414710,Tremayne Parc,2023-06-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
414710,Tremayne Parc,2023-06-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
414710,Tremayne Parc,2023-06-01T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-01T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-01T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-01T18:10:00.000+00:00,feeder,,L3 Active Power,kW,7.69
414710,Tremayne Parc,2023-06-01T18:10:00.000+00:00,feeder,,L2 Active Power,kW,8.79
414710,Tremayne Parc,2023-06-01T18:10:00.000+00:00,feeder,,L1 Active Power,kW,5.68
414710,Tremayne Parc,2023-06-01T18:10:00.000+00:00,feeder,,N Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-01T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
414710,Tremayne Parc,2023-06-01T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
414710,Tremayne Parc,2023-06-01T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
414710,Tremayne Parc,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
414710,Tremayne Parc,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.85
414710,Tremayne Parc,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
414710,Tremayne Parc,2023-06-01T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
414710,Tremayne Parc,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.21
414710,Tremayne Parc,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.54
414710,Tremayne Parc,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
414710,Tremayne Parc,2023-06-01T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-01T18:10:00.000+00:00,transformer,,Temperature,C,28.4
414710,Tremayne Parc,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
414710,Tremayne Parc,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
414710,Tremayne Parc,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
414710,Tremayne Parc,2023-06-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
414710,Tremayne Parc,2023-06-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
414710,Tremayne Parc,2023-06-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
414710,Tremayne Parc,2023-06-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,7.45
414710,Tremayne Parc,2023-06-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.39
414710,Tremayne Parc,2023-06-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.73
414710,Tremayne Parc,2023-06-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
414710,Tremayne Parc,2023-06-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
414710,Tremayne Parc,2023-06-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
414710,Tremayne Parc,2023-06-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
414710,Tremayne Parc,2023-06-01T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-01T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-01T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-01T18:00:00.000+00:00,feeder,,L3 Active Power,kW,5.75
414710,Tremayne Parc,2023-06-01T18:00:00.000+00:00,feeder,,L2 Active Power,kW,9.36
414710,Tremayne Parc,2023-06-01T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.34
414710,Tremayne Parc,2023-06-01T18:00:00.000+00:00,feeder,,N Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-01T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-01T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
414710,Tremayne Parc,2023-06-01T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
414710,Tremayne Parc,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
414710,Tremayne Parc,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
414710,Tremayne Parc,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
414710,Tremayne Parc,2023-06-01T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
414710,Tremayne Parc,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.0
414710,Tremayne Parc,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
414710,Tremayne Parc,2023-06-01T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-01T18:00:00.000+00:00,transformer,,Temperature,C,28.4
414710,Tremayne Parc,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
414710,Tremayne Parc,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
414710,Tremayne Parc,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
414710,Tremayne Parc,2023-06-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
414710,Tremayne Parc,2023-06-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
414710,Tremayne Parc,2023-06-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
414710,Tremayne Parc,2023-06-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,5.56
414710,Tremayne Parc,2023-06-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.1
414710,Tremayne Parc,2023-06-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.82
414710,Tremayne Parc,2023-06-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
414710,Tremayne Parc,2023-06-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
414710,Tremayne Parc,2023-06-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
414710,Tremayne Parc,2023-06-01T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-01T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-01T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-01T17:50:00.000+00:00,feeder,,L3 Active Power,kW,7.99
414710,Tremayne Parc,2023-06-01T17:50:00.000+00:00,feeder,,L2 Active Power,kW,13.16
414710,Tremayne Parc,2023-06-01T17:50:00.000+00:00,feeder,,L1 Active Power,kW,6.85
414710,Tremayne Parc,2023-06-01T17:50:00.000+00:00,feeder,,N Current (RMS),A,34.3
414710,Tremayne Parc,2023-06-01T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
414710,Tremayne Parc,2023-06-01T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
414710,Tremayne Parc,2023-06-01T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
414710,Tremayne Parc,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
414710,Tremayne Parc,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
414710,Tremayne Parc,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
414710,Tremayne Parc,2023-06-01T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
