Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
414710,Tremayne Parc,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
414710,Tremayne Parc,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.01
414710,Tremayne Parc,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
414710,Tremayne Parc,2023-06-01T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-01T17:50:00.000+00:00,transformer,,Temperature,C,28.4
414710,Tremayne Parc,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
414710,Tremayne Parc,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
414710,Tremayne Parc,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
414710,Tremayne Parc,2023-06-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
414710,Tremayne Parc,2023-06-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-06-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,7.44
414710,Tremayne Parc,2023-06-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.9
414710,Tremayne Parc,2023-06-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.93
414710,Tremayne Parc,2023-06-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
414710,Tremayne Parc,2023-06-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
414710,Tremayne Parc,2023-06-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
414710,Tremayne Parc,2023-06-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
414710,Tremayne Parc,2023-06-01T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-01T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-01T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-01T17:40:00.000+00:00,feeder,,L3 Active Power,kW,6.12
414710,Tremayne Parc,2023-06-01T17:40:00.000+00:00,feeder,,L2 Active Power,kW,15.83
414710,Tremayne Parc,2023-06-01T17:40:00.000+00:00,feeder,,L1 Active Power,kW,7.44
414710,Tremayne Parc,2023-06-01T17:40:00.000+00:00,feeder,,N Current (RMS),A,43.2
414710,Tremayne Parc,2023-06-01T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
414710,Tremayne Parc,2023-06-01T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.5
414710,Tremayne Parc,2023-06-01T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
414710,Tremayne Parc,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
414710,Tremayne Parc,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
414710,Tremayne Parc,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
414710,Tremayne Parc,2023-06-01T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.94
414710,Tremayne Parc,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.1
414710,Tremayne Parc,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
414710,Tremayne Parc,2023-06-01T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
414710,Tremayne Parc,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-01T17:40:00.000+00:00,transformer,,Temperature,C,28.4
414710,Tremayne Parc,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
414710,Tremayne Parc,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
414710,Tremayne Parc,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
414710,Tremayne Parc,2023-06-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
414710,Tremayne Parc,2023-06-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
414710,Tremayne Parc,2023-06-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,5.28
414710,Tremayne Parc,2023-06-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.43
414710,Tremayne Parc,2023-06-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.62
414710,Tremayne Parc,2023-06-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
414710,Tremayne Parc,2023-06-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
414710,Tremayne Parc,2023-06-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
414710,Tremayne Parc,2023-06-01T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-01T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-01T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-01T17:30:00.000+00:00,feeder,,L3 Active Power,kW,7.41
414710,Tremayne Parc,2023-06-01T17:30:00.000+00:00,feeder,,L2 Active Power,kW,12.6
414710,Tremayne Parc,2023-06-01T17:30:00.000+00:00,feeder,,L1 Active Power,kW,6.12
414710,Tremayne Parc,2023-06-01T17:30:00.000+00:00,feeder,,N Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-01T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
414710,Tremayne Parc,2023-06-01T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
414710,Tremayne Parc,2023-06-01T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
414710,Tremayne Parc,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
414710,Tremayne Parc,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
414710,Tremayne Parc,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
414710,Tremayne Parc,2023-06-01T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
414710,Tremayne Parc,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
414710,Tremayne Parc,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.94
414710,Tremayne Parc,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.38
414710,Tremayne Parc,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
414710,Tremayne Parc,2023-06-01T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-01T17:30:00.000+00:00,transformer,,Temperature,C,28.4
414710,Tremayne Parc,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
414710,Tremayne Parc,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
414710,Tremayne Parc,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
414710,Tremayne Parc,2023-06-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
414710,Tremayne Parc,2023-06-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
414710,Tremayne Parc,2023-06-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
414710,Tremayne Parc,2023-06-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.86
414710,Tremayne Parc,2023-06-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.73
414710,Tremayne Parc,2023-06-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
414710,Tremayne Parc,2023-06-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
414710,Tremayne Parc,2023-06-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
414710,Tremayne Parc,2023-06-01T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-01T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-01T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-01T17:20:00.000+00:00,feeder,,L3 Active Power,kW,9.47
414710,Tremayne Parc,2023-06-01T17:20:00.000+00:00,feeder,,L2 Active Power,kW,12.9
414710,Tremayne Parc,2023-06-01T17:20:00.000+00:00,feeder,,L1 Active Power,kW,9.11
414710,Tremayne Parc,2023-06-01T17:20:00.000+00:00,feeder,,N Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-01T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
414710,Tremayne Parc,2023-06-01T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
414710,Tremayne Parc,2023-06-01T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
414710,Tremayne Parc,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
414710,Tremayne Parc,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
414710,Tremayne Parc,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.67
414710,Tremayne Parc,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
414710,Tremayne Parc,2023-06-01T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
414710,Tremayne Parc,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.38
414710,Tremayne Parc,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
414710,Tremayne Parc,2023-06-01T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-01T17:20:00.000+00:00,transformer,,Temperature,C,28.4
414710,Tremayne Parc,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
414710,Tremayne Parc,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
414710,Tremayne Parc,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
414710,Tremayne Parc,2023-06-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
414710,Tremayne Parc,2023-06-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
414710,Tremayne Parc,2023-06-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.77
414710,Tremayne Parc,2023-06-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.84
414710,Tremayne Parc,2023-06-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.6
414710,Tremayne Parc,2023-06-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
414710,Tremayne Parc,2023-06-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
414710,Tremayne Parc,2023-06-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
414710,Tremayne Parc,2023-06-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
414710,Tremayne Parc,2023-06-01T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-01T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-01T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-01T17:10:00.000+00:00,feeder,,L3 Active Power,kW,11.79
414710,Tremayne Parc,2023-06-01T17:10:00.000+00:00,feeder,,L2 Active Power,kW,12.07
414710,Tremayne Parc,2023-06-01T17:10:00.000+00:00,feeder,,L1 Active Power,kW,8.75
414710,Tremayne Parc,2023-06-01T17:10:00.000+00:00,feeder,,N Current (RMS),A,28.7
414710,Tremayne Parc,2023-06-01T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
414710,Tremayne Parc,2023-06-01T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
414710,Tremayne Parc,2023-06-01T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
414710,Tremayne Parc,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
414710,Tremayne Parc,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.19
414710,Tremayne Parc,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
414710,Tremayne Parc,2023-06-01T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
414710,Tremayne Parc,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.57
414710,Tremayne Parc,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
414710,Tremayne Parc,2023-06-01T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-01T17:10:00.000+00:00,transformer,,Temperature,C,28.4
414710,Tremayne Parc,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
414710,Tremayne Parc,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
414710,Tremayne Parc,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
414710,Tremayne Parc,2023-06-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
414710,Tremayne Parc,2023-06-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.29
414710,Tremayne Parc,2023-06-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.31
414710,Tremayne Parc,2023-06-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.52
414710,Tremayne Parc,2023-06-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
414710,Tremayne Parc,2023-06-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
414710,Tremayne Parc,2023-06-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
414710,Tremayne Parc,2023-06-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
414710,Tremayne Parc,2023-06-01T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-01T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-01T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-01T17:00:00.000+00:00,feeder,,L3 Active Power,kW,4.76
414710,Tremayne Parc,2023-06-01T17:00:00.000+00:00,feeder,,L2 Active Power,kW,10.79
414710,Tremayne Parc,2023-06-01T17:00:00.000+00:00,feeder,,L1 Active Power,kW,7.27
414710,Tremayne Parc,2023-06-01T17:00:00.000+00:00,feeder,,N Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-01T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-01T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
414710,Tremayne Parc,2023-06-01T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
414710,Tremayne Parc,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
414710,Tremayne Parc,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
414710,Tremayne Parc,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.59
414710,Tremayne Parc,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
414710,Tremayne Parc,2023-06-01T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
414710,Tremayne Parc,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.21
414710,Tremayne Parc,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.6
414710,Tremayne Parc,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
414710,Tremayne Parc,2023-06-01T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-01T17:00:00.000+00:00,transformer,,Temperature,C,28.4
414710,Tremayne Parc,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
414710,Tremayne Parc,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
414710,Tremayne Parc,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
414710,Tremayne Parc,2023-06-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
414710,Tremayne Parc,2023-06-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.01
414710,Tremayne Parc,2023-06-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.6
414710,Tremayne Parc,2023-06-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.75
414710,Tremayne Parc,2023-06-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
414710,Tremayne Parc,2023-06-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
414710,Tremayne Parc,2023-06-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
414710,Tremayne Parc,2023-06-01T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-01T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-01T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-01T16:50:00.000+00:00,feeder,,L3 Active Power,kW,7.51
414710,Tremayne Parc,2023-06-01T16:50:00.000+00:00,feeder,,L2 Active Power,kW,9.72
414710,Tremayne Parc,2023-06-01T16:50:00.000+00:00,feeder,,L1 Active Power,kW,15.06
414710,Tremayne Parc,2023-06-01T16:50:00.000+00:00,feeder,,N Current (RMS),A,38.4
414710,Tremayne Parc,2023-06-01T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
414710,Tremayne Parc,2023-06-01T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
414710,Tremayne Parc,2023-06-01T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.9
414710,Tremayne Parc,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.49
414710,Tremayne Parc,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.48
414710,Tremayne Parc,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
414710,Tremayne Parc,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
414710,Tremayne Parc,2023-06-01T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
414710,Tremayne Parc,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
414710,Tremayne Parc,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
414710,Tremayne Parc,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
414710,Tremayne Parc,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.25
414710,Tremayne Parc,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
414710,Tremayne Parc,2023-06-01T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-01T16:50:00.000+00:00,transformer,,Temperature,C,28.4
414710,Tremayne Parc,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
414710,Tremayne Parc,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
414710,Tremayne Parc,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
414710,Tremayne Parc,2023-06-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.1
414710,Tremayne Parc,2023-06-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,4.13
414710,Tremayne Parc,2023-06-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.21
414710,Tremayne Parc,2023-06-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.76
414710,Tremayne Parc,2023-06-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
414710,Tremayne Parc,2023-06-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
414710,Tremayne Parc,2023-06-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
414710,Tremayne Parc,2023-06-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
414710,Tremayne Parc,2023-06-01T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-01T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-01T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
414710,Tremayne Parc,2023-06-01T16:40:00.000+00:00,feeder,,L3 Active Power,kW,6.72
414710,Tremayne Parc,2023-06-01T16:40:00.000+00:00,feeder,,L2 Active Power,kW,12.74
414710,Tremayne Parc,2023-06-01T16:40:00.000+00:00,feeder,,L1 Active Power,kW,12.95
414710,Tremayne Parc,2023-06-01T16:40:00.000+00:00,feeder,,N Current (RMS),A,33.3
414710,Tremayne Parc,2023-06-01T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
414710,Tremayne Parc,2023-06-01T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
414710,Tremayne Parc,2023-06-01T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
414710,Tremayne Parc,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.41
414710,Tremayne Parc,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.18
414710,Tremayne Parc,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
414710,Tremayne Parc,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
414710,Tremayne Parc,2023-06-01T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
414710,Tremayne Parc,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
414710,Tremayne Parc,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
414710,Tremayne Parc,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.21
414710,Tremayne Parc,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.88
414710,Tremayne Parc,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
414710,Tremayne Parc,2023-06-01T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-01T16:40:00.000+00:00,transformer,,Temperature,C,28.4
414710,Tremayne Parc,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
414710,Tremayne Parc,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
414710,Tremayne Parc,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
414710,Tremayne Parc,2023-06-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.79
414710,Tremayne Parc,2023-06-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,2.32
414710,Tremayne Parc,2023-06-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.6
414710,Tremayne Parc,2023-06-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.54
414710,Tremayne Parc,2023-06-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
414710,Tremayne Parc,2023-06-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
414710,Tremayne Parc,2023-06-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
414710,Tremayne Parc,2023-06-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
414710,Tremayne Parc,2023-06-01T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-01T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-01T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-01T16:30:00.000+00:00,feeder,,L3 Active Power,kW,4.26
414710,Tremayne Parc,2023-06-01T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.05
414710,Tremayne Parc,2023-06-01T16:30:00.000+00:00,feeder,,L1 Active Power,kW,10.07
414710,Tremayne Parc,2023-06-01T16:30:00.000+00:00,feeder,,N Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-01T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-01T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
414710,Tremayne Parc,2023-06-01T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
414710,Tremayne Parc,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.93
414710,Tremayne Parc,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.24
414710,Tremayne Parc,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
414710,Tremayne Parc,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
414710,Tremayne Parc,2023-06-01T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.17
414710,Tremayne Parc,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.02
414710,Tremayne Parc,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
414710,Tremayne Parc,2023-06-01T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-01T16:30:00.000+00:00,transformer,,Temperature,C,28.4
414710,Tremayne Parc,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
414710,Tremayne Parc,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
414710,Tremayne Parc,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
414710,Tremayne Parc,2023-06-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
414710,Tremayne Parc,2023-06-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-06-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,0.85
414710,Tremayne Parc,2023-06-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,5.78
414710,Tremayne Parc,2023-06-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.95
414710,Tremayne Parc,2023-06-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
414710,Tremayne Parc,2023-06-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
414710,Tremayne Parc,2023-06-01T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-01T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-01T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-01T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.43
414710,Tremayne Parc,2023-06-01T16:20:00.000+00:00,feeder,,L2 Active Power,kW,9.08
414710,Tremayne Parc,2023-06-01T16:20:00.000+00:00,feeder,,L1 Active Power,kW,11.12
414710,Tremayne Parc,2023-06-01T16:20:00.000+00:00,feeder,,N Current (RMS),A,31.3
414710,Tremayne Parc,2023-06-01T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-01T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
414710,Tremayne Parc,2023-06-01T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
414710,Tremayne Parc,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.04
414710,Tremayne Parc,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.12
414710,Tremayne Parc,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.99
414710,Tremayne Parc,2023-06-01T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
414710,Tremayne Parc,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
414710,Tremayne Parc,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
414710,Tremayne Parc,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.09
414710,Tremayne Parc,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.19
414710,Tremayne Parc,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
414710,Tremayne Parc,2023-06-01T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-01T16:20:00.000+00:00,transformer,,Temperature,C,28.3
414710,Tremayne Parc,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
414710,Tremayne Parc,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
414710,Tremayne Parc,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
414710,Tremayne Parc,2023-06-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
414710,Tremayne Parc,2023-06-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
414710,Tremayne Parc,2023-06-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.78
414710,Tremayne Parc,2023-06-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,6.58
414710,Tremayne Parc,2023-06-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.87
414710,Tremayne Parc,2023-06-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
414710,Tremayne Parc,2023-06-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
414710,Tremayne Parc,2023-06-01T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-01T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-01T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
414710,Tremayne Parc,2023-06-01T16:10:00.000+00:00,feeder,,L3 Active Power,kW,3.73
414710,Tremayne Parc,2023-06-01T16:10:00.000+00:00,feeder,,L2 Active Power,kW,12.84
414710,Tremayne Parc,2023-06-01T16:10:00.000+00:00,feeder,,L1 Active Power,kW,12.76
414710,Tremayne Parc,2023-06-01T16:10:00.000+00:00,feeder,,N Current (RMS),A,37.8
414710,Tremayne Parc,2023-06-01T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-01T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
414710,Tremayne Parc,2023-06-01T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
414710,Tremayne Parc,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.27
414710,Tremayne Parc,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.84
414710,Tremayne Parc,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
414710,Tremayne Parc,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.59
414710,Tremayne Parc,2023-06-01T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
414710,Tremayne Parc,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
414710,Tremayne Parc,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
414710,Tremayne Parc,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.04
414710,Tremayne Parc,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.17
414710,Tremayne Parc,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
414710,Tremayne Parc,2023-06-01T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-01T16:10:00.000+00:00,transformer,,Temperature,C,28.2
414710,Tremayne Parc,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
414710,Tremayne Parc,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
414710,Tremayne Parc,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
414710,Tremayne Parc,2023-06-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.73
414710,Tremayne Parc,2023-06-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
414710,Tremayne Parc,2023-06-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.34
414710,Tremayne Parc,2023-06-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.8
414710,Tremayne Parc,2023-06-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
414710,Tremayne Parc,2023-06-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
414710,Tremayne Parc,2023-06-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
414710,Tremayne Parc,2023-06-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
414710,Tremayne Parc,2023-06-01T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-01T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-01T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-06-01T16:00:00.000+00:00,feeder,,L3 Active Power,kW,5.34
414710,Tremayne Parc,2023-06-01T16:00:00.000+00:00,feeder,,L2 Active Power,kW,10.72
414710,Tremayne Parc,2023-06-01T16:00:00.000+00:00,feeder,,L1 Active Power,kW,13.07
414710,Tremayne Parc,2023-06-01T16:00:00.000+00:00,feeder,,N Current (RMS),A,32.1
414710,Tremayne Parc,2023-06-01T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-01T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
414710,Tremayne Parc,2023-06-01T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
414710,Tremayne Parc,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.89
414710,Tremayne Parc,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.08
414710,Tremayne Parc,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
414710,Tremayne Parc,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.49
414710,Tremayne Parc,2023-06-01T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
414710,Tremayne Parc,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.32
414710,Tremayne Parc,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.01
414710,Tremayne Parc,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
414710,Tremayne Parc,2023-06-01T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-01T16:00:00.000+00:00,transformer,,Temperature,C,28.1
414710,Tremayne Parc,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
414710,Tremayne Parc,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
414710,Tremayne Parc,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
414710,Tremayne Parc,2023-06-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
414710,Tremayne Parc,2023-06-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
414710,Tremayne Parc,2023-06-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,2.95
414710,Tremayne Parc,2023-06-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.48
414710,Tremayne Parc,2023-06-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.92
414710,Tremayne Parc,2023-06-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
414710,Tremayne Parc,2023-06-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
414710,Tremayne Parc,2023-06-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
414710,Tremayne Parc,2023-06-01T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-01T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-01T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-01T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.76
414710,Tremayne Parc,2023-06-01T15:50:00.000+00:00,feeder,,L2 Active Power,kW,8.4
414710,Tremayne Parc,2023-06-01T15:50:00.000+00:00,feeder,,L1 Active Power,kW,12.49
414710,Tremayne Parc,2023-06-01T15:50:00.000+00:00,feeder,,N Current (RMS),A,34.1
414710,Tremayne Parc,2023-06-01T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
