Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-01T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
414710,Tremayne Parc,2023-06-01T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
414710,Tremayne Parc,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
414710,Tremayne Parc,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
414710,Tremayne Parc,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
414710,Tremayne Parc,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.48
414710,Tremayne Parc,2023-06-01T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
414710,Tremayne Parc,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.79
414710,Tremayne Parc,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.25
414710,Tremayne Parc,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
414710,Tremayne Parc,2023-06-01T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
414710,Tremayne Parc,2023-06-01T15:50:00.000+00:00,transformer,,Temperature,C,28.1
414710,Tremayne Parc,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
414710,Tremayne Parc,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
414710,Tremayne Parc,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
414710,Tremayne Parc,2023-06-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
414710,Tremayne Parc,2023-06-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
414710,Tremayne Parc,2023-06-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,3.64
414710,Tremayne Parc,2023-06-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.72
414710,Tremayne Parc,2023-06-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.18
414710,Tremayne Parc,2023-06-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
414710,Tremayne Parc,2023-06-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
414710,Tremayne Parc,2023-06-01T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-01T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-01T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-01T15:40:00.000+00:00,feeder,,L3 Active Power,kW,2.71
414710,Tremayne Parc,2023-06-01T15:40:00.000+00:00,feeder,,L2 Active Power,kW,9.57
414710,Tremayne Parc,2023-06-01T15:40:00.000+00:00,feeder,,L1 Active Power,kW,7.27
414710,Tremayne Parc,2023-06-01T15:40:00.000+00:00,feeder,,N Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-01T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-01T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
414710,Tremayne Parc,2023-06-01T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
414710,Tremayne Parc,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
414710,Tremayne Parc,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414710,Tremayne Parc,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
414710,Tremayne Parc,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.33
414710,Tremayne Parc,2023-06-01T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
414710,Tremayne Parc,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
414710,Tremayne Parc,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.76
414710,Tremayne Parc,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
414710,Tremayne Parc,2023-06-01T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-01T15:40:00.000+00:00,transformer,,Temperature,C,28.1
414710,Tremayne Parc,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
414710,Tremayne Parc,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
414710,Tremayne Parc,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
414710,Tremayne Parc,2023-06-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
414710,Tremayne Parc,2023-06-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
414710,Tremayne Parc,2023-06-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
414710,Tremayne Parc,2023-06-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,2.19
414710,Tremayne Parc,2023-06-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.43
414710,Tremayne Parc,2023-06-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.25
414710,Tremayne Parc,2023-06-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
414710,Tremayne Parc,2023-06-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
414710,Tremayne Parc,2023-06-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
414710,Tremayne Parc,2023-06-01T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-01T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-01T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-01T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.06
414710,Tremayne Parc,2023-06-01T15:30:00.000+00:00,feeder,,L2 Active Power,kW,9.85
414710,Tremayne Parc,2023-06-01T15:30:00.000+00:00,feeder,,L1 Active Power,kW,8.99
414710,Tremayne Parc,2023-06-01T15:30:00.000+00:00,feeder,,N Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-01T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-01T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
414710,Tremayne Parc,2023-06-01T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.89
414710,Tremayne Parc,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.26
414710,Tremayne Parc,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
414710,Tremayne Parc,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.12
414710,Tremayne Parc,2023-06-01T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
414710,Tremayne Parc,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.98
414710,Tremayne Parc,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
414710,Tremayne Parc,2023-06-01T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-01T15:30:00.000+00:00,transformer,,Temperature,C,28.1
414710,Tremayne Parc,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
414710,Tremayne Parc,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
414710,Tremayne Parc,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
414710,Tremayne Parc,2023-06-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
414710,Tremayne Parc,2023-06-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
414710,Tremayne Parc,2023-06-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
414710,Tremayne Parc,2023-06-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.99
414710,Tremayne Parc,2023-06-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.7
414710,Tremayne Parc,2023-06-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.51
414710,Tremayne Parc,2023-06-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
414710,Tremayne Parc,2023-06-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
414710,Tremayne Parc,2023-06-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-01T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-01T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-01T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-01T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.71
414710,Tremayne Parc,2023-06-01T15:20:00.000+00:00,feeder,,L2 Active Power,kW,5.15
414710,Tremayne Parc,2023-06-01T15:20:00.000+00:00,feeder,,L1 Active Power,kW,4.74
414710,Tremayne Parc,2023-06-01T15:20:00.000+00:00,feeder,,N Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-01T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-01T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-01T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
414710,Tremayne Parc,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
414710,Tremayne Parc,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
414710,Tremayne Parc,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.49
414710,Tremayne Parc,2023-06-01T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
414710,Tremayne Parc,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.72
414710,Tremayne Parc,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.74
414710,Tremayne Parc,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
414710,Tremayne Parc,2023-06-01T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-01T15:20:00.000+00:00,transformer,,Temperature,C,28.0
414710,Tremayne Parc,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
414710,Tremayne Parc,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
414710,Tremayne Parc,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
414710,Tremayne Parc,2023-06-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-06-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
414710,Tremayne Parc,2023-06-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.36
414710,Tremayne Parc,2023-06-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.21
414710,Tremayne Parc,2023-06-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,1.42
414710,Tremayne Parc,2023-06-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
414710,Tremayne Parc,2023-06-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-01T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-01T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-01T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-01T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.29
414710,Tremayne Parc,2023-06-01T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.55
414710,Tremayne Parc,2023-06-01T15:10:00.000+00:00,feeder,,L1 Active Power,kW,8.61
414710,Tremayne Parc,2023-06-01T15:10:00.000+00:00,feeder,,N Current (RMS),A,28.3
414710,Tremayne Parc,2023-06-01T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-01T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-01T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
414710,Tremayne Parc,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
414710,Tremayne Parc,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
414710,Tremayne Parc,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.82
414710,Tremayne Parc,2023-06-01T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
414710,Tremayne Parc,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
414710,Tremayne Parc,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
414710,Tremayne Parc,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
414710,Tremayne Parc,2023-06-01T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-01T15:10:00.000+00:00,transformer,,Temperature,C,27.9
414710,Tremayne Parc,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
414710,Tremayne Parc,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
414710,Tremayne Parc,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
414710,Tremayne Parc,2023-06-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
414710,Tremayne Parc,2023-06-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
414710,Tremayne Parc,2023-06-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.12
414710,Tremayne Parc,2023-06-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.75
414710,Tremayne Parc,2023-06-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.43
414710,Tremayne Parc,2023-06-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
414710,Tremayne Parc,2023-06-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-01T14:50:00.000+00:00,transformer,,Temperature,C,27.9
414710,Tremayne Parc,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-01T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
414710,Tremayne Parc,2023-06-01T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-01T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-01T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.93
414710,Tremayne Parc,2023-06-01T14:40:00.000+00:00,feeder,,L2 Active Power,kW,7.53
414710,Tremayne Parc,2023-06-01T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.96
414710,Tremayne Parc,2023-06-01T14:40:00.000+00:00,feeder,,N Current (RMS),A,46.3
414710,Tremayne Parc,2023-06-01T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-01T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-01T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
414710,Tremayne Parc,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
414710,Tremayne Parc,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.61
414710,Tremayne Parc,2023-06-01T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414710,Tremayne Parc,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.36
414710,Tremayne Parc,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
414710,Tremayne Parc,2023-06-01T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-01T14:40:00.000+00:00,transformer,,Temperature,C,27.8
414710,Tremayne Parc,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
414710,Tremayne Parc,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414710,Tremayne Parc,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
414710,Tremayne Parc,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
414710,Tremayne Parc,2023-06-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
414710,Tremayne Parc,2023-06-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
414710,Tremayne Parc,2023-06-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
414710,Tremayne Parc,2023-06-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.3
414710,Tremayne Parc,2023-06-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
414710,Tremayne Parc,2023-06-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,1.07
414710,Tremayne Parc,2023-06-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
414710,Tremayne Parc,2023-06-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
414710,Tremayne Parc,2023-06-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-01T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-01T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-01T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-01T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-6.16
414710,Tremayne Parc,2023-06-01T14:30:00.000+00:00,feeder,,L2 Active Power,kW,6.51
414710,Tremayne Parc,2023-06-01T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.93
414710,Tremayne Parc,2023-06-01T14:30:00.000+00:00,feeder,,N Current (RMS),A,48.5
414710,Tremayne Parc,2023-06-01T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
414710,Tremayne Parc,2023-06-01T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-01T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
414710,Tremayne Parc,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
414710,Tremayne Parc,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.96
414710,Tremayne Parc,2023-06-01T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
414710,Tremayne Parc,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
414710,Tremayne Parc,2023-06-01T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-01T14:30:00.000+00:00,transformer,,Temperature,C,27.8
414710,Tremayne Parc,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
414710,Tremayne Parc,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414710,Tremayne Parc,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
414710,Tremayne Parc,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
414710,Tremayne Parc,2023-06-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
414710,Tremayne Parc,2023-06-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
414710,Tremayne Parc,2023-06-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-06-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.33
414710,Tremayne Parc,2023-06-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.14
414710,Tremayne Parc,2023-06-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.2
414710,Tremayne Parc,2023-06-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
414710,Tremayne Parc,2023-06-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-01T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-01T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-01T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-01T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.5
414710,Tremayne Parc,2023-06-01T14:20:00.000+00:00,feeder,,L2 Active Power,kW,5.53
414710,Tremayne Parc,2023-06-01T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.88
414710,Tremayne Parc,2023-06-01T14:20:00.000+00:00,feeder,,N Current (RMS),A,37.6
414710,Tremayne Parc,2023-06-01T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-01T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-01T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
414710,Tremayne Parc,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
414710,Tremayne Parc,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
414710,Tremayne Parc,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-6.11
414710,Tremayne Parc,2023-06-01T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
414710,Tremayne Parc,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
414710,Tremayne Parc,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.33
414710,Tremayne Parc,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
414710,Tremayne Parc,2023-06-01T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
414710,Tremayne Parc,2023-06-01T14:20:00.000+00:00,transformer,,Temperature,C,27.8
414710,Tremayne Parc,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
414710,Tremayne Parc,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414710,Tremayne Parc,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
414710,Tremayne Parc,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
414710,Tremayne Parc,2023-06-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
414710,Tremayne Parc,2023-06-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
414710,Tremayne Parc,2023-06-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.3
414710,Tremayne Parc,2023-06-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.09
414710,Tremayne Parc,2023-06-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.48
414710,Tremayne Parc,2023-06-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
414710,Tremayne Parc,2023-06-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-01T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-01T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-01T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-01T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.2
414710,Tremayne Parc,2023-06-01T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.76
414710,Tremayne Parc,2023-06-01T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.89
414710,Tremayne Parc,2023-06-01T14:10:00.000+00:00,feeder,,N Current (RMS),A,42.6
414710,Tremayne Parc,2023-06-01T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-01T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-01T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
414710,Tremayne Parc,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
414710,Tremayne Parc,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.87
414710,Tremayne Parc,2023-06-01T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414710,Tremayne Parc,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
414710,Tremayne Parc,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.25
414710,Tremayne Parc,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
414710,Tremayne Parc,2023-06-01T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-01T14:10:00.000+00:00,transformer,,Temperature,C,27.7
414710,Tremayne Parc,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
414710,Tremayne Parc,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414710,Tremayne Parc,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
414710,Tremayne Parc,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
414710,Tremayne Parc,2023-06-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
414710,Tremayne Parc,2023-06-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
414710,Tremayne Parc,2023-06-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.86
414710,Tremayne Parc,2023-06-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.38
414710,Tremayne Parc,2023-06-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.85
414710,Tremayne Parc,2023-06-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
414710,Tremayne Parc,2023-06-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-01T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-01T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-01T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-01T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-6.62
414710,Tremayne Parc,2023-06-01T14:00:00.000+00:00,feeder,,L2 Active Power,kW,5.53
414710,Tremayne Parc,2023-06-01T14:00:00.000+00:00,feeder,,L1 Active Power,kW,1.47
414710,Tremayne Parc,2023-06-01T14:00:00.000+00:00,feeder,,N Current (RMS),A,45.3
414710,Tremayne Parc,2023-06-01T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-01T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-01T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
414710,Tremayne Parc,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
414710,Tremayne Parc,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
414710,Tremayne Parc,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.62
414710,Tremayne Parc,2023-06-01T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.57
414710,Tremayne Parc,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.47
414710,Tremayne Parc,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
414710,Tremayne Parc,2023-06-01T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
414710,Tremayne Parc,2023-06-01T14:00:00.000+00:00,transformer,,Temperature,C,27.6
414710,Tremayne Parc,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
414710,Tremayne Parc,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
414710,Tremayne Parc,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
414710,Tremayne Parc,2023-06-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
414710,Tremayne Parc,2023-06-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
414710,Tremayne Parc,2023-06-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.41
414710,Tremayne Parc,2023-06-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.92
414710,Tremayne Parc,2023-06-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.92
414710,Tremayne Parc,2023-06-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
414710,Tremayne Parc,2023-06-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-01T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-01T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-01T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-01T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.81
414710,Tremayne Parc,2023-06-01T13:50:00.000+00:00,feeder,,L2 Active Power,kW,6.74
414710,Tremayne Parc,2023-06-01T13:50:00.000+00:00,feeder,,L1 Active Power,kW,1.41
414710,Tremayne Parc,2023-06-01T13:50:00.000+00:00,feeder,,N Current (RMS),A,43.0
414710,Tremayne Parc,2023-06-01T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-01T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
414710,Tremayne Parc,2023-06-01T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
414710,Tremayne Parc,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
414710,Tremayne Parc,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
414710,Tremayne Parc,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.74
414710,Tremayne Parc,2023-06-01T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
414710,Tremayne Parc,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.87
414710,Tremayne Parc,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
414710,Tremayne Parc,2023-06-01T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
414710,Tremayne Parc,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
414710,Tremayne Parc,2023-06-01T13:50:00.000+00:00,transformer,,Temperature,C,27.5
414710,Tremayne Parc,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
414710,Tremayne Parc,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
414710,Tremayne Parc,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
414710,Tremayne Parc,2023-06-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
414710,Tremayne Parc,2023-06-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
414710,Tremayne Parc,2023-06-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
414710,Tremayne Parc,2023-06-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.58
414710,Tremayne Parc,2023-06-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.23
414710,Tremayne Parc,2023-06-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.15
414710,Tremayne Parc,2023-06-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
414710,Tremayne Parc,2023-06-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
414710,Tremayne Parc,2023-06-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-01T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-01T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-01T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-01T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.25
414710,Tremayne Parc,2023-06-01T13:40:00.000+00:00,feeder,,L2 Active Power,kW,6.53
414710,Tremayne Parc,2023-06-01T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.34
414710,Tremayne Parc,2023-06-01T13:40:00.000+00:00,feeder,,N Current (RMS),A,32.7
414710,Tremayne Parc,2023-06-01T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-01T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
414710,Tremayne Parc,2023-06-01T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.15
414710,Tremayne Parc,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.5
414710,Tremayne Parc,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
414710,Tremayne Parc,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.79
414710,Tremayne Parc,2023-06-01T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.62
414710,Tremayne Parc,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
414710,Tremayne Parc,2023-06-01T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
414710,Tremayne Parc,2023-06-01T13:40:00.000+00:00,transformer,,Temperature,C,27.4
414710,Tremayne Parc,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
414710,Tremayne Parc,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414710,Tremayne Parc,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
414710,Tremayne Parc,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
414710,Tremayne Parc,2023-06-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
414710,Tremayne Parc,2023-06-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
