Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
414710,Tremayne Parc,2023-06-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.37
414710,Tremayne Parc,2023-06-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.74
414710,Tremayne Parc,2023-06-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.29
414710,Tremayne Parc,2023-06-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
414710,Tremayne Parc,2023-06-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-01T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-01T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-01T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-01T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-5.23
414710,Tremayne Parc,2023-06-01T13:30:00.000+00:00,feeder,,L2 Active Power,kW,6.14
414710,Tremayne Parc,2023-06-01T13:30:00.000+00:00,feeder,,L1 Active Power,kW,2.15
414710,Tremayne Parc,2023-06-01T13:30:00.000+00:00,feeder,,N Current (RMS),A,39.0
414710,Tremayne Parc,2023-06-01T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-01T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-01T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
414710,Tremayne Parc,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.44
414710,Tremayne Parc,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
414710,Tremayne Parc,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.28
414710,Tremayne Parc,2023-06-01T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.53
414710,Tremayne Parc,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
414710,Tremayne Parc,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
414710,Tremayne Parc,2023-06-01T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-01T13:30:00.000+00:00,transformer,,Temperature,C,27.4
414710,Tremayne Parc,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
414710,Tremayne Parc,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414710,Tremayne Parc,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
414710,Tremayne Parc,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
414710,Tremayne Parc,2023-06-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
414710,Tremayne Parc,2023-06-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
414710,Tremayne Parc,2023-06-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.19
414710,Tremayne Parc,2023-06-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.87
414710,Tremayne Parc,2023-06-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,1.1
414710,Tremayne Parc,2023-06-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
414710,Tremayne Parc,2023-06-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
414710,Tremayne Parc,2023-06-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
414710,Tremayne Parc,2023-06-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-01T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-01T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-01T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-01T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.09
414710,Tremayne Parc,2023-06-01T13:20:00.000+00:00,feeder,,L2 Active Power,kW,4.73
414710,Tremayne Parc,2023-06-01T13:20:00.000+00:00,feeder,,L1 Active Power,kW,3.22
414710,Tremayne Parc,2023-06-01T13:20:00.000+00:00,feeder,,N Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-01T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-01T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-01T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.77
414710,Tremayne Parc,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.63
414710,Tremayne Parc,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
414710,Tremayne Parc,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.69
414710,Tremayne Parc,2023-06-01T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.47
414710,Tremayne Parc,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.33
414710,Tremayne Parc,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
414710,Tremayne Parc,2023-06-01T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-01T13:20:00.000+00:00,transformer,,Temperature,C,27.4
414710,Tremayne Parc,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
414710,Tremayne Parc,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414710,Tremayne Parc,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
414710,Tremayne Parc,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
414710,Tremayne Parc,2023-06-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
414710,Tremayne Parc,2023-06-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
414710,Tremayne Parc,2023-06-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.19
414710,Tremayne Parc,2023-06-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.22
414710,Tremayne Parc,2023-06-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,1.9
414710,Tremayne Parc,2023-06-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
414710,Tremayne Parc,2023-06-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
414710,Tremayne Parc,2023-06-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-01T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-01T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-01T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-01T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.47
414710,Tremayne Parc,2023-06-01T13:10:00.000+00:00,feeder,,L2 Active Power,kW,5.32
414710,Tremayne Parc,2023-06-01T13:10:00.000+00:00,feeder,,L1 Active Power,kW,4.54
414710,Tremayne Parc,2023-06-01T13:10:00.000+00:00,feeder,,N Current (RMS),A,39.9
414710,Tremayne Parc,2023-06-01T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-01T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-01T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
414710,Tremayne Parc,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.57
414710,Tremayne Parc,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
414710,Tremayne Parc,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.77
414710,Tremayne Parc,2023-06-01T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.32
414710,Tremayne Parc,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.26
414710,Tremayne Parc,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
414710,Tremayne Parc,2023-06-01T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
414710,Tremayne Parc,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-01T13:10:00.000+00:00,transformer,,Temperature,C,27.3
414710,Tremayne Parc,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
414710,Tremayne Parc,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414710,Tremayne Parc,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
414710,Tremayne Parc,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
414710,Tremayne Parc,2023-06-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
414710,Tremayne Parc,2023-06-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.36
414710,Tremayne Parc,2023-06-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.62
414710,Tremayne Parc,2023-06-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.93
414710,Tremayne Parc,2023-06-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
414710,Tremayne Parc,2023-06-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
414710,Tremayne Parc,2023-06-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-01T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-01T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-01T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-01T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.29
414710,Tremayne Parc,2023-06-01T13:00:00.000+00:00,feeder,,L2 Active Power,kW,6.3
414710,Tremayne Parc,2023-06-01T13:00:00.000+00:00,feeder,,L1 Active Power,kW,1.53
414710,Tremayne Parc,2023-06-01T13:00:00.000+00:00,feeder,,N Current (RMS),A,40.4
414710,Tremayne Parc,2023-06-01T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-01T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-01T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
414710,Tremayne Parc,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
414710,Tremayne Parc,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
414710,Tremayne Parc,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.79
414710,Tremayne Parc,2023-06-01T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.24
414710,Tremayne Parc,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.4
414710,Tremayne Parc,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
414710,Tremayne Parc,2023-06-01T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
414710,Tremayne Parc,2023-06-01T13:00:00.000+00:00,transformer,,Temperature,C,27.3
414710,Tremayne Parc,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
414710,Tremayne Parc,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414710,Tremayne Parc,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
414710,Tremayne Parc,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
414710,Tremayne Parc,2023-06-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
414710,Tremayne Parc,2023-06-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
414710,Tremayne Parc,2023-06-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.75
414710,Tremayne Parc,2023-06-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.49
414710,Tremayne Parc,2023-06-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.6
414710,Tremayne Parc,2023-06-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
414710,Tremayne Parc,2023-06-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
414710,Tremayne Parc,2023-06-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-01T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-01T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-01T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-01T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-5.79
414710,Tremayne Parc,2023-06-01T12:50:00.000+00:00,feeder,,L2 Active Power,kW,7.86
414710,Tremayne Parc,2023-06-01T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.76
414710,Tremayne Parc,2023-06-01T12:50:00.000+00:00,feeder,,N Current (RMS),A,48.9
414710,Tremayne Parc,2023-06-01T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-01T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
414710,Tremayne Parc,2023-06-01T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
414710,Tremayne Parc,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
414710,Tremayne Parc,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.13
414710,Tremayne Parc,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.25
414710,Tremayne Parc,2023-06-01T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
414710,Tremayne Parc,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.06
414710,Tremayne Parc,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
414710,Tremayne Parc,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
414710,Tremayne Parc,2023-06-01T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-01T12:50:00.000+00:00,transformer,,Temperature,C,27.2
414710,Tremayne Parc,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
414710,Tremayne Parc,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414710,Tremayne Parc,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
414710,Tremayne Parc,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
414710,Tremayne Parc,2023-06-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
414710,Tremayne Parc,2023-06-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
414710,Tremayne Parc,2023-06-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
414710,Tremayne Parc,2023-06-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.03
414710,Tremayne Parc,2023-06-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.98
414710,Tremayne Parc,2023-06-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.17
414710,Tremayne Parc,2023-06-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
414710,Tremayne Parc,2023-06-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
414710,Tremayne Parc,2023-06-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-01T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-01T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-01T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-01T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.75
414710,Tremayne Parc,2023-06-01T12:40:00.000+00:00,feeder,,L2 Active Power,kW,9.06
414710,Tremayne Parc,2023-06-01T12:40:00.000+00:00,feeder,,L1 Active Power,kW,10.93
414710,Tremayne Parc,2023-06-01T12:40:00.000+00:00,feeder,,N Current (RMS),A,60.5
414710,Tremayne Parc,2023-06-01T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-01T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
414710,Tremayne Parc,2023-06-01T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
414710,Tremayne Parc,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.47
414710,Tremayne Parc,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.55
414710,Tremayne Parc,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.48
414710,Tremayne Parc,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.51
414710,Tremayne Parc,2023-06-01T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
414710,Tremayne Parc,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.15
414710,Tremayne Parc,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.31
414710,Tremayne Parc,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
414710,Tremayne Parc,2023-06-01T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-01T12:40:00.000+00:00,transformer,,Temperature,C,27.1
414710,Tremayne Parc,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
414710,Tremayne Parc,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414710,Tremayne Parc,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
414710,Tremayne Parc,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
414710,Tremayne Parc,2023-06-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
414710,Tremayne Parc,2023-06-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
414710,Tremayne Parc,2023-06-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.45
414710,Tremayne Parc,2023-06-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.27
414710,Tremayne Parc,2023-06-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.01
414710,Tremayne Parc,2023-06-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
414710,Tremayne Parc,2023-06-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
414710,Tremayne Parc,2023-06-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
414710,Tremayne Parc,2023-06-01T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
414710,Tremayne Parc,2023-06-01T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-01T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-01T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.5
414710,Tremayne Parc,2023-06-01T12:30:00.000+00:00,feeder,,L2 Active Power,kW,7.43
414710,Tremayne Parc,2023-06-01T12:30:00.000+00:00,feeder,,L1 Active Power,kW,10.34
414710,Tremayne Parc,2023-06-01T12:30:00.000+00:00,feeder,,N Current (RMS),A,56.8
414710,Tremayne Parc,2023-06-01T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-01T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
414710,Tremayne Parc,2023-06-01T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
414710,Tremayne Parc,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
414710,Tremayne Parc,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
414710,Tremayne Parc,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.74
414710,Tremayne Parc,2023-06-01T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
414710,Tremayne Parc,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.03
414710,Tremayne Parc,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.13
414710,Tremayne Parc,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
414710,Tremayne Parc,2023-06-01T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-01T12:30:00.000+00:00,transformer,,Temperature,C,27.1
414710,Tremayne Parc,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
414710,Tremayne Parc,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414710,Tremayne Parc,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
414710,Tremayne Parc,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
414710,Tremayne Parc,2023-06-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
414710,Tremayne Parc,2023-06-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
414710,Tremayne Parc,2023-06-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.87
414710,Tremayne Parc,2023-06-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.93
414710,Tremayne Parc,2023-06-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.64
414710,Tremayne Parc,2023-06-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
414710,Tremayne Parc,2023-06-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
414710,Tremayne Parc,2023-06-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-01T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
414710,Tremayne Parc,2023-06-01T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-01T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-01T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.54
414710,Tremayne Parc,2023-06-01T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.65
414710,Tremayne Parc,2023-06-01T12:20:00.000+00:00,feeder,,L1 Active Power,kW,5.88
414710,Tremayne Parc,2023-06-01T12:20:00.000+00:00,feeder,,N Current (RMS),A,44.5
414710,Tremayne Parc,2023-06-01T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-01T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-01T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
414710,Tremayne Parc,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
414710,Tremayne Parc,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.85
414710,Tremayne Parc,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.74
414710,Tremayne Parc,2023-06-01T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.89
414710,Tremayne Parc,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.05
414710,Tremayne Parc,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
414710,Tremayne Parc,2023-06-01T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
414710,Tremayne Parc,2023-06-01T12:20:00.000+00:00,transformer,,Temperature,C,27.0
414710,Tremayne Parc,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
414710,Tremayne Parc,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414710,Tremayne Parc,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
414710,Tremayne Parc,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
414710,Tremayne Parc,2023-06-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
414710,Tremayne Parc,2023-06-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
414710,Tremayne Parc,2023-06-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.91
414710,Tremayne Parc,2023-06-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,1.74
414710,Tremayne Parc,2023-06-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.22
414710,Tremayne Parc,2023-06-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
414710,Tremayne Parc,2023-06-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
414710,Tremayne Parc,2023-06-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-01T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-01T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-01T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-01T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.03
414710,Tremayne Parc,2023-06-01T12:10:00.000+00:00,feeder,,L2 Active Power,kW,4.17
414710,Tremayne Parc,2023-06-01T12:10:00.000+00:00,feeder,,L1 Active Power,kW,6.81
414710,Tremayne Parc,2023-06-01T12:10:00.000+00:00,feeder,,N Current (RMS),A,40.8
414710,Tremayne Parc,2023-06-01T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-01T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-01T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
414710,Tremayne Parc,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
414710,Tremayne Parc,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.59
414710,Tremayne Parc,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.73
414710,Tremayne Parc,2023-06-01T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.19
414710,Tremayne Parc,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
414710,Tremayne Parc,2023-06-01T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-01T12:10:00.000+00:00,transformer,,Temperature,C,27.0
414710,Tremayne Parc,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
414710,Tremayne Parc,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414710,Tremayne Parc,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
414710,Tremayne Parc,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
414710,Tremayne Parc,2023-06-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
414710,Tremayne Parc,2023-06-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
414710,Tremayne Parc,2023-06-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.85
414710,Tremayne Parc,2023-06-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,1.38
414710,Tremayne Parc,2023-06-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.2
414710,Tremayne Parc,2023-06-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-01T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-01T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-01T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-01T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.36
414710,Tremayne Parc,2023-06-01T12:00:00.000+00:00,feeder,,L2 Active Power,kW,5.59
414710,Tremayne Parc,2023-06-01T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.49
414710,Tremayne Parc,2023-06-01T12:00:00.000+00:00,feeder,,N Current (RMS),A,36.2
414710,Tremayne Parc,2023-06-01T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-01T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-01T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
414710,Tremayne Parc,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
414710,Tremayne Parc,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-6.13
414710,Tremayne Parc,2023-06-01T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
414710,Tremayne Parc,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.14
414710,Tremayne Parc,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.34
414710,Tremayne Parc,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
414710,Tremayne Parc,2023-06-01T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-01T12:00:00.000+00:00,transformer,,Temperature,C,27.0
414710,Tremayne Parc,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
414710,Tremayne Parc,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414710,Tremayne Parc,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
414710,Tremayne Parc,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
414710,Tremayne Parc,2023-06-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
414710,Tremayne Parc,2023-06-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
414710,Tremayne Parc,2023-06-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.97
414710,Tremayne Parc,2023-06-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
414710,Tremayne Parc,2023-06-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.46
414710,Tremayne Parc,2023-06-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
414710,Tremayne Parc,2023-06-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-01T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-06-01T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-01T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-01T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.17
414710,Tremayne Parc,2023-06-01T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.99
414710,Tremayne Parc,2023-06-01T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.52
414710,Tremayne Parc,2023-06-01T11:50:00.000+00:00,feeder,,N Current (RMS),A,32.7
414710,Tremayne Parc,2023-06-01T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-01T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-01T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
414710,Tremayne Parc,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
414710,Tremayne Parc,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
414710,Tremayne Parc,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.75
414710,Tremayne Parc,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.56
414710,Tremayne Parc,2023-06-01T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
414710,Tremayne Parc,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.89
414710,Tremayne Parc,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.23
414710,Tremayne Parc,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
414710,Tremayne Parc,2023-06-01T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-01T11:50:00.000+00:00,transformer,,Temperature,C,26.9
414710,Tremayne Parc,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
414710,Tremayne Parc,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414710,Tremayne Parc,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
414710,Tremayne Parc,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
414710,Tremayne Parc,2023-06-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-06-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
414710,Tremayne Parc,2023-06-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.75
414710,Tremayne Parc,2023-06-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.02
414710,Tremayne Parc,2023-06-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.7
414710,Tremayne Parc,2023-06-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
414710,Tremayne Parc,2023-06-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-01T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-01T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-01T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-01T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.49
414710,Tremayne Parc,2023-06-01T11:40:00.000+00:00,feeder,,L2 Active Power,kW,4.77
414710,Tremayne Parc,2023-06-01T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.5
414710,Tremayne Parc,2023-06-01T11:40:00.000+00:00,feeder,,N Current (RMS),A,37.9
414710,Tremayne Parc,2023-06-01T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-01T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-01T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
414710,Tremayne Parc,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
414710,Tremayne Parc,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
414710,Tremayne Parc,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.58
414710,Tremayne Parc,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.15
414710,Tremayne Parc,2023-06-01T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
414710,Tremayne Parc,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.59
414710,Tremayne Parc,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.25
414710,Tremayne Parc,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
414710,Tremayne Parc,2023-06-01T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
