Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-01T11:40:00.000+00:00,transformer,,Temperature,C,26.9
414710,Tremayne Parc,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
414710,Tremayne Parc,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414710,Tremayne Parc,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
414710,Tremayne Parc,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
414710,Tremayne Parc,2023-06-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
414710,Tremayne Parc,2023-06-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.46
414710,Tremayne Parc,2023-06-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,0.93
414710,Tremayne Parc,2023-06-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.37
414710,Tremayne Parc,2023-06-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
414710,Tremayne Parc,2023-06-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
414710,Tremayne Parc,2023-06-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-01T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-01T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-01T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-01T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.29
414710,Tremayne Parc,2023-06-01T11:30:00.000+00:00,feeder,,L2 Active Power,kW,7.28
414710,Tremayne Parc,2023-06-01T11:30:00.000+00:00,feeder,,L1 Active Power,kW,8.31
414710,Tremayne Parc,2023-06-01T11:30:00.000+00:00,feeder,,N Current (RMS),A,34.5
414710,Tremayne Parc,2023-06-01T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-01T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-01T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
414710,Tremayne Parc,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
414710,Tremayne Parc,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
414710,Tremayne Parc,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.68
414710,Tremayne Parc,2023-06-01T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.58
414710,Tremayne Parc,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.14
414710,Tremayne Parc,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
414710,Tremayne Parc,2023-06-01T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-01T11:30:00.000+00:00,transformer,,Temperature,C,26.9
414710,Tremayne Parc,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
414710,Tremayne Parc,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414710,Tremayne Parc,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
414710,Tremayne Parc,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
414710,Tremayne Parc,2023-06-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.66
414710,Tremayne Parc,2023-06-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.85
414710,Tremayne Parc,2023-06-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.99
414710,Tremayne Parc,2023-06-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
414710,Tremayne Parc,2023-06-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-01T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-01T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-01T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-01T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.47
414710,Tremayne Parc,2023-06-01T11:20:00.000+00:00,feeder,,L2 Active Power,kW,5.79
414710,Tremayne Parc,2023-06-01T11:20:00.000+00:00,feeder,,L1 Active Power,kW,2.41
414710,Tremayne Parc,2023-06-01T11:20:00.000+00:00,feeder,,N Current (RMS),A,34.3
414710,Tremayne Parc,2023-06-01T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-01T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-01T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
414710,Tremayne Parc,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.69
414710,Tremayne Parc,2023-06-01T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.44
414710,Tremayne Parc,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.73
414710,Tremayne Parc,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
414710,Tremayne Parc,2023-06-01T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-01T11:20:00.000+00:00,transformer,,Temperature,C,26.9
414710,Tremayne Parc,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
414710,Tremayne Parc,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414710,Tremayne Parc,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
414710,Tremayne Parc,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
414710,Tremayne Parc,2023-06-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
414710,Tremayne Parc,2023-06-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
414710,Tremayne Parc,2023-06-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.24
414710,Tremayne Parc,2023-06-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.71
414710,Tremayne Parc,2023-06-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.36
414710,Tremayne Parc,2023-06-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
414710,Tremayne Parc,2023-06-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-01T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-01T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-01T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-01T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.46
414710,Tremayne Parc,2023-06-01T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.39
414710,Tremayne Parc,2023-06-01T11:10:00.000+00:00,feeder,,L1 Active Power,kW,1.91
414710,Tremayne Parc,2023-06-01T11:10:00.000+00:00,feeder,,N Current (RMS),A,40.7
414710,Tremayne Parc,2023-06-01T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-01T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-01T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
414710,Tremayne Parc,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
414710,Tremayne Parc,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.31
414710,Tremayne Parc,2023-06-01T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
414710,Tremayne Parc,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.84
414710,Tremayne Parc,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.06
414710,Tremayne Parc,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
414710,Tremayne Parc,2023-06-01T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-01T11:10:00.000+00:00,transformer,,Temperature,C,26.8
414710,Tremayne Parc,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
414710,Tremayne Parc,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414710,Tremayne Parc,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
414710,Tremayne Parc,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
414710,Tremayne Parc,2023-06-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
414710,Tremayne Parc,2023-06-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
414710,Tremayne Parc,2023-06-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.92
414710,Tremayne Parc,2023-06-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,2.87
414710,Tremayne Parc,2023-06-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.09
414710,Tremayne Parc,2023-06-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
414710,Tremayne Parc,2023-06-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-01T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-01T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-01T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-01T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.13
414710,Tremayne Parc,2023-06-01T11:00:00.000+00:00,feeder,,L2 Active Power,kW,6.93
414710,Tremayne Parc,2023-06-01T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.48
414710,Tremayne Parc,2023-06-01T11:00:00.000+00:00,feeder,,N Current (RMS),A,43.6
414710,Tremayne Parc,2023-06-01T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-01T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
414710,Tremayne Parc,2023-06-01T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
414710,Tremayne Parc,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.52
414710,Tremayne Parc,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.08
414710,Tremayne Parc,2023-06-01T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
414710,Tremayne Parc,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.25
414710,Tremayne Parc,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.61
414710,Tremayne Parc,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
414710,Tremayne Parc,2023-06-01T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-01T11:00:00.000+00:00,transformer,,Temperature,C,26.8
414710,Tremayne Parc,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
414710,Tremayne Parc,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414710,Tremayne Parc,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
414710,Tremayne Parc,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
414710,Tremayne Parc,2023-06-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
414710,Tremayne Parc,2023-06-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
414710,Tremayne Parc,2023-06-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
414710,Tremayne Parc,2023-06-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.08
414710,Tremayne Parc,2023-06-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.8
414710,Tremayne Parc,2023-06-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.32
414710,Tremayne Parc,2023-06-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
414710,Tremayne Parc,2023-06-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
414710,Tremayne Parc,2023-06-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-01T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-01T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-01T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-01T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.79
414710,Tremayne Parc,2023-06-01T10:50:00.000+00:00,feeder,,L2 Active Power,kW,5.79
414710,Tremayne Parc,2023-06-01T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.18
414710,Tremayne Parc,2023-06-01T10:50:00.000+00:00,feeder,,N Current (RMS),A,39.3
414710,Tremayne Parc,2023-06-01T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-01T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-01T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
414710,Tremayne Parc,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
414710,Tremayne Parc,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.63
414710,Tremayne Parc,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.84
414710,Tremayne Parc,2023-06-01T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.14
414710,Tremayne Parc,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.82
414710,Tremayne Parc,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
414710,Tremayne Parc,2023-06-01T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-01T10:50:00.000+00:00,transformer,,Temperature,C,26.8
414710,Tremayne Parc,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
414710,Tremayne Parc,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414710,Tremayne Parc,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
414710,Tremayne Parc,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
414710,Tremayne Parc,2023-06-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
414710,Tremayne Parc,2023-06-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
414710,Tremayne Parc,2023-06-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.96
414710,Tremayne Parc,2023-06-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.34
414710,Tremayne Parc,2023-06-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
414710,Tremayne Parc,2023-06-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
414710,Tremayne Parc,2023-06-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-01T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-06-01T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-01T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-01T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-7.62
414710,Tremayne Parc,2023-06-01T10:40:00.000+00:00,feeder,,L2 Active Power,kW,6.8
414710,Tremayne Parc,2023-06-01T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.97
414710,Tremayne Parc,2023-06-01T10:40:00.000+00:00,feeder,,N Current (RMS),A,51.7
414710,Tremayne Parc,2023-06-01T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
414710,Tremayne Parc,2023-06-01T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-01T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
414710,Tremayne Parc,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.78
414710,Tremayne Parc,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
414710,Tremayne Parc,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
414710,Tremayne Parc,2023-06-01T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
414710,Tremayne Parc,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.11
414710,Tremayne Parc,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.66
414710,Tremayne Parc,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
414710,Tremayne Parc,2023-06-01T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-01T10:40:00.000+00:00,transformer,,Temperature,C,26.8
414710,Tremayne Parc,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
414710,Tremayne Parc,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414710,Tremayne Parc,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
414710,Tremayne Parc,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
414710,Tremayne Parc,2023-06-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.51
414710,Tremayne Parc,2023-06-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.9
414710,Tremayne Parc,2023-06-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.89
414710,Tremayne Parc,2023-06-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
414710,Tremayne Parc,2023-06-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
414710,Tremayne Parc,2023-06-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-01T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-01T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-01T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-01T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.21
414710,Tremayne Parc,2023-06-01T10:30:00.000+00:00,feeder,,L2 Active Power,kW,7.05
414710,Tremayne Parc,2023-06-01T10:30:00.000+00:00,feeder,,L1 Active Power,kW,3.77
414710,Tremayne Parc,2023-06-01T10:30:00.000+00:00,feeder,,N Current (RMS),A,35.2
414710,Tremayne Parc,2023-06-01T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-01T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-01T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
414710,Tremayne Parc,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
414710,Tremayne Parc,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
414710,Tremayne Parc,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.48
414710,Tremayne Parc,2023-06-01T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414710,Tremayne Parc,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
414710,Tremayne Parc,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.51
414710,Tremayne Parc,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.37
414710,Tremayne Parc,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
414710,Tremayne Parc,2023-06-01T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-01T10:30:00.000+00:00,transformer,,Temperature,C,26.8
414710,Tremayne Parc,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
414710,Tremayne Parc,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414710,Tremayne Parc,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
414710,Tremayne Parc,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
414710,Tremayne Parc,2023-06-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.64
414710,Tremayne Parc,2023-06-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.51
414710,Tremayne Parc,2023-06-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.49
414710,Tremayne Parc,2023-06-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
414710,Tremayne Parc,2023-06-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
414710,Tremayne Parc,2023-06-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-01T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-01T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-01T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-01T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.36
414710,Tremayne Parc,2023-06-01T10:20:00.000+00:00,feeder,,L2 Active Power,kW,7.33
414710,Tremayne Parc,2023-06-01T10:20:00.000+00:00,feeder,,L1 Active Power,kW,3.03
414710,Tremayne Parc,2023-06-01T10:20:00.000+00:00,feeder,,N Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-01T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-01T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
414710,Tremayne Parc,2023-06-01T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
414710,Tremayne Parc,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
414710,Tremayne Parc,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
414710,Tremayne Parc,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.16
414710,Tremayne Parc,2023-06-01T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414710,Tremayne Parc,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
414710,Tremayne Parc,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.36
414710,Tremayne Parc,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.48
414710,Tremayne Parc,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
414710,Tremayne Parc,2023-06-01T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-01T10:20:00.000+00:00,transformer,,Temperature,C,26.6
414710,Tremayne Parc,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
414710,Tremayne Parc,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414710,Tremayne Parc,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
414710,Tremayne Parc,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
414710,Tremayne Parc,2023-06-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
414710,Tremayne Parc,2023-06-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.18
414710,Tremayne Parc,2023-06-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.73
414710,Tremayne Parc,2023-06-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,1.78
414710,Tremayne Parc,2023-06-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-01T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-01T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-01T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-01T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.75
414710,Tremayne Parc,2023-06-01T10:10:00.000+00:00,feeder,,L2 Active Power,kW,9.56
414710,Tremayne Parc,2023-06-01T10:10:00.000+00:00,feeder,,L1 Active Power,kW,8.35
414710,Tremayne Parc,2023-06-01T10:10:00.000+00:00,feeder,,N Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-01T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-01T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
414710,Tremayne Parc,2023-06-01T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
414710,Tremayne Parc,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.42
414710,Tremayne Parc,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.24
414710,Tremayne Parc,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.75
414710,Tremayne Parc,2023-06-01T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
414710,Tremayne Parc,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
414710,Tremayne Parc,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.18
414710,Tremayne Parc,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.4
414710,Tremayne Parc,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
414710,Tremayne Parc,2023-06-01T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-01T10:10:00.000+00:00,transformer,,Temperature,C,26.7
414710,Tremayne Parc,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
414710,Tremayne Parc,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414710,Tremayne Parc,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
414710,Tremayne Parc,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
414710,Tremayne Parc,2023-06-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
414710,Tremayne Parc,2023-06-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.33
414710,Tremayne Parc,2023-06-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.85
414710,Tremayne Parc,2023-06-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.67
414710,Tremayne Parc,2023-06-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
414710,Tremayne Parc,2023-06-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
414710,Tremayne Parc,2023-06-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
414710,Tremayne Parc,2023-06-01T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-01T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-01T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-01T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.19
414710,Tremayne Parc,2023-06-01T10:00:00.000+00:00,feeder,,L2 Active Power,kW,7.79
414710,Tremayne Parc,2023-06-01T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.01
414710,Tremayne Parc,2023-06-01T10:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-01T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-01T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
414710,Tremayne Parc,2023-06-01T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
414710,Tremayne Parc,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.88
414710,Tremayne Parc,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.55
414710,Tremayne Parc,2023-06-01T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
414710,Tremayne Parc,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
414710,Tremayne Parc,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.42
414710,Tremayne Parc,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
414710,Tremayne Parc,2023-06-01T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-01T10:00:00.000+00:00,transformer,,Temperature,C,26.7
414710,Tremayne Parc,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
414710,Tremayne Parc,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
414710,Tremayne Parc,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
414710,Tremayne Parc,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
414710,Tremayne Parc,2023-06-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
414710,Tremayne Parc,2023-06-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.31
414710,Tremayne Parc,2023-06-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.06
414710,Tremayne Parc,2023-06-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.01
414710,Tremayne Parc,2023-06-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-01T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-01T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-01T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-01T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.47
414710,Tremayne Parc,2023-06-01T09:50:00.000+00:00,feeder,,L2 Active Power,kW,7.16
414710,Tremayne Parc,2023-06-01T09:50:00.000+00:00,feeder,,L1 Active Power,kW,12.07
414710,Tremayne Parc,2023-06-01T09:50:00.000+00:00,feeder,,N Current (RMS),A,57.4
414710,Tremayne Parc,2023-06-01T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-01T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-01T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
414710,Tremayne Parc,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
414710,Tremayne Parc,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.37
414710,Tremayne Parc,2023-06-01T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
414710,Tremayne Parc,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.69
414710,Tremayne Parc,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.27
414710,Tremayne Parc,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
414710,Tremayne Parc,2023-06-01T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-01T09:50:00.000+00:00,transformer,,Temperature,C,26.6
414710,Tremayne Parc,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
414710,Tremayne Parc,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414710,Tremayne Parc,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
414710,Tremayne Parc,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
414710,Tremayne Parc,2023-06-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
414710,Tremayne Parc,2023-06-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.17
414710,Tremayne Parc,2023-06-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.6
414710,Tremayne Parc,2023-06-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.57
414710,Tremayne Parc,2023-06-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
414710,Tremayne Parc,2023-06-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
414710,Tremayne Parc,2023-06-01T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-01T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-01T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-01T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.2
414710,Tremayne Parc,2023-06-01T09:40:00.000+00:00,feeder,,L2 Active Power,kW,10.93
414710,Tremayne Parc,2023-06-01T09:40:00.000+00:00,feeder,,L1 Active Power,kW,2.0
414710,Tremayne Parc,2023-06-01T09:40:00.000+00:00,feeder,,N Current (RMS),A,49.4
414710,Tremayne Parc,2023-06-01T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-01T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
414710,Tremayne Parc,2023-06-01T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
