Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
414710,Tremayne Parc,2023-06-01T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
414710,Tremayne Parc,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.0
414710,Tremayne Parc,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
414710,Tremayne Parc,2023-06-01T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-01T09:40:00.000+00:00,transformer,,Temperature,C,26.6
414710,Tremayne Parc,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
414710,Tremayne Parc,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414710,Tremayne Parc,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
414710,Tremayne Parc,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
414710,Tremayne Parc,2023-06-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
414710,Tremayne Parc,2023-06-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.81
414710,Tremayne Parc,2023-06-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.69
414710,Tremayne Parc,2023-06-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,2.73
414710,Tremayne Parc,2023-06-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
414710,Tremayne Parc,2023-06-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
414710,Tremayne Parc,2023-06-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-01T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-01T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-01T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-01T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.48
414710,Tremayne Parc,2023-06-01T09:20:00.000+00:00,feeder,,L2 Active Power,kW,13.94
414710,Tremayne Parc,2023-06-01T09:20:00.000+00:00,feeder,,L1 Active Power,kW,6.3
414710,Tremayne Parc,2023-06-01T09:20:00.000+00:00,feeder,,N Current (RMS),A,50.7
414710,Tremayne Parc,2023-06-01T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-01T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
414710,Tremayne Parc,2023-06-01T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
414710,Tremayne Parc,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
414710,Tremayne Parc,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
414710,Tremayne Parc,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.29
414710,Tremayne Parc,2023-06-01T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
414710,Tremayne Parc,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.09
414710,Tremayne Parc,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
414710,Tremayne Parc,2023-06-01T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-01T09:20:00.000+00:00,transformer,,Temperature,C,26.6
414710,Tremayne Parc,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
414710,Tremayne Parc,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414710,Tremayne Parc,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
414710,Tremayne Parc,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
414710,Tremayne Parc,2023-06-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
414710,Tremayne Parc,2023-06-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.18
414710,Tremayne Parc,2023-06-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.67
414710,Tremayne Parc,2023-06-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.29
414710,Tremayne Parc,2023-06-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
414710,Tremayne Parc,2023-06-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
414710,Tremayne Parc,2023-06-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-01T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-01T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-01T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-01T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.54
414710,Tremayne Parc,2023-06-01T09:10:00.000+00:00,feeder,,L2 Active Power,kW,8.79
414710,Tremayne Parc,2023-06-01T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.46
414710,Tremayne Parc,2023-06-01T09:10:00.000+00:00,feeder,,N Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-01T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-01T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
414710,Tremayne Parc,2023-06-01T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
414710,Tremayne Parc,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
414710,Tremayne Parc,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
414710,Tremayne Parc,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
414710,Tremayne Parc,2023-06-01T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
414710,Tremayne Parc,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.88
414710,Tremayne Parc,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
414710,Tremayne Parc,2023-06-01T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
414710,Tremayne Parc,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-01T09:10:00.000+00:00,transformer,,Temperature,C,26.5
414710,Tremayne Parc,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
414710,Tremayne Parc,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414710,Tremayne Parc,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
414710,Tremayne Parc,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
414710,Tremayne Parc,2023-06-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
414710,Tremayne Parc,2023-06-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.05
414710,Tremayne Parc,2023-06-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.69
414710,Tremayne Parc,2023-06-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.73
414710,Tremayne Parc,2023-06-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
414710,Tremayne Parc,2023-06-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
414710,Tremayne Parc,2023-06-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
414710,Tremayne Parc,2023-06-01T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-01T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-06-01T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-01T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.89
414710,Tremayne Parc,2023-06-01T09:00:00.000+00:00,feeder,,L2 Active Power,kW,7.92
414710,Tremayne Parc,2023-06-01T09:00:00.000+00:00,feeder,,L1 Active Power,kW,9.62
414710,Tremayne Parc,2023-06-01T09:00:00.000+00:00,feeder,,N Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-01T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-01T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
414710,Tremayne Parc,2023-06-01T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
414710,Tremayne Parc,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
414710,Tremayne Parc,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
414710,Tremayne Parc,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
414710,Tremayne Parc,2023-06-01T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.72
414710,Tremayne Parc,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.79
414710,Tremayne Parc,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-01T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-01T09:00:00.000+00:00,transformer,,Temperature,C,26.6
414710,Tremayne Parc,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
414710,Tremayne Parc,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
414710,Tremayne Parc,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
414710,Tremayne Parc,2023-06-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,2.65
414710,Tremayne Parc,2023-06-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.85
414710,Tremayne Parc,2023-06-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.63
414710,Tremayne Parc,2023-06-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
414710,Tremayne Parc,2023-06-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
414710,Tremayne Parc,2023-06-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
414710,Tremayne Parc,2023-06-01T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-01T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-01T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-01T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.56
414710,Tremayne Parc,2023-06-01T08:50:00.000+00:00,feeder,,L2 Active Power,kW,19.11
414710,Tremayne Parc,2023-06-01T08:50:00.000+00:00,feeder,,L1 Active Power,kW,11.52
414710,Tremayne Parc,2023-06-01T08:50:00.000+00:00,feeder,,N Current (RMS),A,64.0
414710,Tremayne Parc,2023-06-01T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-01T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,78.2
414710,Tremayne Parc,2023-06-01T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
414710,Tremayne Parc,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
414710,Tremayne Parc,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.49
414710,Tremayne Parc,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
414710,Tremayne Parc,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
414710,Tremayne Parc,2023-06-01T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
414710,Tremayne Parc,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.63
414710,Tremayne Parc,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-01T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-01T08:50:00.000+00:00,transformer,,Temperature,C,26.6
414710,Tremayne Parc,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
414710,Tremayne Parc,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414710,Tremayne Parc,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
414710,Tremayne Parc,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
414710,Tremayne Parc,2023-06-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
414710,Tremayne Parc,2023-06-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,1.78
414710,Tremayne Parc,2023-06-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.14
414710,Tremayne Parc,2023-06-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.72
414710,Tremayne Parc,2023-06-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
414710,Tremayne Parc,2023-06-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
414710,Tremayne Parc,2023-06-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
414710,Tremayne Parc,2023-06-01T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
414710,Tremayne Parc,2023-06-01T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-01T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-01T08:40:00.000+00:00,feeder,,L3 Active Power,kW,7.61
414710,Tremayne Parc,2023-06-01T08:40:00.000+00:00,feeder,,L2 Active Power,kW,16.29
414710,Tremayne Parc,2023-06-01T08:40:00.000+00:00,feeder,,L1 Active Power,kW,14.78
414710,Tremayne Parc,2023-06-01T08:40:00.000+00:00,feeder,,N Current (RMS),A,50.9
414710,Tremayne Parc,2023-06-01T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
414710,Tremayne Parc,2023-06-01T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,68.5
414710,Tremayne Parc,2023-06-01T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
414710,Tremayne Parc,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
414710,Tremayne Parc,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
414710,Tremayne Parc,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
414710,Tremayne Parc,2023-06-01T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
414710,Tremayne Parc,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.57
414710,Tremayne Parc,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
414710,Tremayne Parc,2023-06-01T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-01T08:40:00.000+00:00,transformer,,Temperature,C,26.5
414710,Tremayne Parc,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
414710,Tremayne Parc,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
414710,Tremayne Parc,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
414710,Tremayne Parc,2023-06-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
414710,Tremayne Parc,2023-06-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
414710,Tremayne Parc,2023-06-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.37
414710,Tremayne Parc,2023-06-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.43
414710,Tremayne Parc,2023-06-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.78
414710,Tremayne Parc,2023-06-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
414710,Tremayne Parc,2023-06-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
414710,Tremayne Parc,2023-06-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
414710,Tremayne Parc,2023-06-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
414710,Tremayne Parc,2023-06-01T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-01T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-01T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-01T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.48
414710,Tremayne Parc,2023-06-01T08:30:00.000+00:00,feeder,,L2 Active Power,kW,11.66
414710,Tremayne Parc,2023-06-01T08:30:00.000+00:00,feeder,,L1 Active Power,kW,7.9
414710,Tremayne Parc,2023-06-01T08:30:00.000+00:00,feeder,,N Current (RMS),A,35.6
414710,Tremayne Parc,2023-06-01T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-01T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
414710,Tremayne Parc,2023-06-01T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
414710,Tremayne Parc,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
414710,Tremayne Parc,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
414710,Tremayne Parc,2023-06-01T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
414710,Tremayne Parc,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
414710,Tremayne Parc,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.34
414710,Tremayne Parc,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.5
414710,Tremayne Parc,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-01T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-01T08:30:00.000+00:00,transformer,,Temperature,C,26.5
414710,Tremayne Parc,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
414710,Tremayne Parc,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
414710,Tremayne Parc,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
414710,Tremayne Parc,2023-06-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.17
414710,Tremayne Parc,2023-06-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.88
414710,Tremayne Parc,2023-06-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.75
414710,Tremayne Parc,2023-06-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
414710,Tremayne Parc,2023-06-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
414710,Tremayne Parc,2023-06-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
414710,Tremayne Parc,2023-06-01T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-01T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-01T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-01T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.21
414710,Tremayne Parc,2023-06-01T08:20:00.000+00:00,feeder,,L2 Active Power,kW,8.67
414710,Tremayne Parc,2023-06-01T08:20:00.000+00:00,feeder,,L1 Active Power,kW,6.59
414710,Tremayne Parc,2023-06-01T08:20:00.000+00:00,feeder,,N Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-01T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-01T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
414710,Tremayne Parc,2023-06-01T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
414710,Tremayne Parc,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
414710,Tremayne Parc,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
414710,Tremayne Parc,2023-06-01T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
414710,Tremayne Parc,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
414710,Tremayne Parc,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
414710,Tremayne Parc,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
414710,Tremayne Parc,2023-06-01T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-01T08:20:00.000+00:00,transformer,,Temperature,C,26.5
414710,Tremayne Parc,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
414710,Tremayne Parc,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
414710,Tremayne Parc,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
414710,Tremayne Parc,2023-06-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
414710,Tremayne Parc,2023-06-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
414710,Tremayne Parc,2023-06-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.16
414710,Tremayne Parc,2023-06-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.41
414710,Tremayne Parc,2023-06-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.18
414710,Tremayne Parc,2023-06-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
414710,Tremayne Parc,2023-06-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
414710,Tremayne Parc,2023-06-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
414710,Tremayne Parc,2023-06-01T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-01T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-01T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-01T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.06
414710,Tremayne Parc,2023-06-01T08:10:00.000+00:00,feeder,,L2 Active Power,kW,12.27
414710,Tremayne Parc,2023-06-01T08:10:00.000+00:00,feeder,,L1 Active Power,kW,9.54
414710,Tremayne Parc,2023-06-01T08:10:00.000+00:00,feeder,,N Current (RMS),A,45.6
414710,Tremayne Parc,2023-06-01T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-01T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
414710,Tremayne Parc,2023-06-01T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
414710,Tremayne Parc,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
414710,Tremayne Parc,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.47
414710,Tremayne Parc,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
414710,Tremayne Parc,2023-06-01T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
414710,Tremayne Parc,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.25
414710,Tremayne Parc,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
414710,Tremayne Parc,2023-06-01T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-01T08:10:00.000+00:00,transformer,,Temperature,C,26.4
414710,Tremayne Parc,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
414710,Tremayne Parc,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
414710,Tremayne Parc,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
414710,Tremayne Parc,2023-06-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
414710,Tremayne Parc,2023-06-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
414710,Tremayne Parc,2023-06-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,3.96
414710,Tremayne Parc,2023-06-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.54
414710,Tremayne Parc,2023-06-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.38
414710,Tremayne Parc,2023-06-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
414710,Tremayne Parc,2023-06-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
414710,Tremayne Parc,2023-06-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
414710,Tremayne Parc,2023-06-01T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-01T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-01T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-01T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.54
414710,Tremayne Parc,2023-06-01T08:00:00.000+00:00,feeder,,L2 Active Power,kW,11.33
414710,Tremayne Parc,2023-06-01T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.18
414710,Tremayne Parc,2023-06-01T08:00:00.000+00:00,feeder,,N Current (RMS),A,35.7
414710,Tremayne Parc,2023-06-01T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-01T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
414710,Tremayne Parc,2023-06-01T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.81
414710,Tremayne Parc,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.56
414710,Tremayne Parc,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
414710,Tremayne Parc,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
414710,Tremayne Parc,2023-06-01T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
414710,Tremayne Parc,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
414710,Tremayne Parc,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
414710,Tremayne Parc,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
414710,Tremayne Parc,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
414710,Tremayne Parc,2023-06-01T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
414710,Tremayne Parc,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-01T08:00:00.000+00:00,transformer,,Temperature,C,26.5
414710,Tremayne Parc,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
414710,Tremayne Parc,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
414710,Tremayne Parc,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
414710,Tremayne Parc,2023-06-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.22
414710,Tremayne Parc,2023-06-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
414710,Tremayne Parc,2023-06-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
414710,Tremayne Parc,2023-06-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,0.15
414710,Tremayne Parc,2023-06-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.84
414710,Tremayne Parc,2023-06-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.55
414710,Tremayne Parc,2023-06-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
414710,Tremayne Parc,2023-06-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
414710,Tremayne Parc,2023-06-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
414710,Tremayne Parc,2023-06-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
414710,Tremayne Parc,2023-06-01T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-01T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-01T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-01T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.21
414710,Tremayne Parc,2023-06-01T07:50:00.000+00:00,feeder,,L2 Active Power,kW,6.94
414710,Tremayne Parc,2023-06-01T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.37
414710,Tremayne Parc,2023-06-01T07:50:00.000+00:00,feeder,,N Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-01T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-01T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
414710,Tremayne Parc,2023-06-01T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
414710,Tremayne Parc,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
414710,Tremayne Parc,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
414710,Tremayne Parc,2023-06-01T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
414710,Tremayne Parc,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
414710,Tremayne Parc,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
414710,Tremayne Parc,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
414710,Tremayne Parc,2023-06-01T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
414710,Tremayne Parc,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-01T07:50:00.000+00:00,transformer,,Temperature,C,26.5
414710,Tremayne Parc,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
414710,Tremayne Parc,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
414710,Tremayne Parc,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
414710,Tremayne Parc,2023-06-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
414710,Tremayne Parc,2023-06-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
414710,Tremayne Parc,2023-06-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
414710,Tremayne Parc,2023-06-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.03
414710,Tremayne Parc,2023-06-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.56
414710,Tremayne Parc,2023-06-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.23
414710,Tremayne Parc,2023-06-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
414710,Tremayne Parc,2023-06-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
414710,Tremayne Parc,2023-06-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
414710,Tremayne Parc,2023-06-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
414710,Tremayne Parc,2023-06-01T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-01T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-01T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-01T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.18
414710,Tremayne Parc,2023-06-01T07:40:00.000+00:00,feeder,,L2 Active Power,kW,6.94
414710,Tremayne Parc,2023-06-01T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.67
414710,Tremayne Parc,2023-06-01T07:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-01T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-01T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-01T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
414710,Tremayne Parc,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
414710,Tremayne Parc,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.67
414710,Tremayne Parc,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
414710,Tremayne Parc,2023-06-01T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
414710,Tremayne Parc,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
414710,Tremayne Parc,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
414710,Tremayne Parc,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
414710,Tremayne Parc,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
414710,Tremayne Parc,2023-06-01T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-01T07:40:00.000+00:00,transformer,,Temperature,C,26.5
414710,Tremayne Parc,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
414710,Tremayne Parc,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
414710,Tremayne Parc,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
414710,Tremayne Parc,2023-06-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
414710,Tremayne Parc,2023-06-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.81
414710,Tremayne Parc,2023-06-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.19
414710,Tremayne Parc,2023-06-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.64
414710,Tremayne Parc,2023-06-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
414710,Tremayne Parc,2023-06-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
414710,Tremayne Parc,2023-06-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
414710,Tremayne Parc,2023-06-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
414710,Tremayne Parc,2023-06-01T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-06-01T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-01T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-01T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.97
