Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-01T07:30:00.000+00:00,feeder,,L2 Active Power,kW,6.1
414710,Tremayne Parc,2023-06-01T07:30:00.000+00:00,feeder,,L1 Active Power,kW,8.09
414710,Tremayne Parc,2023-06-01T07:30:00.000+00:00,feeder,,N Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-01T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-01T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
414710,Tremayne Parc,2023-06-01T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
414710,Tremayne Parc,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
414710,Tremayne Parc,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
414710,Tremayne Parc,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
414710,Tremayne Parc,2023-06-01T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
414710,Tremayne Parc,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
414710,Tremayne Parc,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
414710,Tremayne Parc,2023-06-01T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-01T07:30:00.000+00:00,transformer,,Temperature,C,26.5
414710,Tremayne Parc,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
414710,Tremayne Parc,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
414710,Tremayne Parc,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
414710,Tremayne Parc,2023-06-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
414710,Tremayne Parc,2023-06-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.53
414710,Tremayne Parc,2023-06-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.1
414710,Tremayne Parc,2023-06-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.69
414710,Tremayne Parc,2023-06-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
414710,Tremayne Parc,2023-06-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
414710,Tremayne Parc,2023-06-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
414710,Tremayne Parc,2023-06-01T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
414710,Tremayne Parc,2023-06-01T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-01T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-01T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.2
414710,Tremayne Parc,2023-06-01T07:20:00.000+00:00,feeder,,L2 Active Power,kW,9.17
414710,Tremayne Parc,2023-06-01T07:20:00.000+00:00,feeder,,L1 Active Power,kW,6.66
414710,Tremayne Parc,2023-06-01T07:20:00.000+00:00,feeder,,N Current (RMS),A,29.9
414710,Tremayne Parc,2023-06-01T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-01T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
414710,Tremayne Parc,2023-06-01T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
414710,Tremayne Parc,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
414710,Tremayne Parc,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.94
414710,Tremayne Parc,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
414710,Tremayne Parc,2023-06-01T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
414710,Tremayne Parc,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
414710,Tremayne Parc,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
414710,Tremayne Parc,2023-06-01T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-01T07:20:00.000+00:00,transformer,,Temperature,C,26.4
414710,Tremayne Parc,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
414710,Tremayne Parc,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
414710,Tremayne Parc,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
414710,Tremayne Parc,2023-06-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
414710,Tremayne Parc,2023-06-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
414710,Tremayne Parc,2023-06-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.03
414710,Tremayne Parc,2023-06-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.52
414710,Tremayne Parc,2023-06-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.86
414710,Tremayne Parc,2023-06-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
414710,Tremayne Parc,2023-06-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
414710,Tremayne Parc,2023-06-01T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
414710,Tremayne Parc,2023-06-01T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-01T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-01T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.86
414710,Tremayne Parc,2023-06-01T07:10:00.000+00:00,feeder,,L2 Active Power,kW,11.0
414710,Tremayne Parc,2023-06-01T07:10:00.000+00:00,feeder,,L1 Active Power,kW,8.47
414710,Tremayne Parc,2023-06-01T07:10:00.000+00:00,feeder,,N Current (RMS),A,35.0
414710,Tremayne Parc,2023-06-01T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-01T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
414710,Tremayne Parc,2023-06-01T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
414710,Tremayne Parc,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
414710,Tremayne Parc,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
414710,Tremayne Parc,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
414710,Tremayne Parc,2023-06-01T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
414710,Tremayne Parc,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
414710,Tremayne Parc,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
414710,Tremayne Parc,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
414710,Tremayne Parc,2023-06-01T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-01T07:10:00.000+00:00,transformer,,Temperature,C,26.2
414710,Tremayne Parc,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
414710,Tremayne Parc,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
414710,Tremayne Parc,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
414710,Tremayne Parc,2023-06-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
414710,Tremayne Parc,2023-06-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
414710,Tremayne Parc,2023-06-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.98
414710,Tremayne Parc,2023-06-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.84
414710,Tremayne Parc,2023-06-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.68
414710,Tremayne Parc,2023-06-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
414710,Tremayne Parc,2023-06-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
414710,Tremayne Parc,2023-06-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
414710,Tremayne Parc,2023-06-01T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
414710,Tremayne Parc,2023-06-01T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-01T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-01T07:00:00.000+00:00,feeder,,L3 Active Power,kW,2.91
414710,Tremayne Parc,2023-06-01T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.15
414710,Tremayne Parc,2023-06-01T07:00:00.000+00:00,feeder,,L1 Active Power,kW,7.93
414710,Tremayne Parc,2023-06-01T07:00:00.000+00:00,feeder,,N Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-01T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-01T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-01T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
414710,Tremayne Parc,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
414710,Tremayne Parc,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
414710,Tremayne Parc,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.51
414710,Tremayne Parc,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
414710,Tremayne Parc,2023-06-01T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
414710,Tremayne Parc,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
414710,Tremayne Parc,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
414710,Tremayne Parc,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
414710,Tremayne Parc,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
414710,Tremayne Parc,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
414710,Tremayne Parc,2023-06-01T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-01T07:00:00.000+00:00,transformer,,Temperature,C,26.0
414710,Tremayne Parc,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
414710,Tremayne Parc,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
414710,Tremayne Parc,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
414710,Tremayne Parc,2023-06-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
414710,Tremayne Parc,2023-06-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
414710,Tremayne Parc,2023-06-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
414710,Tremayne Parc,2023-06-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.05
414710,Tremayne Parc,2023-06-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.11
414710,Tremayne Parc,2023-06-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.08
414710,Tremayne Parc,2023-06-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
414710,Tremayne Parc,2023-06-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
414710,Tremayne Parc,2023-06-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
414710,Tremayne Parc,2023-06-01T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-01T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-01T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-01T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.89
414710,Tremayne Parc,2023-06-01T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.24
414710,Tremayne Parc,2023-06-01T06:50:00.000+00:00,feeder,,L1 Active Power,kW,5.86
414710,Tremayne Parc,2023-06-01T06:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-01T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-01T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-01T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
414710,Tremayne Parc,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
414710,Tremayne Parc,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.56
414710,Tremayne Parc,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
414710,Tremayne Parc,2023-06-01T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
414710,Tremayne Parc,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
414710,Tremayne Parc,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
414710,Tremayne Parc,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
414710,Tremayne Parc,2023-06-01T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-01T06:50:00.000+00:00,transformer,,Temperature,C,25.8
414710,Tremayne Parc,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
414710,Tremayne Parc,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
414710,Tremayne Parc,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
414710,Tremayne Parc,2023-06-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
414710,Tremayne Parc,2023-06-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.3
414710,Tremayne Parc,2023-06-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.34
414710,Tremayne Parc,2023-06-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.67
414710,Tremayne Parc,2023-06-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
414710,Tremayne Parc,2023-06-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
414710,Tremayne Parc,2023-06-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
414710,Tremayne Parc,2023-06-01T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
414710,Tremayne Parc,2023-06-01T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-01T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-01T06:40:00.000+00:00,feeder,,L3 Active Power,kW,8.51
414710,Tremayne Parc,2023-06-01T06:40:00.000+00:00,feeder,,L2 Active Power,kW,6.88
414710,Tremayne Parc,2023-06-01T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.75
414710,Tremayne Parc,2023-06-01T06:40:00.000+00:00,feeder,,N Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-01T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
414710,Tremayne Parc,2023-06-01T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-01T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.07
414710,Tremayne Parc,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
414710,Tremayne Parc,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.55
414710,Tremayne Parc,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
414710,Tremayne Parc,2023-06-01T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
414710,Tremayne Parc,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
414710,Tremayne Parc,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.6
414710,Tremayne Parc,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
414710,Tremayne Parc,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
414710,Tremayne Parc,2023-06-01T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
414710,Tremayne Parc,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
414710,Tremayne Parc,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-01T06:40:00.000+00:00,transformer,,Temperature,C,25.6
414710,Tremayne Parc,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
414710,Tremayne Parc,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
414710,Tremayne Parc,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
414710,Tremayne Parc,2023-06-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
414710,Tremayne Parc,2023-06-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
414710,Tremayne Parc,2023-06-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.27
414710,Tremayne Parc,2023-06-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.11
414710,Tremayne Parc,2023-06-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.69
414710,Tremayne Parc,2023-06-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
414710,Tremayne Parc,2023-06-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
414710,Tremayne Parc,2023-06-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
414710,Tremayne Parc,2023-06-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
414710,Tremayne Parc,2023-06-01T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-01T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-01T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-01T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.83
414710,Tremayne Parc,2023-06-01T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.9
414710,Tremayne Parc,2023-06-01T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.05
414710,Tremayne Parc,2023-06-01T06:30:00.000+00:00,feeder,,N Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-01T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-01T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-01T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
414710,Tremayne Parc,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.84
414710,Tremayne Parc,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
414710,Tremayne Parc,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.72
414710,Tremayne Parc,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.92
414710,Tremayne Parc,2023-06-01T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
414710,Tremayne Parc,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
414710,Tremayne Parc,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
414710,Tremayne Parc,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
414710,Tremayne Parc,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
414710,Tremayne Parc,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
414710,Tremayne Parc,2023-06-01T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-01T06:30:00.000+00:00,transformer,,Temperature,C,25.5
414710,Tremayne Parc,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414710,Tremayne Parc,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
414710,Tremayne Parc,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
414710,Tremayne Parc,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414710,Tremayne Parc,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
414710,Tremayne Parc,2023-06-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
414710,Tremayne Parc,2023-06-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
414710,Tremayne Parc,2023-06-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.14
414710,Tremayne Parc,2023-06-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,2.59
414710,Tremayne Parc,2023-06-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.56
414710,Tremayne Parc,2023-06-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
414710,Tremayne Parc,2023-06-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
414710,Tremayne Parc,2023-06-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
414710,Tremayne Parc,2023-06-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
414710,Tremayne Parc,2023-06-01T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-01T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-01T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-01T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.28
414710,Tremayne Parc,2023-06-01T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.39
414710,Tremayne Parc,2023-06-01T06:20:00.000+00:00,feeder,,L1 Active Power,kW,7.7
414710,Tremayne Parc,2023-06-01T06:20:00.000+00:00,feeder,,N Current (RMS),A,25.3
414710,Tremayne Parc,2023-06-01T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-01T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-01T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
414710,Tremayne Parc,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.26
414710,Tremayne Parc,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.73
414710,Tremayne Parc,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
414710,Tremayne Parc,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.25
414710,Tremayne Parc,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.09
414710,Tremayne Parc,2023-06-01T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
414710,Tremayne Parc,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
414710,Tremayne Parc,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
414710,Tremayne Parc,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
414710,Tremayne Parc,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
414710,Tremayne Parc,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
414710,Tremayne Parc,2023-06-01T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
414710,Tremayne Parc,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
414710,Tremayne Parc,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-01T06:20:00.000+00:00,transformer,,Temperature,C,25.3
414710,Tremayne Parc,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
414710,Tremayne Parc,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
414710,Tremayne Parc,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414710,Tremayne Parc,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
414710,Tremayne Parc,2023-06-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
414710,Tremayne Parc,2023-06-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
414710,Tremayne Parc,2023-06-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
414710,Tremayne Parc,2023-06-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.81
414710,Tremayne Parc,2023-06-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.53
414710,Tremayne Parc,2023-06-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.42
414710,Tremayne Parc,2023-06-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
414710,Tremayne Parc,2023-06-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
414710,Tremayne Parc,2023-06-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
414710,Tremayne Parc,2023-06-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
414710,Tremayne Parc,2023-06-01T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-01T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-01T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-01T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.3
414710,Tremayne Parc,2023-06-01T06:10:00.000+00:00,feeder,,L2 Active Power,kW,6.9
414710,Tremayne Parc,2023-06-01T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.54
414710,Tremayne Parc,2023-06-01T06:10:00.000+00:00,feeder,,N Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-01T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-01T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
414710,Tremayne Parc,2023-06-01T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
414710,Tremayne Parc,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
414710,Tremayne Parc,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.65
414710,Tremayne Parc,2023-06-01T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
414710,Tremayne Parc,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
414710,Tremayne Parc,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
414710,Tremayne Parc,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.59
414710,Tremayne Parc,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
414710,Tremayne Parc,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
414710,Tremayne Parc,2023-06-01T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,71.5
414710,Tremayne Parc,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.3
414710,Tremayne Parc,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-01T06:10:00.000+00:00,transformer,,Temperature,C,25.3
414710,Tremayne Parc,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414710,Tremayne Parc,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
414710,Tremayne Parc,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
414710,Tremayne Parc,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414710,Tremayne Parc,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
414710,Tremayne Parc,2023-06-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
414710,Tremayne Parc,2023-06-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.48
414710,Tremayne Parc,2023-06-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.66
414710,Tremayne Parc,2023-06-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.79
414710,Tremayne Parc,2023-06-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
414710,Tremayne Parc,2023-06-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
414710,Tremayne Parc,2023-06-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
414710,Tremayne Parc,2023-06-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
414710,Tremayne Parc,2023-06-01T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
414710,Tremayne Parc,2023-06-01T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-01T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-01T06:00:00.000+00:00,feeder,,L3 Active Power,kW,6.18
414710,Tremayne Parc,2023-06-01T06:00:00.000+00:00,feeder,,L2 Active Power,kW,7.9
414710,Tremayne Parc,2023-06-01T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.73
414710,Tremayne Parc,2023-06-01T06:00:00.000+00:00,feeder,,N Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-01T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
414710,Tremayne Parc,2023-06-01T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
414710,Tremayne Parc,2023-06-01T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
414710,Tremayne Parc,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
414710,Tremayne Parc,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.48
414710,Tremayne Parc,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.39
414710,Tremayne Parc,2023-06-01T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
414710,Tremayne Parc,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
414710,Tremayne Parc,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
414710,Tremayne Parc,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-01T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-01T06:00:00.000+00:00,transformer,,Temperature,C,25.2
414710,Tremayne Parc,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414710,Tremayne Parc,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
414710,Tremayne Parc,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
414710,Tremayne Parc,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414710,Tremayne Parc,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
414710,Tremayne Parc,2023-06-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
414710,Tremayne Parc,2023-06-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
414710,Tremayne Parc,2023-06-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.88
414710,Tremayne Parc,2023-06-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.03
414710,Tremayne Parc,2023-06-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.5
414710,Tremayne Parc,2023-06-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
414710,Tremayne Parc,2023-06-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
414710,Tremayne Parc,2023-06-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
414710,Tremayne Parc,2023-06-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
414710,Tremayne Parc,2023-06-01T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
414710,Tremayne Parc,2023-06-01T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
414710,Tremayne Parc,2023-06-01T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-01T05:50:00.000+00:00,feeder,,L3 Active Power,kW,7.72
414710,Tremayne Parc,2023-06-01T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.69
414710,Tremayne Parc,2023-06-01T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.94
414710,Tremayne Parc,2023-06-01T05:50:00.000+00:00,feeder,,N Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-01T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
414710,Tremayne Parc,2023-06-01T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-01T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.97
414710,Tremayne Parc,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
414710,Tremayne Parc,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.46
414710,Tremayne Parc,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.42
414710,Tremayne Parc,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.94
414710,Tremayne Parc,2023-06-01T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
414710,Tremayne Parc,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
414710,Tremayne Parc,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
414710,Tremayne Parc,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
414710,Tremayne Parc,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
414710,Tremayne Parc,2023-06-01T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-01T05:50:00.000+00:00,transformer,,Temperature,C,25.1
414710,Tremayne Parc,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414710,Tremayne Parc,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
414710,Tremayne Parc,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
414710,Tremayne Parc,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414710,Tremayne Parc,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
414710,Tremayne Parc,2023-06-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
414710,Tremayne Parc,2023-06-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
414710,Tremayne Parc,2023-06-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.69
414710,Tremayne Parc,2023-06-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.9
414710,Tremayne Parc,2023-06-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.3
414710,Tremayne Parc,2023-06-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
414710,Tremayne Parc,2023-06-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
414710,Tremayne Parc,2023-06-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
414710,Tremayne Parc,2023-06-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
414710,Tremayne Parc,2023-06-01T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
414710,Tremayne Parc,2023-06-01T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
414710,Tremayne Parc,2023-06-01T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-01T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.97
414710,Tremayne Parc,2023-06-01T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.83
414710,Tremayne Parc,2023-06-01T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.92
414710,Tremayne Parc,2023-06-01T05:40:00.000+00:00,feeder,,N Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-01T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-01T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-01T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.35
414710,Tremayne Parc,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
414710,Tremayne Parc,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
414710,Tremayne Parc,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
414710,Tremayne Parc,2023-06-01T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
414710,Tremayne Parc,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
414710,Tremayne Parc,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
414710,Tremayne Parc,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
414710,Tremayne Parc,2023-06-01T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-01T05:40:00.000+00:00,transformer,,Temperature,C,25.0
414710,Tremayne Parc,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414710,Tremayne Parc,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
414710,Tremayne Parc,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
414710,Tremayne Parc,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414710,Tremayne Parc,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
414710,Tremayne Parc,2023-06-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
414710,Tremayne Parc,2023-06-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
414710,Tremayne Parc,2023-06-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
