Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.12
414710,Tremayne Parc,2023-06-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.88
414710,Tremayne Parc,2023-06-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.45
414710,Tremayne Parc,2023-06-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
414710,Tremayne Parc,2023-06-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
414710,Tremayne Parc,2023-06-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
414710,Tremayne Parc,2023-06-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
414710,Tremayne Parc,2023-06-01T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
414710,Tremayne Parc,2023-06-01T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
414710,Tremayne Parc,2023-06-01T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-01T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.4
414710,Tremayne Parc,2023-06-01T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.38
414710,Tremayne Parc,2023-06-01T05:30:00.000+00:00,feeder,,L1 Active Power,kW,7.18
414710,Tremayne Parc,2023-06-01T05:30:00.000+00:00,feeder,,N Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-01T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-01T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-01T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
414710,Tremayne Parc,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
414710,Tremayne Parc,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
414710,Tremayne Parc,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
414710,Tremayne Parc,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
414710,Tremayne Parc,2023-06-01T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
414710,Tremayne Parc,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
414710,Tremayne Parc,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
414710,Tremayne Parc,2023-06-01T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-01T05:30:00.000+00:00,transformer,,Temperature,C,24.8
414710,Tremayne Parc,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414710,Tremayne Parc,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
414710,Tremayne Parc,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
414710,Tremayne Parc,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414710,Tremayne Parc,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
414710,Tremayne Parc,2023-06-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
414710,Tremayne Parc,2023-06-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
414710,Tremayne Parc,2023-06-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.67
414710,Tremayne Parc,2023-06-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.1
414710,Tremayne Parc,2023-06-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.47
414710,Tremayne Parc,2023-06-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
414710,Tremayne Parc,2023-06-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
414710,Tremayne Parc,2023-06-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
414710,Tremayne Parc,2023-06-01T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
414710,Tremayne Parc,2023-06-01T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-01T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-01T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.04
414710,Tremayne Parc,2023-06-01T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.74
414710,Tremayne Parc,2023-06-01T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.54
414710,Tremayne Parc,2023-06-01T05:20:00.000+00:00,feeder,,N Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-01T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-01T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-01T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
414710,Tremayne Parc,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
414710,Tremayne Parc,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.83
414710,Tremayne Parc,2023-06-01T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
414710,Tremayne Parc,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
414710,Tremayne Parc,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
414710,Tremayne Parc,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
414710,Tremayne Parc,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
414710,Tremayne Parc,2023-06-01T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-01T05:20:00.000+00:00,transformer,,Temperature,C,24.7
414710,Tremayne Parc,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414710,Tremayne Parc,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
414710,Tremayne Parc,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
414710,Tremayne Parc,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414710,Tremayne Parc,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
414710,Tremayne Parc,2023-06-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
414710,Tremayne Parc,2023-06-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
414710,Tremayne Parc,2023-06-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.13
414710,Tremayne Parc,2023-06-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.63
414710,Tremayne Parc,2023-06-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.91
414710,Tremayne Parc,2023-06-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
414710,Tremayne Parc,2023-06-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
414710,Tremayne Parc,2023-06-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
414710,Tremayne Parc,2023-06-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
414710,Tremayne Parc,2023-06-01T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-01T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-01T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-01T05:10:00.000+00:00,feeder,,L3 Active Power,kW,7.04
414710,Tremayne Parc,2023-06-01T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.35
414710,Tremayne Parc,2023-06-01T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.59
414710,Tremayne Parc,2023-06-01T05:10:00.000+00:00,feeder,,N Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-01T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
414710,Tremayne Parc,2023-06-01T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-01T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.74
414710,Tremayne Parc,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.32
414710,Tremayne Parc,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.66
414710,Tremayne Parc,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
414710,Tremayne Parc,2023-06-01T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
414710,Tremayne Parc,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
414710,Tremayne Parc,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
414710,Tremayne Parc,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-01T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-01T05:10:00.000+00:00,transformer,,Temperature,C,24.6
414710,Tremayne Parc,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414710,Tremayne Parc,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
414710,Tremayne Parc,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
414710,Tremayne Parc,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414710,Tremayne Parc,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
414710,Tremayne Parc,2023-06-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
414710,Tremayne Parc,2023-06-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
414710,Tremayne Parc,2023-06-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
414710,Tremayne Parc,2023-06-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.32
414710,Tremayne Parc,2023-06-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.13
414710,Tremayne Parc,2023-06-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.76
414710,Tremayne Parc,2023-06-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
414710,Tremayne Parc,2023-06-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
414710,Tremayne Parc,2023-06-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
414710,Tremayne Parc,2023-06-01T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
414710,Tremayne Parc,2023-06-01T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-01T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-01T05:00:00.000+00:00,feeder,,L3 Active Power,kW,6.04
414710,Tremayne Parc,2023-06-01T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.34
414710,Tremayne Parc,2023-06-01T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.61
414710,Tremayne Parc,2023-06-01T05:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-01T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-01T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-01T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
414710,Tremayne Parc,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
414710,Tremayne Parc,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
414710,Tremayne Parc,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.18
414710,Tremayne Parc,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
414710,Tremayne Parc,2023-06-01T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
414710,Tremayne Parc,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
414710,Tremayne Parc,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
414710,Tremayne Parc,2023-06-01T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-01T05:00:00.000+00:00,transformer,,Temperature,C,24.5
414710,Tremayne Parc,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414710,Tremayne Parc,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
414710,Tremayne Parc,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
414710,Tremayne Parc,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414710,Tremayne Parc,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
414710,Tremayne Parc,2023-06-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
414710,Tremayne Parc,2023-06-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
414710,Tremayne Parc,2023-06-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.3
414710,Tremayne Parc,2023-06-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.08
414710,Tremayne Parc,2023-06-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.1
414710,Tremayne Parc,2023-06-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
414710,Tremayne Parc,2023-06-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
414710,Tremayne Parc,2023-06-01T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
414710,Tremayne Parc,2023-06-01T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-01T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-01T04:50:00.000+00:00,feeder,,L3 Active Power,kW,6.1
414710,Tremayne Parc,2023-06-01T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.58
414710,Tremayne Parc,2023-06-01T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.87
414710,Tremayne Parc,2023-06-01T04:50:00.000+00:00,feeder,,N Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-01T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-01T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-01T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
414710,Tremayne Parc,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
414710,Tremayne Parc,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.64
414710,Tremayne Parc,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
414710,Tremayne Parc,2023-06-01T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
414710,Tremayne Parc,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
414710,Tremayne Parc,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
414710,Tremayne Parc,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
414710,Tremayne Parc,2023-06-01T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-01T04:50:00.000+00:00,transformer,,Temperature,C,24.5
414710,Tremayne Parc,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414710,Tremayne Parc,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
414710,Tremayne Parc,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
414710,Tremayne Parc,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414710,Tremayne Parc,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
414710,Tremayne Parc,2023-06-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
414710,Tremayne Parc,2023-06-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
414710,Tremayne Parc,2023-06-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.98
414710,Tremayne Parc,2023-06-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.58
414710,Tremayne Parc,2023-06-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.15
414710,Tremayne Parc,2023-06-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
414710,Tremayne Parc,2023-06-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
414710,Tremayne Parc,2023-06-01T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-01T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-06-01T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-01T04:40:00.000+00:00,feeder,,L3 Active Power,kW,6.94
414710,Tremayne Parc,2023-06-01T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.22
414710,Tremayne Parc,2023-06-01T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.85
414710,Tremayne Parc,2023-06-01T04:40:00.000+00:00,feeder,,N Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-01T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-01T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-01T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.69
414710,Tremayne Parc,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.34
414710,Tremayne Parc,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
414710,Tremayne Parc,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
414710,Tremayne Parc,2023-06-01T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
414710,Tremayne Parc,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
414710,Tremayne Parc,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
414710,Tremayne Parc,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-01T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-01T04:40:00.000+00:00,transformer,,Temperature,C,24.5
414710,Tremayne Parc,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414710,Tremayne Parc,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
414710,Tremayne Parc,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
414710,Tremayne Parc,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414710,Tremayne Parc,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
414710,Tremayne Parc,2023-06-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
414710,Tremayne Parc,2023-06-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
414710,Tremayne Parc,2023-06-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
414710,Tremayne Parc,2023-06-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.45
414710,Tremayne Parc,2023-06-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.39
414710,Tremayne Parc,2023-06-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.25
414710,Tremayne Parc,2023-06-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
414710,Tremayne Parc,2023-06-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
414710,Tremayne Parc,2023-06-01T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-01T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-06-01T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-01T04:30:00.000+00:00,feeder,,L3 Active Power,kW,9.12
414710,Tremayne Parc,2023-06-01T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.64
414710,Tremayne Parc,2023-06-01T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.34
414710,Tremayne Parc,2023-06-01T04:30:00.000+00:00,feeder,,N Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-01T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
414710,Tremayne Parc,2023-06-01T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-01T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
414710,Tremayne Parc,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
414710,Tremayne Parc,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
414710,Tremayne Parc,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
414710,Tremayne Parc,2023-06-01T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
414710,Tremayne Parc,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
414710,Tremayne Parc,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
414710,Tremayne Parc,2023-06-01T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-01T04:30:00.000+00:00,transformer,,Temperature,C,24.5
414710,Tremayne Parc,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
414710,Tremayne Parc,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
414710,Tremayne Parc,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
414710,Tremayne Parc,2023-06-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
414710,Tremayne Parc,2023-06-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
414710,Tremayne Parc,2023-06-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
414710,Tremayne Parc,2023-06-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.85
414710,Tremayne Parc,2023-06-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.61
414710,Tremayne Parc,2023-06-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.68
414710,Tremayne Parc,2023-06-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
414710,Tremayne Parc,2023-06-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
414710,Tremayne Parc,2023-06-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
414710,Tremayne Parc,2023-06-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-01T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-01T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-01T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-01T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.75
414710,Tremayne Parc,2023-06-01T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.35
414710,Tremayne Parc,2023-06-01T04:20:00.000+00:00,feeder,,L1 Active Power,kW,6.1
414710,Tremayne Parc,2023-06-01T04:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-01T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-01T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-01T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.49
414710,Tremayne Parc,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.75
414710,Tremayne Parc,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
414710,Tremayne Parc,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
414710,Tremayne Parc,2023-06-01T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
414710,Tremayne Parc,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
414710,Tremayne Parc,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
414710,Tremayne Parc,2023-06-01T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-01T04:20:00.000+00:00,transformer,,Temperature,C,24.5
414710,Tremayne Parc,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
414710,Tremayne Parc,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
414710,Tremayne Parc,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
414710,Tremayne Parc,2023-06-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
414710,Tremayne Parc,2023-06-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
414710,Tremayne Parc,2023-06-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.98
414710,Tremayne Parc,2023-06-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.41
414710,Tremayne Parc,2023-06-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.95
414710,Tremayne Parc,2023-06-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
414710,Tremayne Parc,2023-06-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
414710,Tremayne Parc,2023-06-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
414710,Tremayne Parc,2023-06-01T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-01T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-01T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-01T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.08
414710,Tremayne Parc,2023-06-01T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.21
414710,Tremayne Parc,2023-06-01T04:10:00.000+00:00,feeder,,L1 Active Power,kW,7.61
414710,Tremayne Parc,2023-06-01T04:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-01T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-01T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-01T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
414710,Tremayne Parc,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.6
414710,Tremayne Parc,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.65
414710,Tremayne Parc,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.94
414710,Tremayne Parc,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
414710,Tremayne Parc,2023-06-01T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
414710,Tremayne Parc,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
414710,Tremayne Parc,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
414710,Tremayne Parc,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
414710,Tremayne Parc,2023-06-01T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-01T04:10:00.000+00:00,transformer,,Temperature,C,24.6
414710,Tremayne Parc,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
414710,Tremayne Parc,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
414710,Tremayne Parc,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
414710,Tremayne Parc,2023-06-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
414710,Tremayne Parc,2023-06-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
414710,Tremayne Parc,2023-06-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
414710,Tremayne Parc,2023-06-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.98
414710,Tremayne Parc,2023-06-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.45
414710,Tremayne Parc,2023-06-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.3
414710,Tremayne Parc,2023-06-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
414710,Tremayne Parc,2023-06-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
414710,Tremayne Parc,2023-06-01T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
414710,Tremayne Parc,2023-06-01T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-01T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-01T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.42
414710,Tremayne Parc,2023-06-01T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.19
414710,Tremayne Parc,2023-06-01T04:00:00.000+00:00,feeder,,L1 Active Power,kW,6.77
414710,Tremayne Parc,2023-06-01T04:00:00.000+00:00,feeder,,N Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-01T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-01T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-01T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.53
414710,Tremayne Parc,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
414710,Tremayne Parc,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
414710,Tremayne Parc,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
414710,Tremayne Parc,2023-06-01T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
414710,Tremayne Parc,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
414710,Tremayne Parc,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
414710,Tremayne Parc,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
414710,Tremayne Parc,2023-06-01T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-01T04:00:00.000+00:00,transformer,,Temperature,C,24.6
414710,Tremayne Parc,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
414710,Tremayne Parc,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
414710,Tremayne Parc,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
414710,Tremayne Parc,2023-06-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
414710,Tremayne Parc,2023-06-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
414710,Tremayne Parc,2023-06-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.85
414710,Tremayne Parc,2023-06-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.41
414710,Tremayne Parc,2023-06-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.05
414710,Tremayne Parc,2023-06-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
414710,Tremayne Parc,2023-06-01T03:50:00.000+00:00,transformer,,Temperature,C,24.6
414710,Tremayne Parc,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-01T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
414710,Tremayne Parc,2023-06-01T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-01T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-01T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.81
414710,Tremayne Parc,2023-06-01T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.12
414710,Tremayne Parc,2023-06-01T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.73
414710,Tremayne Parc,2023-06-01T03:40:00.000+00:00,feeder,,N Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-01T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-01T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-01T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.95
414710,Tremayne Parc,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.71
414710,Tremayne Parc,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.82
414710,Tremayne Parc,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
414710,Tremayne Parc,2023-06-01T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
414710,Tremayne Parc,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
414710,Tremayne Parc,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
414710,Tremayne Parc,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-01T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-01T03:40:00.000+00:00,transformer,,Temperature,C,24.6
414710,Tremayne Parc,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
414710,Tremayne Parc,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
414710,Tremayne Parc,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
414710,Tremayne Parc,2023-06-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
414710,Tremayne Parc,2023-06-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
414710,Tremayne Parc,2023-06-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
414710,Tremayne Parc,2023-06-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.77
414710,Tremayne Parc,2023-06-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.38
414710,Tremayne Parc,2023-06-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.57
414710,Tremayne Parc,2023-06-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
414710,Tremayne Parc,2023-06-01T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
414710,Tremayne Parc,2023-06-01T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-01T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-01T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.87
414710,Tremayne Parc,2023-06-01T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.24
414710,Tremayne Parc,2023-06-01T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.15
414710,Tremayne Parc,2023-06-01T03:30:00.000+00:00,feeder,,N Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-01T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-01T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-01T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.51
414710,Tremayne Parc,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.29
414710,Tremayne Parc,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
414710,Tremayne Parc,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
414710,Tremayne Parc,2023-06-01T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
414710,Tremayne Parc,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
414710,Tremayne Parc,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
