Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
414710,Tremayne Parc,2023-06-01T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-01T03:30:00.000+00:00,transformer,,Temperature,C,24.7
414710,Tremayne Parc,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
414710,Tremayne Parc,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
414710,Tremayne Parc,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
414710,Tremayne Parc,2023-06-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
414710,Tremayne Parc,2023-06-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
414710,Tremayne Parc,2023-06-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
414710,Tremayne Parc,2023-06-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.61
414710,Tremayne Parc,2023-06-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.43
414710,Tremayne Parc,2023-06-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.64
414710,Tremayne Parc,2023-06-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
414710,Tremayne Parc,2023-06-01T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
414710,Tremayne Parc,2023-06-01T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-01T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-01T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.73
414710,Tremayne Parc,2023-06-01T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.24
414710,Tremayne Parc,2023-06-01T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.12
414710,Tremayne Parc,2023-06-01T03:20:00.000+00:00,feeder,,N Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-01T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-01T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-01T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.81
414710,Tremayne Parc,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.77
414710,Tremayne Parc,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
414710,Tremayne Parc,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
414710,Tremayne Parc,2023-06-01T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
414710,Tremayne Parc,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
414710,Tremayne Parc,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
414710,Tremayne Parc,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-01T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-01T03:20:00.000+00:00,transformer,,Temperature,C,24.7
414710,Tremayne Parc,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
414710,Tremayne Parc,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
414710,Tremayne Parc,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
414710,Tremayne Parc,2023-06-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
414710,Tremayne Parc,2023-06-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
414710,Tremayne Parc,2023-06-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
414710,Tremayne Parc,2023-06-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.44
414710,Tremayne Parc,2023-06-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.36
414710,Tremayne Parc,2023-06-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.63
414710,Tremayne Parc,2023-06-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
414710,Tremayne Parc,2023-06-01T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
414710,Tremayne Parc,2023-06-01T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-01T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-01T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.88
414710,Tremayne Parc,2023-06-01T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.41
414710,Tremayne Parc,2023-06-01T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.96
414710,Tremayne Parc,2023-06-01T03:10:00.000+00:00,feeder,,N Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-01T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-01T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-01T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.62
414710,Tremayne Parc,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.42
414710,Tremayne Parc,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
414710,Tremayne Parc,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
414710,Tremayne Parc,2023-06-01T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
414710,Tremayne Parc,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
414710,Tremayne Parc,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
414710,Tremayne Parc,2023-06-01T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-01T03:10:00.000+00:00,transformer,,Temperature,C,24.7
414710,Tremayne Parc,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
414710,Tremayne Parc,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
414710,Tremayne Parc,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
414710,Tremayne Parc,2023-06-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
414710,Tremayne Parc,2023-06-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
414710,Tremayne Parc,2023-06-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
414710,Tremayne Parc,2023-06-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.13
414710,Tremayne Parc,2023-06-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.48
414710,Tremayne Parc,2023-06-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.5
414710,Tremayne Parc,2023-06-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
414710,Tremayne Parc,2023-06-01T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
414710,Tremayne Parc,2023-06-01T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-01T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-01T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.96
414710,Tremayne Parc,2023-06-01T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.69
414710,Tremayne Parc,2023-06-01T03:00:00.000+00:00,feeder,,L1 Active Power,kW,7.41
414710,Tremayne Parc,2023-06-01T03:00:00.000+00:00,feeder,,N Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-01T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-01T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-01T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.29
414710,Tremayne Parc,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.06
414710,Tremayne Parc,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
414710,Tremayne Parc,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
414710,Tremayne Parc,2023-06-01T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
414710,Tremayne Parc,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
414710,Tremayne Parc,2023-06-01T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-01T03:00:00.000+00:00,transformer,,Temperature,C,24.8
414710,Tremayne Parc,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
414710,Tremayne Parc,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
414710,Tremayne Parc,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
414710,Tremayne Parc,2023-06-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
414710,Tremayne Parc,2023-06-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
414710,Tremayne Parc,2023-06-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
414710,Tremayne Parc,2023-06-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.28
414710,Tremayne Parc,2023-06-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.65
414710,Tremayne Parc,2023-06-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.91
414710,Tremayne Parc,2023-06-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
414710,Tremayne Parc,2023-06-01T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-01T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-01T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-01T02:50:00.000+00:00,feeder,,L3 Active Power,kW,7.87
414710,Tremayne Parc,2023-06-01T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.19
414710,Tremayne Parc,2023-06-01T02:50:00.000+00:00,feeder,,L1 Active Power,kW,6.07
414710,Tremayne Parc,2023-06-01T02:50:00.000+00:00,feeder,,N Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-01T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
414710,Tremayne Parc,2023-06-01T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-01T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.45
414710,Tremayne Parc,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414710,Tremayne Parc,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
414710,Tremayne Parc,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
414710,Tremayne Parc,2023-06-01T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
414710,Tremayne Parc,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
414710,Tremayne Parc,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
414710,Tremayne Parc,2023-06-01T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
414710,Tremayne Parc,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-01T02:50:00.000+00:00,transformer,,Temperature,C,24.8
414710,Tremayne Parc,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
414710,Tremayne Parc,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
414710,Tremayne Parc,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
414710,Tremayne Parc,2023-06-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
414710,Tremayne Parc,2023-06-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
414710,Tremayne Parc,2023-06-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-06-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.34
414710,Tremayne Parc,2023-06-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.23
414710,Tremayne Parc,2023-06-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.8
414710,Tremayne Parc,2023-06-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
414710,Tremayne Parc,2023-06-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
414710,Tremayne Parc,2023-06-01T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-01T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-01T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-01T02:40:00.000+00:00,feeder,,L3 Active Power,kW,6.26
414710,Tremayne Parc,2023-06-01T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.18
414710,Tremayne Parc,2023-06-01T02:40:00.000+00:00,feeder,,L1 Active Power,kW,6.37
414710,Tremayne Parc,2023-06-01T02:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-01T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-01T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-01T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.77
414710,Tremayne Parc,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.02
414710,Tremayne Parc,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
414710,Tremayne Parc,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
414710,Tremayne Parc,2023-06-01T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
414710,Tremayne Parc,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
414710,Tremayne Parc,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
414710,Tremayne Parc,2023-06-01T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-01T02:40:00.000+00:00,transformer,,Temperature,C,24.9
414710,Tremayne Parc,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
414710,Tremayne Parc,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
414710,Tremayne Parc,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
414710,Tremayne Parc,2023-06-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
414710,Tremayne Parc,2023-06-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
414710,Tremayne Parc,2023-06-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
414710,Tremayne Parc,2023-06-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.74
414710,Tremayne Parc,2023-06-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.08
414710,Tremayne Parc,2023-06-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.78
414710,Tremayne Parc,2023-06-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
414710,Tremayne Parc,2023-06-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
414710,Tremayne Parc,2023-06-01T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-01T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-01T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-01T02:30:00.000+00:00,feeder,,L3 Active Power,kW,6.15
414710,Tremayne Parc,2023-06-01T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.44
414710,Tremayne Parc,2023-06-01T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.24
414710,Tremayne Parc,2023-06-01T02:30:00.000+00:00,feeder,,N Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-01T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-01T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-01T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.56
414710,Tremayne Parc,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
414710,Tremayne Parc,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.74
414710,Tremayne Parc,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
414710,Tremayne Parc,2023-06-01T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
414710,Tremayne Parc,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
414710,Tremayne Parc,2023-06-01T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-01T02:30:00.000+00:00,transformer,,Temperature,C,24.9
414710,Tremayne Parc,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
414710,Tremayne Parc,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
414710,Tremayne Parc,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
414710,Tremayne Parc,2023-06-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
414710,Tremayne Parc,2023-06-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
414710,Tremayne Parc,2023-06-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
414710,Tremayne Parc,2023-06-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.67
414710,Tremayne Parc,2023-06-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.21
414710,Tremayne Parc,2023-06-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.06
414710,Tremayne Parc,2023-06-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
414710,Tremayne Parc,2023-06-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
414710,Tremayne Parc,2023-06-01T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
414710,Tremayne Parc,2023-06-01T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-01T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-01T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.22
414710,Tremayne Parc,2023-06-01T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.18
414710,Tremayne Parc,2023-06-01T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.84
414710,Tremayne Parc,2023-06-01T02:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-01T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-01T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-01T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.91
414710,Tremayne Parc,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
414710,Tremayne Parc,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
414710,Tremayne Parc,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
414710,Tremayne Parc,2023-06-01T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
414710,Tremayne Parc,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
414710,Tremayne Parc,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
414710,Tremayne Parc,2023-06-01T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-01T02:20:00.000+00:00,transformer,,Temperature,C,24.9
414710,Tremayne Parc,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
414710,Tremayne Parc,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
414710,Tremayne Parc,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
414710,Tremayne Parc,2023-06-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
414710,Tremayne Parc,2023-06-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
414710,Tremayne Parc,2023-06-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
414710,Tremayne Parc,2023-06-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.46
414710,Tremayne Parc,2023-06-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.43
414710,Tremayne Parc,2023-06-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.43
414710,Tremayne Parc,2023-06-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
414710,Tremayne Parc,2023-06-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
414710,Tremayne Parc,2023-06-01T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
414710,Tremayne Parc,2023-06-01T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-01T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-01T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.39
414710,Tremayne Parc,2023-06-01T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.82
414710,Tremayne Parc,2023-06-01T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.68
414710,Tremayne Parc,2023-06-01T02:10:00.000+00:00,feeder,,N Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-01T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-01T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-01T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-01T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.53
414710,Tremayne Parc,2023-06-01T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-01T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-01T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.5
414710,Tremayne Parc,2023-06-01T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
414710,Tremayne Parc,2023-06-01T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
414710,Tremayne Parc,2023-06-01T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-01T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-01T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-01T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
414710,Tremayne Parc,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
414710,Tremayne Parc,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
414710,Tremayne Parc,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
414710,Tremayne Parc,2023-06-01T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-01T02:10:00.000+00:00,transformer,,Temperature,C,24.9
414710,Tremayne Parc,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
414710,Tremayne Parc,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
414710,Tremayne Parc,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
414710,Tremayne Parc,2023-06-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
414710,Tremayne Parc,2023-06-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
414710,Tremayne Parc,2023-06-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.12
414710,Tremayne Parc,2023-06-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.96
414710,Tremayne Parc,2023-06-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.57
414710,Tremayne Parc,2023-06-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
414710,Tremayne Parc,2023-06-01T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
414710,Tremayne Parc,2023-06-01T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-01T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-01T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.73
414710,Tremayne Parc,2023-06-01T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.14
414710,Tremayne Parc,2023-06-01T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.86
414710,Tremayne Parc,2023-06-01T02:00:00.000+00:00,feeder,,N Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-01T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-01T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-01T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.53
414710,Tremayne Parc,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.44
414710,Tremayne Parc,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
414710,Tremayne Parc,2023-06-01T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
414710,Tremayne Parc,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
414710,Tremayne Parc,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
414710,Tremayne Parc,2023-06-01T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-01T02:00:00.000+00:00,transformer,,Temperature,C,25.0
414710,Tremayne Parc,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
414710,Tremayne Parc,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
414710,Tremayne Parc,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
414710,Tremayne Parc,2023-06-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
414710,Tremayne Parc,2023-06-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
414710,Tremayne Parc,2023-06-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.73
414710,Tremayne Parc,2023-06-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.58
414710,Tremayne Parc,2023-06-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.05
414710,Tremayne Parc,2023-06-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
414710,Tremayne Parc,2023-06-01T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
414710,Tremayne Parc,2023-06-01T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-06-01T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-01T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.0
414710,Tremayne Parc,2023-06-01T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.97
414710,Tremayne Parc,2023-06-01T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.63
414710,Tremayne Parc,2023-06-01T01:50:00.000+00:00,feeder,,N Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-01T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-01T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-01T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.43
414710,Tremayne Parc,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.89
414710,Tremayne Parc,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
414710,Tremayne Parc,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
414710,Tremayne Parc,2023-06-01T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
414710,Tremayne Parc,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
414710,Tremayne Parc,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
414710,Tremayne Parc,2023-06-01T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-01T01:50:00.000+00:00,transformer,,Temperature,C,25.0
414710,Tremayne Parc,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
414710,Tremayne Parc,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
414710,Tremayne Parc,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
414710,Tremayne Parc,2023-06-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
414710,Tremayne Parc,2023-06-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
414710,Tremayne Parc,2023-06-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
414710,Tremayne Parc,2023-06-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.19
414710,Tremayne Parc,2023-06-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.04
414710,Tremayne Parc,2023-06-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.13
414710,Tremayne Parc,2023-06-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
414710,Tremayne Parc,2023-06-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
414710,Tremayne Parc,2023-06-01T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
414710,Tremayne Parc,2023-06-01T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-01T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-01T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.25
414710,Tremayne Parc,2023-06-01T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.18
414710,Tremayne Parc,2023-06-01T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.91
414710,Tremayne Parc,2023-06-01T01:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-01T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-01T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-01T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.51
414710,Tremayne Parc,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.21
414710,Tremayne Parc,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
414710,Tremayne Parc,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
414710,Tremayne Parc,2023-06-01T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
414710,Tremayne Parc,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
414710,Tremayne Parc,2023-06-01T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-01T01:40:00.000+00:00,transformer,,Temperature,C,25.1
414710,Tremayne Parc,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
414710,Tremayne Parc,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
414710,Tremayne Parc,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
414710,Tremayne Parc,2023-06-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
414710,Tremayne Parc,2023-06-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
414710,Tremayne Parc,2023-06-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
414710,Tremayne Parc,2023-06-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.66
414710,Tremayne Parc,2023-06-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.22
414710,Tremayne Parc,2023-06-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.66
414710,Tremayne Parc,2023-06-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
414710,Tremayne Parc,2023-06-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
414710,Tremayne Parc,2023-06-01T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-06-01T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-01T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-01T01:30:00.000+00:00,feeder,,L3 Active Power,kW,7.47
414710,Tremayne Parc,2023-06-01T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.36
414710,Tremayne Parc,2023-06-01T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.51
414710,Tremayne Parc,2023-06-01T01:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-01T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
414710,Tremayne Parc,2023-06-01T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-01T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.47
414710,Tremayne Parc,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.26
