Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
414710,Tremayne Parc,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
414710,Tremayne Parc,2023-06-01T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
414710,Tremayne Parc,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
414710,Tremayne Parc,2023-06-01T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-01T01:30:00.000+00:00,transformer,,Temperature,C,25.1
414710,Tremayne Parc,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
414710,Tremayne Parc,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
414710,Tremayne Parc,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
414710,Tremayne Parc,2023-06-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
414710,Tremayne Parc,2023-06-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
414710,Tremayne Parc,2023-06-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
414710,Tremayne Parc,2023-06-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.9
414710,Tremayne Parc,2023-06-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.33
414710,Tremayne Parc,2023-06-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.8
414710,Tremayne Parc,2023-06-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
414710,Tremayne Parc,2023-06-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
414710,Tremayne Parc,2023-06-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
414710,Tremayne Parc,2023-06-01T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-01T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-01T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-01T01:20:00.000+00:00,feeder,,L3 Active Power,kW,6.66
414710,Tremayne Parc,2023-06-01T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.1
414710,Tremayne Parc,2023-06-01T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.71
414710,Tremayne Parc,2023-06-01T01:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-01T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-01T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-01T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.42
414710,Tremayne Parc,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.87
414710,Tremayne Parc,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
414710,Tremayne Parc,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
414710,Tremayne Parc,2023-06-01T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
414710,Tremayne Parc,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
414710,Tremayne Parc,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
414710,Tremayne Parc,2023-06-01T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-01T01:20:00.000+00:00,transformer,,Temperature,C,25.2
414710,Tremayne Parc,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
414710,Tremayne Parc,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
414710,Tremayne Parc,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
414710,Tremayne Parc,2023-06-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
414710,Tremayne Parc,2023-06-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
414710,Tremayne Parc,2023-06-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
414710,Tremayne Parc,2023-06-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.54
414710,Tremayne Parc,2023-06-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.84
414710,Tremayne Parc,2023-06-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.72
414710,Tremayne Parc,2023-06-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
414710,Tremayne Parc,2023-06-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
414710,Tremayne Parc,2023-06-01T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-01T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-01T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-01T01:10:00.000+00:00,feeder,,L3 Active Power,kW,6.55
414710,Tremayne Parc,2023-06-01T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.17
414710,Tremayne Parc,2023-06-01T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.83
414710,Tremayne Parc,2023-06-01T01:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-01T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-01T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-01T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.43
414710,Tremayne Parc,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.96
414710,Tremayne Parc,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
414710,Tremayne Parc,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
414710,Tremayne Parc,2023-06-01T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
414710,Tremayne Parc,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
414710,Tremayne Parc,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
414710,Tremayne Parc,2023-06-01T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-01T01:10:00.000+00:00,transformer,,Temperature,C,25.3
414710,Tremayne Parc,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
414710,Tremayne Parc,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
414710,Tremayne Parc,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
414710,Tremayne Parc,2023-06-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
414710,Tremayne Parc,2023-06-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
414710,Tremayne Parc,2023-06-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
414710,Tremayne Parc,2023-06-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.27
414710,Tremayne Parc,2023-06-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.33
414710,Tremayne Parc,2023-06-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.74
414710,Tremayne Parc,2023-06-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
414710,Tremayne Parc,2023-06-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
414710,Tremayne Parc,2023-06-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
414710,Tremayne Parc,2023-06-01T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
414710,Tremayne Parc,2023-06-01T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-01T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
414710,Tremayne Parc,2023-06-01T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.61
414710,Tremayne Parc,2023-06-01T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.33
414710,Tremayne Parc,2023-06-01T01:00:00.000+00:00,feeder,,L1 Active Power,kW,7.59
414710,Tremayne Parc,2023-06-01T01:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-01T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-01T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-01T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
414710,Tremayne Parc,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.4
414710,Tremayne Parc,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.17
414710,Tremayne Parc,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
414710,Tremayne Parc,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
414710,Tremayne Parc,2023-06-01T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
414710,Tremayne Parc,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
414710,Tremayne Parc,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
414710,Tremayne Parc,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
414710,Tremayne Parc,2023-06-01T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-01T01:00:00.000+00:00,transformer,,Temperature,C,25.3
414710,Tremayne Parc,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
414710,Tremayne Parc,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
414710,Tremayne Parc,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
414710,Tremayne Parc,2023-06-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
414710,Tremayne Parc,2023-06-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-06-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
414710,Tremayne Parc,2023-06-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.35
414710,Tremayne Parc,2023-06-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.8
414710,Tremayne Parc,2023-06-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.87
414710,Tremayne Parc,2023-06-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
414710,Tremayne Parc,2023-06-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
414710,Tremayne Parc,2023-06-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
414710,Tremayne Parc,2023-06-01T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-01T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-01T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-01T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.74
414710,Tremayne Parc,2023-06-01T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.28
414710,Tremayne Parc,2023-06-01T00:50:00.000+00:00,feeder,,L1 Active Power,kW,4.75
414710,Tremayne Parc,2023-06-01T00:50:00.000+00:00,feeder,,N Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-01T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-01T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-01T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-01T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.5
414710,Tremayne Parc,2023-06-01T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-01T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-01T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
414710,Tremayne Parc,2023-06-01T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
414710,Tremayne Parc,2023-06-01T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
414710,Tremayne Parc,2023-06-01T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-01T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-01T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-01T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
414710,Tremayne Parc,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
414710,Tremayne Parc,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
414710,Tremayne Parc,2023-06-01T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-01T00:50:00.000+00:00,transformer,,Temperature,C,25.4
414710,Tremayne Parc,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
414710,Tremayne Parc,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
414710,Tremayne Parc,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
414710,Tremayne Parc,2023-06-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
414710,Tremayne Parc,2023-06-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
414710,Tremayne Parc,2023-06-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
414710,Tremayne Parc,2023-06-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.13
414710,Tremayne Parc,2023-06-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.09
414710,Tremayne Parc,2023-06-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.18
414710,Tremayne Parc,2023-06-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
414710,Tremayne Parc,2023-06-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
414710,Tremayne Parc,2023-06-01T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
414710,Tremayne Parc,2023-06-01T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-01T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-01T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.81
414710,Tremayne Parc,2023-06-01T00:40:00.000+00:00,feeder,,L2 Active Power,kW,4.01
414710,Tremayne Parc,2023-06-01T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.66
414710,Tremayne Parc,2023-06-01T00:40:00.000+00:00,feeder,,N Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-01T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-01T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-01T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.52
414710,Tremayne Parc,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
414710,Tremayne Parc,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
414710,Tremayne Parc,2023-06-01T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
414710,Tremayne Parc,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
414710,Tremayne Parc,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
414710,Tremayne Parc,2023-06-01T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
414710,Tremayne Parc,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-01T00:40:00.000+00:00,transformer,,Temperature,C,25.5
414710,Tremayne Parc,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
414710,Tremayne Parc,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
414710,Tremayne Parc,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
414710,Tremayne Parc,2023-06-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
414710,Tremayne Parc,2023-06-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
414710,Tremayne Parc,2023-06-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-06-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.85
414710,Tremayne Parc,2023-06-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.22
414710,Tremayne Parc,2023-06-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.4
414710,Tremayne Parc,2023-06-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
414710,Tremayne Parc,2023-06-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
414710,Tremayne Parc,2023-06-01T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
414710,Tremayne Parc,2023-06-01T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-01T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-01T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.3
414710,Tremayne Parc,2023-06-01T00:30:00.000+00:00,feeder,,L2 Active Power,kW,4.21
414710,Tremayne Parc,2023-06-01T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.53
414710,Tremayne Parc,2023-06-01T00:30:00.000+00:00,feeder,,N Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-01T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-01T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-01T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.1
414710,Tremayne Parc,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
414710,Tremayne Parc,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
414710,Tremayne Parc,2023-06-01T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
414710,Tremayne Parc,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
414710,Tremayne Parc,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
414710,Tremayne Parc,2023-06-01T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-01T00:30:00.000+00:00,transformer,,Temperature,C,25.5
414710,Tremayne Parc,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
414710,Tremayne Parc,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
414710,Tremayne Parc,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
414710,Tremayne Parc,2023-06-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
414710,Tremayne Parc,2023-06-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
414710,Tremayne Parc,2023-06-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.19
414710,Tremayne Parc,2023-06-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.3
414710,Tremayne Parc,2023-06-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.21
414710,Tremayne Parc,2023-06-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
414710,Tremayne Parc,2023-06-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
414710,Tremayne Parc,2023-06-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
414710,Tremayne Parc,2023-06-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
414710,Tremayne Parc,2023-06-01T00:20:00.000+00:00,transformer,,Temperature,C,25.5
414710,Tremayne Parc,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-01T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
414710,Tremayne Parc,2023-06-01T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
414710,Tremayne Parc,2023-06-01T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-01T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.62
414710,Tremayne Parc,2023-06-01T00:10:00.000+00:00,feeder,,L2 Active Power,kW,5.03
414710,Tremayne Parc,2023-06-01T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.73
414710,Tremayne Parc,2023-06-01T00:10:00.000+00:00,feeder,,N Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-01T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-01T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-01T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.87
414710,Tremayne Parc,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.86
414710,Tremayne Parc,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
414710,Tremayne Parc,2023-06-01T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
414710,Tremayne Parc,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
414710,Tremayne Parc,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
414710,Tremayne Parc,2023-06-01T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
414710,Tremayne Parc,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
414710,Tremayne Parc,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-01T00:10:00.000+00:00,transformer,,Temperature,C,25.5
414710,Tremayne Parc,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
414710,Tremayne Parc,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414710,Tremayne Parc,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
414710,Tremayne Parc,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
414710,Tremayne Parc,2023-06-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
414710,Tremayne Parc,2023-06-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
414710,Tremayne Parc,2023-06-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
414710,Tremayne Parc,2023-06-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.67
414710,Tremayne Parc,2023-06-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.36
414710,Tremayne Parc,2023-06-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.68
414710,Tremayne Parc,2023-06-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
414710,Tremayne Parc,2023-06-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
414710,Tremayne Parc,2023-06-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
414710,Tremayne Parc,2023-06-01T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
414710,Tremayne Parc,2023-06-01T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-01T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-01T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.73
414710,Tremayne Parc,2023-06-01T00:00:00.000+00:00,feeder,,L2 Active Power,kW,7.36
414710,Tremayne Parc,2023-06-01T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.62
414710,Tremayne Parc,2023-06-01T00:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-01T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-01T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
414710,Tremayne Parc,2023-06-01T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.79
414710,Tremayne Parc,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.54
414710,Tremayne Parc,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
414710,Tremayne Parc,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
414710,Tremayne Parc,2023-06-01T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
414710,Tremayne Parc,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
414710,Tremayne Parc,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
414710,Tremayne Parc,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
414710,Tremayne Parc,2023-06-01T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-01T00:00:00.000+00:00,transformer,,Temperature,C,25.6
414710,Tremayne Parc,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
414710,Tremayne Parc,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414710,Tremayne Parc,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
414710,Tremayne Parc,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
414710,Tremayne Parc,2023-06-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
414710,Tremayne Parc,2023-06-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
414710,Tremayne Parc,2023-06-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
414710,Tremayne Parc,2023-06-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.79
414710,Tremayne Parc,2023-06-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.25
414710,Tremayne Parc,2023-06-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.77
414710,Tremayne Parc,2023-06-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
414710,Tremayne Parc,2023-06-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
414710,Tremayne Parc,2023-06-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
414710,Tremayne Parc,2023-06-02T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
414710,Tremayne Parc,2023-06-02T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-02T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-02T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.95
414710,Tremayne Parc,2023-06-02T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.9
414710,Tremayne Parc,2023-06-02T23:50:00.000+00:00,feeder,,L1 Active Power,kW,6.55
414710,Tremayne Parc,2023-06-02T23:50:00.000+00:00,feeder,,N Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-02T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-02T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-02T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.44
414710,Tremayne Parc,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.05
414710,Tremayne Parc,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
414710,Tremayne Parc,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.91
414710,Tremayne Parc,2023-06-02T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
414710,Tremayne Parc,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
414710,Tremayne Parc,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
414710,Tremayne Parc,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
414710,Tremayne Parc,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
414710,Tremayne Parc,2023-06-02T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-02T23:50:00.000+00:00,transformer,,Temperature,C,24.4
414710,Tremayne Parc,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
414710,Tremayne Parc,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414710,Tremayne Parc,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
414710,Tremayne Parc,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
414710,Tremayne Parc,2023-06-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
414710,Tremayne Parc,2023-06-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
414710,Tremayne Parc,2023-06-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
414710,Tremayne Parc,2023-06-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.61
414710,Tremayne Parc,2023-06-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.67
414710,Tremayne Parc,2023-06-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.41
414710,Tremayne Parc,2023-06-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
414710,Tremayne Parc,2023-06-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
414710,Tremayne Parc,2023-06-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
414710,Tremayne Parc,2023-06-02T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-06-02T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-02T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-02T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.5
414710,Tremayne Parc,2023-06-02T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.95
414710,Tremayne Parc,2023-06-02T23:40:00.000+00:00,feeder,,L1 Active Power,kW,6.6
414710,Tremayne Parc,2023-06-02T23:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-02T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-02T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-02T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.82
414710,Tremayne Parc,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.26
414710,Tremayne Parc,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.62
414710,Tremayne Parc,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.45
414710,Tremayne Parc,2023-06-02T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
414710,Tremayne Parc,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
414710,Tremayne Parc,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
414710,Tremayne Parc,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
414710,Tremayne Parc,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
414710,Tremayne Parc,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
414710,Tremayne Parc,2023-06-02T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-02T23:40:00.000+00:00,transformer,,Temperature,C,24.5
414710,Tremayne Parc,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
414710,Tremayne Parc,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414710,Tremayne Parc,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
414710,Tremayne Parc,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
414710,Tremayne Parc,2023-06-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.85
414710,Tremayne Parc,2023-06-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
414710,Tremayne Parc,2023-06-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
414710,Tremayne Parc,2023-06-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,1.47
414710,Tremayne Parc,2023-06-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.44
414710,Tremayne Parc,2023-06-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.96
414710,Tremayne Parc,2023-06-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
414710,Tremayne Parc,2023-06-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
414710,Tremayne Parc,2023-06-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
414710,Tremayne Parc,2023-06-02T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-02T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-02T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-02T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.24
414710,Tremayne Parc,2023-06-02T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.8
414710,Tremayne Parc,2023-06-02T23:30:00.000+00:00,feeder,,L1 Active Power,kW,6.37
414710,Tremayne Parc,2023-06-02T23:30:00.000+00:00,feeder,,N Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-02T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-02T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-02T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.19
414710,Tremayne Parc,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
414710,Tremayne Parc,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
414710,Tremayne Parc,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.59
414710,Tremayne Parc,2023-06-02T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
414710,Tremayne Parc,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
414710,Tremayne Parc,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
414710,Tremayne Parc,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
414710,Tremayne Parc,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
414710,Tremayne Parc,2023-06-02T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-02T23:30:00.000+00:00,transformer,,Temperature,C,24.6
414710,Tremayne Parc,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
414710,Tremayne Parc,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414710,Tremayne Parc,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
414710,Tremayne Parc,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
414710,Tremayne Parc,2023-06-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
414710,Tremayne Parc,2023-06-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
414710,Tremayne Parc,2023-06-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.93
414710,Tremayne Parc,2023-06-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.65
414710,Tremayne Parc,2023-06-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.79
414710,Tremayne Parc,2023-06-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
414710,Tremayne Parc,2023-06-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
414710,Tremayne Parc,2023-06-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
