Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
414710,Tremayne Parc,2023-06-02T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
414710,Tremayne Parc,2023-06-02T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-02T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-02T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.21
414710,Tremayne Parc,2023-06-02T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.93
414710,Tremayne Parc,2023-06-02T23:20:00.000+00:00,feeder,,L1 Active Power,kW,7.3
414710,Tremayne Parc,2023-06-02T23:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-02T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-02T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-02T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.33
414710,Tremayne Parc,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.08
414710,Tremayne Parc,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
414710,Tremayne Parc,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.54
414710,Tremayne Parc,2023-06-02T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
414710,Tremayne Parc,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
414710,Tremayne Parc,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
414710,Tremayne Parc,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
414710,Tremayne Parc,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
414710,Tremayne Parc,2023-06-02T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-02T23:20:00.000+00:00,transformer,,Temperature,C,24.6
414710,Tremayne Parc,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
414710,Tremayne Parc,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414710,Tremayne Parc,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
414710,Tremayne Parc,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
414710,Tremayne Parc,2023-06-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
414710,Tremayne Parc,2023-06-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
414710,Tremayne Parc,2023-06-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.23
414710,Tremayne Parc,2023-06-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.53
414710,Tremayne Parc,2023-06-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.51
414710,Tremayne Parc,2023-06-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
414710,Tremayne Parc,2023-06-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
414710,Tremayne Parc,2023-06-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
414710,Tremayne Parc,2023-06-02T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-06-02T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-02T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-02T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.75
414710,Tremayne Parc,2023-06-02T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.77
414710,Tremayne Parc,2023-06-02T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.07
414710,Tremayne Parc,2023-06-02T23:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-02T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-02T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-02T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.41
414710,Tremayne Parc,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.89
414710,Tremayne Parc,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.45
414710,Tremayne Parc,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.27
414710,Tremayne Parc,2023-06-02T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
414710,Tremayne Parc,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
414710,Tremayne Parc,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
414710,Tremayne Parc,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
414710,Tremayne Parc,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
414710,Tremayne Parc,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
414710,Tremayne Parc,2023-06-02T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
414710,Tremayne Parc,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-02T23:10:00.000+00:00,transformer,,Temperature,C,24.6
414710,Tremayne Parc,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
414710,Tremayne Parc,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414710,Tremayne Parc,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
414710,Tremayne Parc,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
414710,Tremayne Parc,2023-06-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
414710,Tremayne Parc,2023-06-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
414710,Tremayne Parc,2023-06-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
414710,Tremayne Parc,2023-06-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.2
414710,Tremayne Parc,2023-06-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.89
414710,Tremayne Parc,2023-06-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.87
414710,Tremayne Parc,2023-06-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
414710,Tremayne Parc,2023-06-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
414710,Tremayne Parc,2023-06-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
414710,Tremayne Parc,2023-06-02T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-02T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-02T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-02T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.21
414710,Tremayne Parc,2023-06-02T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.21
414710,Tremayne Parc,2023-06-02T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.39
414710,Tremayne Parc,2023-06-02T23:00:00.000+00:00,feeder,,N Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-02T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-02T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-02T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.32
414710,Tremayne Parc,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.72
414710,Tremayne Parc,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.54
414710,Tremayne Parc,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.08
414710,Tremayne Parc,2023-06-02T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
414710,Tremayne Parc,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
414710,Tremayne Parc,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
414710,Tremayne Parc,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
414710,Tremayne Parc,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
414710,Tremayne Parc,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
414710,Tremayne Parc,2023-06-02T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
414710,Tremayne Parc,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-02T23:00:00.000+00:00,transformer,,Temperature,C,24.7
414710,Tremayne Parc,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
414710,Tremayne Parc,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414710,Tremayne Parc,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
414710,Tremayne Parc,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
414710,Tremayne Parc,2023-06-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.91
414710,Tremayne Parc,2023-06-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
414710,Tremayne Parc,2023-06-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.79
414710,Tremayne Parc,2023-06-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.24
414710,Tremayne Parc,2023-06-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.11
414710,Tremayne Parc,2023-06-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
414710,Tremayne Parc,2023-06-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
414710,Tremayne Parc,2023-06-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
414710,Tremayne Parc,2023-06-02T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-02T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-02T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-02T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.42
414710,Tremayne Parc,2023-06-02T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.25
414710,Tremayne Parc,2023-06-02T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.98
414710,Tremayne Parc,2023-06-02T22:50:00.000+00:00,feeder,,N Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-02T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-02T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-02T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.42
414710,Tremayne Parc,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.79
414710,Tremayne Parc,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.54
414710,Tremayne Parc,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.18
414710,Tremayne Parc,2023-06-02T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
414710,Tremayne Parc,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
414710,Tremayne Parc,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
414710,Tremayne Parc,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
414710,Tremayne Parc,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
414710,Tremayne Parc,2023-06-02T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-02T22:50:00.000+00:00,transformer,,Temperature,C,24.8
414710,Tremayne Parc,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
414710,Tremayne Parc,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414710,Tremayne Parc,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
414710,Tremayne Parc,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
414710,Tremayne Parc,2023-06-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.3
414710,Tremayne Parc,2023-06-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
414710,Tremayne Parc,2023-06-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
414710,Tremayne Parc,2023-06-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.78
414710,Tremayne Parc,2023-06-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.2
414710,Tremayne Parc,2023-06-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.8
414710,Tremayne Parc,2023-06-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
414710,Tremayne Parc,2023-06-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
414710,Tremayne Parc,2023-06-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
414710,Tremayne Parc,2023-06-02T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-06-02T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-02T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-02T22:40:00.000+00:00,feeder,,L3 Active Power,kW,7.91
414710,Tremayne Parc,2023-06-02T22:40:00.000+00:00,feeder,,L2 Active Power,kW,7.54
414710,Tremayne Parc,2023-06-02T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.78
414710,Tremayne Parc,2023-06-02T22:40:00.000+00:00,feeder,,N Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-02T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
414710,Tremayne Parc,2023-06-02T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
414710,Tremayne Parc,2023-06-02T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.29
414710,Tremayne Parc,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.69
414710,Tremayne Parc,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.53
414710,Tremayne Parc,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.63
414710,Tremayne Parc,2023-06-02T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
414710,Tremayne Parc,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
414710,Tremayne Parc,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
414710,Tremayne Parc,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
414710,Tremayne Parc,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
414710,Tremayne Parc,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
414710,Tremayne Parc,2023-06-02T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-02T22:40:00.000+00:00,transformer,,Temperature,C,24.9
414710,Tremayne Parc,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
414710,Tremayne Parc,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414710,Tremayne Parc,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
414710,Tremayne Parc,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
414710,Tremayne Parc,2023-06-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.46
414710,Tremayne Parc,2023-06-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
414710,Tremayne Parc,2023-06-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.75
414710,Tremayne Parc,2023-06-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.51
414710,Tremayne Parc,2023-06-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.58
414710,Tremayne Parc,2023-06-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
414710,Tremayne Parc,2023-06-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
414710,Tremayne Parc,2023-06-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
414710,Tremayne Parc,2023-06-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
414710,Tremayne Parc,2023-06-02T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
414710,Tremayne Parc,2023-06-02T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-02T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-02T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.35
414710,Tremayne Parc,2023-06-02T22:30:00.000+00:00,feeder,,L2 Active Power,kW,8.84
414710,Tremayne Parc,2023-06-02T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.59
414710,Tremayne Parc,2023-06-02T22:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-02T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-02T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
414710,Tremayne Parc,2023-06-02T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.82
414710,Tremayne Parc,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.31
414710,Tremayne Parc,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
414710,Tremayne Parc,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.4
414710,Tremayne Parc,2023-06-02T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
414710,Tremayne Parc,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
414710,Tremayne Parc,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
414710,Tremayne Parc,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
414710,Tremayne Parc,2023-06-02T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-02T22:30:00.000+00:00,transformer,,Temperature,C,25.0
414710,Tremayne Parc,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
414710,Tremayne Parc,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414710,Tremayne Parc,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
414710,Tremayne Parc,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
414710,Tremayne Parc,2023-06-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
414710,Tremayne Parc,2023-06-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
414710,Tremayne Parc,2023-06-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-06-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.32
414710,Tremayne Parc,2023-06-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.75
414710,Tremayne Parc,2023-06-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.41
414710,Tremayne Parc,2023-06-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
414710,Tremayne Parc,2023-06-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
414710,Tremayne Parc,2023-06-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
414710,Tremayne Parc,2023-06-02T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
414710,Tremayne Parc,2023-06-02T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-02T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-02T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.56
414710,Tremayne Parc,2023-06-02T22:20:00.000+00:00,feeder,,L2 Active Power,kW,9.73
414710,Tremayne Parc,2023-06-02T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.48
414710,Tremayne Parc,2023-06-02T22:20:00.000+00:00,feeder,,N Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-02T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-02T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
414710,Tremayne Parc,2023-06-02T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.24
414710,Tremayne Parc,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.14
414710,Tremayne Parc,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.54
414710,Tremayne Parc,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.77
414710,Tremayne Parc,2023-06-02T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
414710,Tremayne Parc,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
414710,Tremayne Parc,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
414710,Tremayne Parc,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
414710,Tremayne Parc,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-02T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-02T22:20:00.000+00:00,transformer,,Temperature,C,25.1
414710,Tremayne Parc,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
414710,Tremayne Parc,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414710,Tremayne Parc,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
414710,Tremayne Parc,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
414710,Tremayne Parc,2023-06-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
414710,Tremayne Parc,2023-06-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
414710,Tremayne Parc,2023-06-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
414710,Tremayne Parc,2023-06-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.01
414710,Tremayne Parc,2023-06-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.54
414710,Tremayne Parc,2023-06-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.75
414710,Tremayne Parc,2023-06-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
414710,Tremayne Parc,2023-06-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
414710,Tremayne Parc,2023-06-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
414710,Tremayne Parc,2023-06-02T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
414710,Tremayne Parc,2023-06-02T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-02T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-02T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.3
414710,Tremayne Parc,2023-06-02T22:10:00.000+00:00,feeder,,L2 Active Power,kW,8.75
414710,Tremayne Parc,2023-06-02T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.16
414710,Tremayne Parc,2023-06-02T22:10:00.000+00:00,feeder,,N Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-02T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-02T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
414710,Tremayne Parc,2023-06-02T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.79
414710,Tremayne Parc,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.61
414710,Tremayne Parc,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.61
414710,Tremayne Parc,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.49
414710,Tremayne Parc,2023-06-02T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
414710,Tremayne Parc,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
414710,Tremayne Parc,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
414710,Tremayne Parc,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
414710,Tremayne Parc,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
414710,Tremayne Parc,2023-06-02T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-02T22:10:00.000+00:00,transformer,,Temperature,C,25.1
414710,Tremayne Parc,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
414710,Tremayne Parc,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414710,Tremayne Parc,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
414710,Tremayne Parc,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
414710,Tremayne Parc,2023-06-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
414710,Tremayne Parc,2023-06-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
414710,Tremayne Parc,2023-06-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
414710,Tremayne Parc,2023-06-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.32
414710,Tremayne Parc,2023-06-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.69
414710,Tremayne Parc,2023-06-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.52
414710,Tremayne Parc,2023-06-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
414710,Tremayne Parc,2023-06-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
414710,Tremayne Parc,2023-06-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
414710,Tremayne Parc,2023-06-02T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
414710,Tremayne Parc,2023-06-02T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-02T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-02T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.4
414710,Tremayne Parc,2023-06-02T22:00:00.000+00:00,feeder,,L2 Active Power,kW,9.98
414710,Tremayne Parc,2023-06-02T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.03
414710,Tremayne Parc,2023-06-02T22:00:00.000+00:00,feeder,,N Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-02T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-02T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
414710,Tremayne Parc,2023-06-02T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.21
414710,Tremayne Parc,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.08
414710,Tremayne Parc,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.58
414710,Tremayne Parc,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.36
414710,Tremayne Parc,2023-06-02T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
414710,Tremayne Parc,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
414710,Tremayne Parc,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
414710,Tremayne Parc,2023-06-02T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
414710,Tremayne Parc,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
414710,Tremayne Parc,2023-06-02T22:00:00.000+00:00,transformer,,Temperature,C,25.1
414710,Tremayne Parc,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
414710,Tremayne Parc,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414710,Tremayne Parc,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
414710,Tremayne Parc,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
414710,Tremayne Parc,2023-06-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
414710,Tremayne Parc,2023-06-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
414710,Tremayne Parc,2023-06-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.38
414710,Tremayne Parc,2023-06-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.11
414710,Tremayne Parc,2023-06-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.45
414710,Tremayne Parc,2023-06-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
414710,Tremayne Parc,2023-06-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
414710,Tremayne Parc,2023-06-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
414710,Tremayne Parc,2023-06-02T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-02T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-02T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-02T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.57
414710,Tremayne Parc,2023-06-02T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.67
414710,Tremayne Parc,2023-06-02T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.33
414710,Tremayne Parc,2023-06-02T21:50:00.000+00:00,feeder,,N Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-02T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-02T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-02T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.74
414710,Tremayne Parc,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.02
414710,Tremayne Parc,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.67
414710,Tremayne Parc,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
414710,Tremayne Parc,2023-06-02T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
414710,Tremayne Parc,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
414710,Tremayne Parc,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
414710,Tremayne Parc,2023-06-02T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-02T21:50:00.000+00:00,transformer,,Temperature,C,25.2
414710,Tremayne Parc,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
414710,Tremayne Parc,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414710,Tremayne Parc,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
414710,Tremayne Parc,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
414710,Tremayne Parc,2023-06-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
414710,Tremayne Parc,2023-06-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
414710,Tremayne Parc,2023-06-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,3.96
414710,Tremayne Parc,2023-06-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.43
414710,Tremayne Parc,2023-06-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.75
414710,Tremayne Parc,2023-06-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
414710,Tremayne Parc,2023-06-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
414710,Tremayne Parc,2023-06-02T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
414710,Tremayne Parc,2023-06-02T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-02T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-02T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.12
414710,Tremayne Parc,2023-06-02T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.52
414710,Tremayne Parc,2023-06-02T21:40:00.000+00:00,feeder,,L1 Active Power,kW,6.92
414710,Tremayne Parc,2023-06-02T21:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-02T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-02T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-02T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
414710,Tremayne Parc,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.83
414710,Tremayne Parc,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.9
414710,Tremayne Parc,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.75
414710,Tremayne Parc,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
414710,Tremayne Parc,2023-06-02T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
414710,Tremayne Parc,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
414710,Tremayne Parc,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
414710,Tremayne Parc,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
414710,Tremayne Parc,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
414710,Tremayne Parc,2023-06-02T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-02T21:40:00.000+00:00,transformer,,Temperature,C,25.3
414710,Tremayne Parc,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
414710,Tremayne Parc,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414710,Tremayne Parc,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
414710,Tremayne Parc,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
414710,Tremayne Parc,2023-06-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
414710,Tremayne Parc,2023-06-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
414710,Tremayne Parc,2023-06-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,3.86
414710,Tremayne Parc,2023-06-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.4
414710,Tremayne Parc,2023-06-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.48
414710,Tremayne Parc,2023-06-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
414710,Tremayne Parc,2023-06-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
414710,Tremayne Parc,2023-06-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
414710,Tremayne Parc,2023-06-02T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-02T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-02T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-02T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.83
414710,Tremayne Parc,2023-06-02T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.7
414710,Tremayne Parc,2023-06-02T21:30:00.000+00:00,feeder,,L1 Active Power,kW,8.29
414710,Tremayne Parc,2023-06-02T21:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-02T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-02T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-02T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.17
414710,Tremayne Parc,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
414710,Tremayne Parc,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.22
414710,Tremayne Parc,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.2
414710,Tremayne Parc,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
414710,Tremayne Parc,2023-06-02T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
414710,Tremayne Parc,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
414710,Tremayne Parc,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
414710,Tremayne Parc,2023-06-02T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-02T21:30:00.000+00:00,transformer,,Temperature,C,25.4
414710,Tremayne Parc,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
414710,Tremayne Parc,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414710,Tremayne Parc,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
