Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
414710,Tremayne Parc,2023-06-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
414710,Tremayne Parc,2023-06-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
414710,Tremayne Parc,2023-06-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
414710,Tremayne Parc,2023-06-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.38
414710,Tremayne Parc,2023-06-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,5.1
414710,Tremayne Parc,2023-06-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.29
414710,Tremayne Parc,2023-06-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
414710,Tremayne Parc,2023-06-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
414710,Tremayne Parc,2023-06-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
414710,Tremayne Parc,2023-06-02T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-02T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-02T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-02T21:20:00.000+00:00,feeder,,L3 Active Power,kW,7.05
414710,Tremayne Parc,2023-06-02T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.75
414710,Tremayne Parc,2023-06-02T21:20:00.000+00:00,feeder,,L1 Active Power,kW,7.16
414710,Tremayne Parc,2023-06-02T21:20:00.000+00:00,feeder,,N Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-02T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-02T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-02T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.6
414710,Tremayne Parc,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
414710,Tremayne Parc,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.51
414710,Tremayne Parc,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.43
414710,Tremayne Parc,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
414710,Tremayne Parc,2023-06-02T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
414710,Tremayne Parc,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
414710,Tremayne Parc,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
414710,Tremayne Parc,2023-06-02T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-02T21:20:00.000+00:00,transformer,,Temperature,C,25.5
414710,Tremayne Parc,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
414710,Tremayne Parc,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414710,Tremayne Parc,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
414710,Tremayne Parc,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
414710,Tremayne Parc,2023-06-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
414710,Tremayne Parc,2023-06-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
414710,Tremayne Parc,2023-06-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
414710,Tremayne Parc,2023-06-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.48
414710,Tremayne Parc,2023-06-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,4.85
414710,Tremayne Parc,2023-06-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.88
414710,Tremayne Parc,2023-06-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
414710,Tremayne Parc,2023-06-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
414710,Tremayne Parc,2023-06-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
414710,Tremayne Parc,2023-06-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
414710,Tremayne Parc,2023-06-02T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-02T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-02T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-02T21:10:00.000+00:00,feeder,,L3 Active Power,kW,7.18
414710,Tremayne Parc,2023-06-02T21:10:00.000+00:00,feeder,,L2 Active Power,kW,15.66
414710,Tremayne Parc,2023-06-02T21:10:00.000+00:00,feeder,,L1 Active Power,kW,7.83
414710,Tremayne Parc,2023-06-02T21:10:00.000+00:00,feeder,,N Current (RMS),A,38.6
414710,Tremayne Parc,2023-06-02T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
414710,Tremayne Parc,2023-06-02T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.7
414710,Tremayne Parc,2023-06-02T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
414710,Tremayne Parc,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
414710,Tremayne Parc,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.95
414710,Tremayne Parc,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
414710,Tremayne Parc,2023-06-02T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
414710,Tremayne Parc,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
414710,Tremayne Parc,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
414710,Tremayne Parc,2023-06-02T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-02T21:10:00.000+00:00,transformer,,Temperature,C,25.6
414710,Tremayne Parc,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
414710,Tremayne Parc,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414710,Tremayne Parc,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
414710,Tremayne Parc,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
414710,Tremayne Parc,2023-06-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
414710,Tremayne Parc,2023-06-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
414710,Tremayne Parc,2023-06-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
414710,Tremayne Parc,2023-06-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.53
414710,Tremayne Parc,2023-06-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.23
414710,Tremayne Parc,2023-06-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.53
414710,Tremayne Parc,2023-06-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
414710,Tremayne Parc,2023-06-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
414710,Tremayne Parc,2023-06-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
414710,Tremayne Parc,2023-06-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
414710,Tremayne Parc,2023-06-02T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-02T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-02T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-02T21:00:00.000+00:00,feeder,,L3 Active Power,kW,6.8
414710,Tremayne Parc,2023-06-02T21:00:00.000+00:00,feeder,,L2 Active Power,kW,14.9
414710,Tremayne Parc,2023-06-02T21:00:00.000+00:00,feeder,,L1 Active Power,kW,7.3
414710,Tremayne Parc,2023-06-02T21:00:00.000+00:00,feeder,,N Current (RMS),A,36.2
414710,Tremayne Parc,2023-06-02T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-02T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.1
414710,Tremayne Parc,2023-06-02T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.24
414710,Tremayne Parc,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.55
414710,Tremayne Parc,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
414710,Tremayne Parc,2023-06-02T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
414710,Tremayne Parc,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
414710,Tremayne Parc,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
414710,Tremayne Parc,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
414710,Tremayne Parc,2023-06-02T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-02T21:00:00.000+00:00,transformer,,Temperature,C,25.7
414710,Tremayne Parc,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
414710,Tremayne Parc,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414710,Tremayne Parc,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
414710,Tremayne Parc,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
414710,Tremayne Parc,2023-06-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
414710,Tremayne Parc,2023-06-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
414710,Tremayne Parc,2023-06-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
414710,Tremayne Parc,2023-06-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.31
414710,Tremayne Parc,2023-06-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.83
414710,Tremayne Parc,2023-06-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.7
414710,Tremayne Parc,2023-06-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
414710,Tremayne Parc,2023-06-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
414710,Tremayne Parc,2023-06-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
414710,Tremayne Parc,2023-06-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
414710,Tremayne Parc,2023-06-02T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-02T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-02T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-02T20:50:00.000+00:00,feeder,,L3 Active Power,kW,6.83
414710,Tremayne Parc,2023-06-02T20:50:00.000+00:00,feeder,,L2 Active Power,kW,8.53
414710,Tremayne Parc,2023-06-02T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.59
414710,Tremayne Parc,2023-06-02T20:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-02T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-02T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
414710,Tremayne Parc,2023-06-02T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.91
414710,Tremayne Parc,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.6
414710,Tremayne Parc,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.59
414710,Tremayne Parc,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
414710,Tremayne Parc,2023-06-02T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
414710,Tremayne Parc,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
414710,Tremayne Parc,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
414710,Tremayne Parc,2023-06-02T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-02T20:50:00.000+00:00,transformer,,Temperature,C,25.8
414710,Tremayne Parc,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
414710,Tremayne Parc,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
414710,Tremayne Parc,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
414710,Tremayne Parc,2023-06-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
414710,Tremayne Parc,2023-06-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
414710,Tremayne Parc,2023-06-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
414710,Tremayne Parc,2023-06-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.96
414710,Tremayne Parc,2023-06-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.47
414710,Tremayne Parc,2023-06-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.66
414710,Tremayne Parc,2023-06-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
414710,Tremayne Parc,2023-06-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
414710,Tremayne Parc,2023-06-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
414710,Tremayne Parc,2023-06-02T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-02T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-02T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-02T20:40:00.000+00:00,feeder,,L3 Active Power,kW,10.41
414710,Tremayne Parc,2023-06-02T20:40:00.000+00:00,feeder,,L2 Active Power,kW,8.38
414710,Tremayne Parc,2023-06-02T20:40:00.000+00:00,feeder,,L1 Active Power,kW,7.65
414710,Tremayne Parc,2023-06-02T20:40:00.000+00:00,feeder,,N Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-02T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
414710,Tremayne Parc,2023-06-02T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
414710,Tremayne Parc,2023-06-02T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
414710,Tremayne Parc,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.0
414710,Tremayne Parc,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.1
414710,Tremayne Parc,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.62
414710,Tremayne Parc,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
414710,Tremayne Parc,2023-06-02T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
414710,Tremayne Parc,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
414710,Tremayne Parc,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
414710,Tremayne Parc,2023-06-02T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-02T20:40:00.000+00:00,transformer,,Temperature,C,25.9
414710,Tremayne Parc,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
414710,Tremayne Parc,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
414710,Tremayne Parc,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
414710,Tremayne Parc,2023-06-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
414710,Tremayne Parc,2023-06-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
414710,Tremayne Parc,2023-06-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
414710,Tremayne Parc,2023-06-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.38
414710,Tremayne Parc,2023-06-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.34
414710,Tremayne Parc,2023-06-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.44
414710,Tremayne Parc,2023-06-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
414710,Tremayne Parc,2023-06-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
414710,Tremayne Parc,2023-06-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
414710,Tremayne Parc,2023-06-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
414710,Tremayne Parc,2023-06-02T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-02T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-02T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-02T20:30:00.000+00:00,feeder,,L3 Active Power,kW,5.78
414710,Tremayne Parc,2023-06-02T20:30:00.000+00:00,feeder,,L2 Active Power,kW,8.36
414710,Tremayne Parc,2023-06-02T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.17
414710,Tremayne Parc,2023-06-02T20:30:00.000+00:00,feeder,,N Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-02T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-02T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
414710,Tremayne Parc,2023-06-02T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.05
414710,Tremayne Parc,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.29
414710,Tremayne Parc,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.62
414710,Tremayne Parc,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
414710,Tremayne Parc,2023-06-02T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
414710,Tremayne Parc,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
414710,Tremayne Parc,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-02T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-02T20:30:00.000+00:00,transformer,,Temperature,C,26.0
414710,Tremayne Parc,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
414710,Tremayne Parc,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
414710,Tremayne Parc,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
414710,Tremayne Parc,2023-06-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
414710,Tremayne Parc,2023-06-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
414710,Tremayne Parc,2023-06-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
414710,Tremayne Parc,2023-06-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.37
414710,Tremayne Parc,2023-06-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.37
414710,Tremayne Parc,2023-06-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.38
414710,Tremayne Parc,2023-06-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
414710,Tremayne Parc,2023-06-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
414710,Tremayne Parc,2023-06-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
414710,Tremayne Parc,2023-06-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
414710,Tremayne Parc,2023-06-02T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-02T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-02T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-02T20:20:00.000+00:00,feeder,,L3 Active Power,kW,5.35
414710,Tremayne Parc,2023-06-02T20:20:00.000+00:00,feeder,,L2 Active Power,kW,7.34
414710,Tremayne Parc,2023-06-02T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.86
414710,Tremayne Parc,2023-06-02T20:20:00.000+00:00,feeder,,N Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-02T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-02T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
414710,Tremayne Parc,2023-06-02T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.41
414710,Tremayne Parc,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.98
414710,Tremayne Parc,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.61
414710,Tremayne Parc,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
414710,Tremayne Parc,2023-06-02T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
414710,Tremayne Parc,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
414710,Tremayne Parc,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
414710,Tremayne Parc,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
414710,Tremayne Parc,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-02T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-02T20:20:00.000+00:00,transformer,,Temperature,C,26.1
414710,Tremayne Parc,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
414710,Tremayne Parc,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
414710,Tremayne Parc,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
414710,Tremayne Parc,2023-06-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
414710,Tremayne Parc,2023-06-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
414710,Tremayne Parc,2023-06-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
414710,Tremayne Parc,2023-06-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.31
414710,Tremayne Parc,2023-06-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.33
414710,Tremayne Parc,2023-06-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.95
414710,Tremayne Parc,2023-06-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
414710,Tremayne Parc,2023-06-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
414710,Tremayne Parc,2023-06-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
414710,Tremayne Parc,2023-06-02T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-02T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-02T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-02T20:10:00.000+00:00,feeder,,L3 Active Power,kW,7.16
414710,Tremayne Parc,2023-06-02T20:10:00.000+00:00,feeder,,L2 Active Power,kW,8.07
414710,Tremayne Parc,2023-06-02T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.21
414710,Tremayne Parc,2023-06-02T20:10:00.000+00:00,feeder,,N Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-02T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-02T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-02T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.97
414710,Tremayne Parc,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.12
414710,Tremayne Parc,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.6
414710,Tremayne Parc,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
414710,Tremayne Parc,2023-06-02T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
414710,Tremayne Parc,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
414710,Tremayne Parc,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
414710,Tremayne Parc,2023-06-02T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-02T20:10:00.000+00:00,transformer,,Temperature,C,26.2
414710,Tremayne Parc,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
414710,Tremayne Parc,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
414710,Tremayne Parc,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
414710,Tremayne Parc,2023-06-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
414710,Tremayne Parc,2023-06-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
414710,Tremayne Parc,2023-06-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
414710,Tremayne Parc,2023-06-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.89
414710,Tremayne Parc,2023-06-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.01
414710,Tremayne Parc,2023-06-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.36
414710,Tremayne Parc,2023-06-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
414710,Tremayne Parc,2023-06-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
414710,Tremayne Parc,2023-06-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
414710,Tremayne Parc,2023-06-02T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-02T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-02T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-02T20:00:00.000+00:00,feeder,,L3 Active Power,kW,5.85
414710,Tremayne Parc,2023-06-02T20:00:00.000+00:00,feeder,,L2 Active Power,kW,7.96
414710,Tremayne Parc,2023-06-02T20:00:00.000+00:00,feeder,,L1 Active Power,kW,5.27
414710,Tremayne Parc,2023-06-02T20:00:00.000+00:00,feeder,,N Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-02T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-02T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
414710,Tremayne Parc,2023-06-02T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.49
414710,Tremayne Parc,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.23
414710,Tremayne Parc,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.84
414710,Tremayne Parc,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
414710,Tremayne Parc,2023-06-02T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
414710,Tremayne Parc,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
414710,Tremayne Parc,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
414710,Tremayne Parc,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
414710,Tremayne Parc,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-02T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-02T20:00:00.000+00:00,transformer,,Temperature,C,26.3
414710,Tremayne Parc,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
414710,Tremayne Parc,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
414710,Tremayne Parc,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414710,Tremayne Parc,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
414710,Tremayne Parc,2023-06-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.28
414710,Tremayne Parc,2023-06-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
414710,Tremayne Parc,2023-06-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
414710,Tremayne Parc,2023-06-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,3.46
414710,Tremayne Parc,2023-06-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.65
414710,Tremayne Parc,2023-06-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.28
414710,Tremayne Parc,2023-06-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
414710,Tremayne Parc,2023-06-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
414710,Tremayne Parc,2023-06-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
414710,Tremayne Parc,2023-06-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
414710,Tremayne Parc,2023-06-02T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
414710,Tremayne Parc,2023-06-02T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-02T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-02T19:50:00.000+00:00,feeder,,L3 Active Power,kW,5.07
414710,Tremayne Parc,2023-06-02T19:50:00.000+00:00,feeder,,L2 Active Power,kW,8.91
414710,Tremayne Parc,2023-06-02T19:50:00.000+00:00,feeder,,L1 Active Power,kW,6.4
414710,Tremayne Parc,2023-06-02T19:50:00.000+00:00,feeder,,N Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-02T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-02T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
414710,Tremayne Parc,2023-06-02T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.41
414710,Tremayne Parc,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.66
414710,Tremayne Parc,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
414710,Tremayne Parc,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
414710,Tremayne Parc,2023-06-02T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
414710,Tremayne Parc,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
414710,Tremayne Parc,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
414710,Tremayne Parc,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
414710,Tremayne Parc,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
414710,Tremayne Parc,2023-06-02T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-02T19:50:00.000+00:00,transformer,,Temperature,C,26.4
414710,Tremayne Parc,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
414710,Tremayne Parc,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
414710,Tremayne Parc,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
414710,Tremayne Parc,2023-06-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
414710,Tremayne Parc,2023-06-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
414710,Tremayne Parc,2023-06-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
414710,Tremayne Parc,2023-06-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,3.94
414710,Tremayne Parc,2023-06-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.78
414710,Tremayne Parc,2023-06-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.56
414710,Tremayne Parc,2023-06-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
414710,Tremayne Parc,2023-06-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
414710,Tremayne Parc,2023-06-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
414710,Tremayne Parc,2023-06-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
414710,Tremayne Parc,2023-06-02T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
414710,Tremayne Parc,2023-06-02T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-02T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-02T19:40:00.000+00:00,feeder,,L3 Active Power,kW,6.35
414710,Tremayne Parc,2023-06-02T19:40:00.000+00:00,feeder,,L2 Active Power,kW,7.89
414710,Tremayne Parc,2023-06-02T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.82
414710,Tremayne Parc,2023-06-02T19:40:00.000+00:00,feeder,,N Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-02T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-02T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-02T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
414710,Tremayne Parc,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
414710,Tremayne Parc,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.45
414710,Tremayne Parc,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.66
414710,Tremayne Parc,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
414710,Tremayne Parc,2023-06-02T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
414710,Tremayne Parc,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
414710,Tremayne Parc,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
414710,Tremayne Parc,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
414710,Tremayne Parc,2023-06-02T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-02T19:40:00.000+00:00,transformer,,Temperature,C,26.4
414710,Tremayne Parc,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
414710,Tremayne Parc,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
414710,Tremayne Parc,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
414710,Tremayne Parc,2023-06-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
414710,Tremayne Parc,2023-06-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
414710,Tremayne Parc,2023-06-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
414710,Tremayne Parc,2023-06-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.3
414710,Tremayne Parc,2023-06-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.4
414710,Tremayne Parc,2023-06-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.82
414710,Tremayne Parc,2023-06-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
414710,Tremayne Parc,2023-06-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
414710,Tremayne Parc,2023-06-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
414710,Tremayne Parc,2023-06-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
414710,Tremayne Parc,2023-06-02T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
414710,Tremayne Parc,2023-06-02T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-02T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-02T19:30:00.000+00:00,feeder,,L3 Active Power,kW,5.69
414710,Tremayne Parc,2023-06-02T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.64
414710,Tremayne Parc,2023-06-02T19:30:00.000+00:00,feeder,,L1 Active Power,kW,12.44
414710,Tremayne Parc,2023-06-02T19:30:00.000+00:00,feeder,,N Current (RMS),A,36.5
414710,Tremayne Parc,2023-06-02T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-02T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-02T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
414710,Tremayne Parc,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
414710,Tremayne Parc,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.63
414710,Tremayne Parc,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
414710,Tremayne Parc,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
414710,Tremayne Parc,2023-06-02T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
