Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
414710,Tremayne Parc,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-02T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-02T19:30:00.000+00:00,transformer,,Temperature,C,26.4
414710,Tremayne Parc,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
414710,Tremayne Parc,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
414710,Tremayne Parc,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
414710,Tremayne Parc,2023-06-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
414710,Tremayne Parc,2023-06-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
414710,Tremayne Parc,2023-06-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
414710,Tremayne Parc,2023-06-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,6.21
414710,Tremayne Parc,2023-06-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,6.28
414710,Tremayne Parc,2023-06-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.6
414710,Tremayne Parc,2023-06-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
414710,Tremayne Parc,2023-06-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
414710,Tremayne Parc,2023-06-02T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-02T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-02T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-02T19:20:00.000+00:00,feeder,,L3 Active Power,kW,9.71
414710,Tremayne Parc,2023-06-02T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.01
414710,Tremayne Parc,2023-06-02T19:20:00.000+00:00,feeder,,L1 Active Power,kW,8.43
414710,Tremayne Parc,2023-06-02T19:20:00.000+00:00,feeder,,N Current (RMS),A,34.2
414710,Tremayne Parc,2023-06-02T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
414710,Tremayne Parc,2023-06-02T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-02T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
414710,Tremayne Parc,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
414710,Tremayne Parc,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.43
414710,Tremayne Parc,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
414710,Tremayne Parc,2023-06-02T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
414710,Tremayne Parc,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
414710,Tremayne Parc,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
414710,Tremayne Parc,2023-06-02T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
414710,Tremayne Parc,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-02T19:20:00.000+00:00,transformer,,Temperature,C,26.5
414710,Tremayne Parc,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
414710,Tremayne Parc,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
414710,Tremayne Parc,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
414710,Tremayne Parc,2023-06-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
414710,Tremayne Parc,2023-06-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
414710,Tremayne Parc,2023-06-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
414710,Tremayne Parc,2023-06-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.25
414710,Tremayne Parc,2023-06-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,5.58
414710,Tremayne Parc,2023-06-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.09
414710,Tremayne Parc,2023-06-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
414710,Tremayne Parc,2023-06-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
414710,Tremayne Parc,2023-06-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
414710,Tremayne Parc,2023-06-02T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-02T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-02T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-02T19:10:00.000+00:00,feeder,,L3 Active Power,kW,8.75
414710,Tremayne Parc,2023-06-02T19:10:00.000+00:00,feeder,,L2 Active Power,kW,7.59
414710,Tremayne Parc,2023-06-02T19:10:00.000+00:00,feeder,,L1 Active Power,kW,6.25
414710,Tremayne Parc,2023-06-02T19:10:00.000+00:00,feeder,,N Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-02T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
414710,Tremayne Parc,2023-06-02T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-02T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
414710,Tremayne Parc,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.56
414710,Tremayne Parc,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.66
414710,Tremayne Parc,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
414710,Tremayne Parc,2023-06-02T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
414710,Tremayne Parc,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
414710,Tremayne Parc,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
414710,Tremayne Parc,2023-06-02T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-02T19:10:00.000+00:00,transformer,,Temperature,C,26.5
414710,Tremayne Parc,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
414710,Tremayne Parc,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
414710,Tremayne Parc,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
414710,Tremayne Parc,2023-06-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
414710,Tremayne Parc,2023-06-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
414710,Tremayne Parc,2023-06-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
414710,Tremayne Parc,2023-06-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.92
414710,Tremayne Parc,2023-06-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.03
414710,Tremayne Parc,2023-06-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.89
414710,Tremayne Parc,2023-06-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
414710,Tremayne Parc,2023-06-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
414710,Tremayne Parc,2023-06-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
414710,Tremayne Parc,2023-06-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
414710,Tremayne Parc,2023-06-02T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-02T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-02T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-02T19:00:00.000+00:00,feeder,,L3 Active Power,kW,8.82
414710,Tremayne Parc,2023-06-02T19:00:00.000+00:00,feeder,,L2 Active Power,kW,10.35
414710,Tremayne Parc,2023-06-02T19:00:00.000+00:00,feeder,,L1 Active Power,kW,6.14
414710,Tremayne Parc,2023-06-02T19:00:00.000+00:00,feeder,,N Current (RMS),A,29.0
414710,Tremayne Parc,2023-06-02T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
414710,Tremayne Parc,2023-06-02T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
414710,Tremayne Parc,2023-06-02T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.4
414710,Tremayne Parc,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.64
414710,Tremayne Parc,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
414710,Tremayne Parc,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
414710,Tremayne Parc,2023-06-02T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
414710,Tremayne Parc,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
414710,Tremayne Parc,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
414710,Tremayne Parc,2023-06-02T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-02T19:00:00.000+00:00,transformer,,Temperature,C,26.5
414710,Tremayne Parc,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
414710,Tremayne Parc,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
414710,Tremayne Parc,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
414710,Tremayne Parc,2023-06-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
414710,Tremayne Parc,2023-06-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
414710,Tremayne Parc,2023-06-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.26
414710,Tremayne Parc,2023-06-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.06
414710,Tremayne Parc,2023-06-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.07
414710,Tremayne Parc,2023-06-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
414710,Tremayne Parc,2023-06-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
414710,Tremayne Parc,2023-06-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
414710,Tremayne Parc,2023-06-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
414710,Tremayne Parc,2023-06-02T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
414710,Tremayne Parc,2023-06-02T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-02T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-02T18:50:00.000+00:00,feeder,,L3 Active Power,kW,6.05
414710,Tremayne Parc,2023-06-02T18:50:00.000+00:00,feeder,,L2 Active Power,kW,6.26
414710,Tremayne Parc,2023-06-02T18:50:00.000+00:00,feeder,,L1 Active Power,kW,8.53
414710,Tremayne Parc,2023-06-02T18:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-02T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-02T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
414710,Tremayne Parc,2023-06-02T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
414710,Tremayne Parc,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
414710,Tremayne Parc,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
414710,Tremayne Parc,2023-06-02T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
414710,Tremayne Parc,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
414710,Tremayne Parc,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
414710,Tremayne Parc,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
414710,Tremayne Parc,2023-06-02T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-02T18:50:00.000+00:00,transformer,,Temperature,C,26.6
414710,Tremayne Parc,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
414710,Tremayne Parc,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
414710,Tremayne Parc,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
414710,Tremayne Parc,2023-06-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
414710,Tremayne Parc,2023-06-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-06-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,6.64
414710,Tremayne Parc,2023-06-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.22
414710,Tremayne Parc,2023-06-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.04
414710,Tremayne Parc,2023-06-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
414710,Tremayne Parc,2023-06-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
414710,Tremayne Parc,2023-06-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
414710,Tremayne Parc,2023-06-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
414710,Tremayne Parc,2023-06-02T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
414710,Tremayne Parc,2023-06-02T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-02T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-02T18:40:00.000+00:00,feeder,,L3 Active Power,kW,6.37
414710,Tremayne Parc,2023-06-02T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.18
414710,Tremayne Parc,2023-06-02T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.79
414710,Tremayne Parc,2023-06-02T18:40:00.000+00:00,feeder,,N Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-02T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
414710,Tremayne Parc,2023-06-02T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
414710,Tremayne Parc,2023-06-02T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
414710,Tremayne Parc,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
414710,Tremayne Parc,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
414710,Tremayne Parc,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
414710,Tremayne Parc,2023-06-02T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
414710,Tremayne Parc,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.68
414710,Tremayne Parc,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
414710,Tremayne Parc,2023-06-02T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-02T18:40:00.000+00:00,transformer,,Temperature,C,26.6
414710,Tremayne Parc,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
414710,Tremayne Parc,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
414710,Tremayne Parc,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
414710,Tremayne Parc,2023-06-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
414710,Tremayne Parc,2023-06-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
414710,Tremayne Parc,2023-06-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.01
414710,Tremayne Parc,2023-06-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,6.3
414710,Tremayne Parc,2023-06-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.2
414710,Tremayne Parc,2023-06-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
414710,Tremayne Parc,2023-06-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
414710,Tremayne Parc,2023-06-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
414710,Tremayne Parc,2023-06-02T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-02T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-02T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-02T18:30:00.000+00:00,feeder,,L3 Active Power,kW,8.69
414710,Tremayne Parc,2023-06-02T18:30:00.000+00:00,feeder,,L2 Active Power,kW,7.42
414710,Tremayne Parc,2023-06-02T18:30:00.000+00:00,feeder,,L1 Active Power,kW,5.94
414710,Tremayne Parc,2023-06-02T18:30:00.000+00:00,feeder,,N Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-02T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
414710,Tremayne Parc,2023-06-02T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
414710,Tremayne Parc,2023-06-02T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
414710,Tremayne Parc,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
414710,Tremayne Parc,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
414710,Tremayne Parc,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
414710,Tremayne Parc,2023-06-02T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
414710,Tremayne Parc,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.13
414710,Tremayne Parc,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
414710,Tremayne Parc,2023-06-02T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-02T18:30:00.000+00:00,transformer,,Temperature,C,26.6
414710,Tremayne Parc,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
414710,Tremayne Parc,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
414710,Tremayne Parc,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
414710,Tremayne Parc,2023-06-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
414710,Tremayne Parc,2023-06-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
414710,Tremayne Parc,2023-06-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,8.37
414710,Tremayne Parc,2023-06-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,7.14
414710,Tremayne Parc,2023-06-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.16
414710,Tremayne Parc,2023-06-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
414710,Tremayne Parc,2023-06-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
414710,Tremayne Parc,2023-06-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
414710,Tremayne Parc,2023-06-02T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-02T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-02T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-02T18:20:00.000+00:00,feeder,,L3 Active Power,kW,14.08
414710,Tremayne Parc,2023-06-02T18:20:00.000+00:00,feeder,,L2 Active Power,kW,9.56
414710,Tremayne Parc,2023-06-02T18:20:00.000+00:00,feeder,,L1 Active Power,kW,10.27
414710,Tremayne Parc,2023-06-02T18:20:00.000+00:00,feeder,,N Current (RMS),A,33.3
414710,Tremayne Parc,2023-06-02T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.6
414710,Tremayne Parc,2023-06-02T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
414710,Tremayne Parc,2023-06-02T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
414710,Tremayne Parc,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
414710,Tremayne Parc,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
414710,Tremayne Parc,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
414710,Tremayne Parc,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
414710,Tremayne Parc,2023-06-02T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
414710,Tremayne Parc,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
414710,Tremayne Parc,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
414710,Tremayne Parc,2023-06-02T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
414710,Tremayne Parc,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-02T18:20:00.000+00:00,transformer,,Temperature,C,26.6
414710,Tremayne Parc,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
414710,Tremayne Parc,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
414710,Tremayne Parc,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
414710,Tremayne Parc,2023-06-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
414710,Tremayne Parc,2023-06-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
414710,Tremayne Parc,2023-06-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
414710,Tremayne Parc,2023-06-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.77
414710,Tremayne Parc,2023-06-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.43
414710,Tremayne Parc,2023-06-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.88
414710,Tremayne Parc,2023-06-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
414710,Tremayne Parc,2023-06-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
414710,Tremayne Parc,2023-06-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
414710,Tremayne Parc,2023-06-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
414710,Tremayne Parc,2023-06-02T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-02T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-02T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-02T18:10:00.000+00:00,feeder,,L3 Active Power,kW,12.37
414710,Tremayne Parc,2023-06-02T18:10:00.000+00:00,feeder,,L2 Active Power,kW,10.74
414710,Tremayne Parc,2023-06-02T18:10:00.000+00:00,feeder,,L1 Active Power,kW,6.84
414710,Tremayne Parc,2023-06-02T18:10:00.000+00:00,feeder,,N Current (RMS),A,31.8
414710,Tremayne Parc,2023-06-02T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
414710,Tremayne Parc,2023-06-02T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
414710,Tremayne Parc,2023-06-02T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
414710,Tremayne Parc,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
414710,Tremayne Parc,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
414710,Tremayne Parc,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
414710,Tremayne Parc,2023-06-02T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414710,Tremayne Parc,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.73
414710,Tremayne Parc,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
414710,Tremayne Parc,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
414710,Tremayne Parc,2023-06-02T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-02T18:10:00.000+00:00,transformer,,Temperature,C,26.6
414710,Tremayne Parc,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
414710,Tremayne Parc,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
414710,Tremayne Parc,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
414710,Tremayne Parc,2023-06-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
414710,Tremayne Parc,2023-06-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.91
414710,Tremayne Parc,2023-06-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.02
414710,Tremayne Parc,2023-06-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.14
414710,Tremayne Parc,2023-06-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
414710,Tremayne Parc,2023-06-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
414710,Tremayne Parc,2023-06-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
414710,Tremayne Parc,2023-06-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
414710,Tremayne Parc,2023-06-02T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-02T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-02T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-02T18:00:00.000+00:00,feeder,,L3 Active Power,kW,11.25
414710,Tremayne Parc,2023-06-02T18:00:00.000+00:00,feeder,,L2 Active Power,kW,6.65
414710,Tremayne Parc,2023-06-02T18:00:00.000+00:00,feeder,,L1 Active Power,kW,8.28
414710,Tremayne Parc,2023-06-02T18:00:00.000+00:00,feeder,,N Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-02T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
414710,Tremayne Parc,2023-06-02T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-02T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
414710,Tremayne Parc,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
414710,Tremayne Parc,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
414710,Tremayne Parc,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
414710,Tremayne Parc,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414710,Tremayne Parc,2023-06-02T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
414710,Tremayne Parc,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414710,Tremayne Parc,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.71
414710,Tremayne Parc,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
414710,Tremayne Parc,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
414710,Tremayne Parc,2023-06-02T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
414710,Tremayne Parc,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-02T18:00:00.000+00:00,transformer,,Temperature,C,26.7
414710,Tremayne Parc,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
414710,Tremayne Parc,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
414710,Tremayne Parc,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
414710,Tremayne Parc,2023-06-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
414710,Tremayne Parc,2023-06-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
414710,Tremayne Parc,2023-06-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.19
414710,Tremayne Parc,2023-06-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.36
414710,Tremayne Parc,2023-06-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.51
414710,Tremayne Parc,2023-06-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
414710,Tremayne Parc,2023-06-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
414710,Tremayne Parc,2023-06-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
414710,Tremayne Parc,2023-06-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
414710,Tremayne Parc,2023-06-02T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-02T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
414710,Tremayne Parc,2023-06-02T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-02T17:50:00.000+00:00,feeder,,L3 Active Power,kW,13.06
414710,Tremayne Parc,2023-06-02T17:50:00.000+00:00,feeder,,L2 Active Power,kW,8.05
414710,Tremayne Parc,2023-06-02T17:50:00.000+00:00,feeder,,L1 Active Power,kW,7.8
414710,Tremayne Parc,2023-06-02T17:50:00.000+00:00,feeder,,N Current (RMS),A,36.1
414710,Tremayne Parc,2023-06-02T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
414710,Tremayne Parc,2023-06-02T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
414710,Tremayne Parc,2023-06-02T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
414710,Tremayne Parc,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
414710,Tremayne Parc,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
414710,Tremayne Parc,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
414710,Tremayne Parc,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
414710,Tremayne Parc,2023-06-02T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
414710,Tremayne Parc,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
414710,Tremayne Parc,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
414710,Tremayne Parc,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
414710,Tremayne Parc,2023-06-02T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-02T17:50:00.000+00:00,transformer,,Temperature,C,26.6
414710,Tremayne Parc,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
414710,Tremayne Parc,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
414710,Tremayne Parc,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
414710,Tremayne Parc,2023-06-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
414710,Tremayne Parc,2023-06-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
414710,Tremayne Parc,2023-06-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
414710,Tremayne Parc,2023-06-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.51
414710,Tremayne Parc,2023-06-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.7
414710,Tremayne Parc,2023-06-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.21
414710,Tremayne Parc,2023-06-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
414710,Tremayne Parc,2023-06-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
414710,Tremayne Parc,2023-06-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
414710,Tremayne Parc,2023-06-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
414710,Tremayne Parc,2023-06-02T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-02T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-02T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-02T17:40:00.000+00:00,feeder,,L3 Active Power,kW,12.58
414710,Tremayne Parc,2023-06-02T17:40:00.000+00:00,feeder,,L2 Active Power,kW,8.98
414710,Tremayne Parc,2023-06-02T17:40:00.000+00:00,feeder,,L1 Active Power,kW,5.88
414710,Tremayne Parc,2023-06-02T17:40:00.000+00:00,feeder,,N Current (RMS),A,37.9
414710,Tremayne Parc,2023-06-02T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
414710,Tremayne Parc,2023-06-02T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
414710,Tremayne Parc,2023-06-02T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
414710,Tremayne Parc,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
414710,Tremayne Parc,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
414710,Tremayne Parc,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.54
414710,Tremayne Parc,2023-06-02T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.04
414710,Tremayne Parc,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
414710,Tremayne Parc,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
414710,Tremayne Parc,2023-06-02T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-02T17:40:00.000+00:00,transformer,,Temperature,C,26.6
414710,Tremayne Parc,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
414710,Tremayne Parc,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
414710,Tremayne Parc,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
414710,Tremayne Parc,2023-06-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
414710,Tremayne Parc,2023-06-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.82
414710,Tremayne Parc,2023-06-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.37
414710,Tremayne Parc,2023-06-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,7.4
414710,Tremayne Parc,2023-06-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
414710,Tremayne Parc,2023-06-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
414710,Tremayne Parc,2023-06-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
414710,Tremayne Parc,2023-06-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-02T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-02T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-02T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-02T17:30:00.000+00:00,feeder,,L3 Active Power,kW,8.02
414710,Tremayne Parc,2023-06-02T17:30:00.000+00:00,feeder,,L2 Active Power,kW,12.17
414710,Tremayne Parc,2023-06-02T17:30:00.000+00:00,feeder,,L1 Active Power,kW,7.06
414710,Tremayne Parc,2023-06-02T17:30:00.000+00:00,feeder,,N Current (RMS),A,29.9
414710,Tremayne Parc,2023-06-02T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
414710,Tremayne Parc,2023-06-02T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
414710,Tremayne Parc,2023-06-02T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
414710,Tremayne Parc,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
