Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
414710,Tremayne Parc,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
414710,Tremayne Parc,2023-06-02T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
414710,Tremayne Parc,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.57
414710,Tremayne Parc,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.44
414710,Tremayne Parc,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
414710,Tremayne Parc,2023-06-02T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-02T17:30:00.000+00:00,transformer,,Temperature,C,26.7
414710,Tremayne Parc,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
414710,Tremayne Parc,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
414710,Tremayne Parc,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
414710,Tremayne Parc,2023-06-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-06-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,6.85
414710,Tremayne Parc,2023-06-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.53
414710,Tremayne Parc,2023-06-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.6
414710,Tremayne Parc,2023-06-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
414710,Tremayne Parc,2023-06-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
414710,Tremayne Parc,2023-06-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
414710,Tremayne Parc,2023-06-02T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-02T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-02T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-02T17:20:00.000+00:00,feeder,,L3 Active Power,kW,5.82
414710,Tremayne Parc,2023-06-02T17:20:00.000+00:00,feeder,,L2 Active Power,kW,9.56
414710,Tremayne Parc,2023-06-02T17:20:00.000+00:00,feeder,,L1 Active Power,kW,7.64
414710,Tremayne Parc,2023-06-02T17:20:00.000+00:00,feeder,,N Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-02T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-02T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
414710,Tremayne Parc,2023-06-02T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
414710,Tremayne Parc,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
414710,Tremayne Parc,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
414710,Tremayne Parc,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
414710,Tremayne Parc,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
414710,Tremayne Parc,2023-06-02T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
414710,Tremayne Parc,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
414710,Tremayne Parc,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
414710,Tremayne Parc,2023-06-02T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
414710,Tremayne Parc,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-02T17:20:00.000+00:00,transformer,,Temperature,C,26.7
414710,Tremayne Parc,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
414710,Tremayne Parc,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
414710,Tremayne Parc,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
414710,Tremayne Parc,2023-06-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
414710,Tremayne Parc,2023-06-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
414710,Tremayne Parc,2023-06-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.6
414710,Tremayne Parc,2023-06-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.14
414710,Tremayne Parc,2023-06-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.68
414710,Tremayne Parc,2023-06-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
414710,Tremayne Parc,2023-06-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
414710,Tremayne Parc,2023-06-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
414710,Tremayne Parc,2023-06-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
414710,Tremayne Parc,2023-06-02T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-02T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-02T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-02T17:10:00.000+00:00,feeder,,L3 Active Power,kW,5.77
414710,Tremayne Parc,2023-06-02T17:10:00.000+00:00,feeder,,L2 Active Power,kW,8.03
414710,Tremayne Parc,2023-06-02T17:10:00.000+00:00,feeder,,L1 Active Power,kW,7.88
414710,Tremayne Parc,2023-06-02T17:10:00.000+00:00,feeder,,N Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-02T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-02T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-02T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
414710,Tremayne Parc,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.49
414710,Tremayne Parc,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
414710,Tremayne Parc,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
414710,Tremayne Parc,2023-06-02T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.22
414710,Tremayne Parc,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.66
414710,Tremayne Parc,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-02T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-02T17:10:00.000+00:00,transformer,,Temperature,C,26.7
414710,Tremayne Parc,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
414710,Tremayne Parc,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
414710,Tremayne Parc,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
414710,Tremayne Parc,2023-06-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
414710,Tremayne Parc,2023-06-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
414710,Tremayne Parc,2023-06-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,5.06
414710,Tremayne Parc,2023-06-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.25
414710,Tremayne Parc,2023-06-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.7
414710,Tremayne Parc,2023-06-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
414710,Tremayne Parc,2023-06-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
414710,Tremayne Parc,2023-06-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
414710,Tremayne Parc,2023-06-02T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-02T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-02T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-02T17:00:00.000+00:00,feeder,,L3 Active Power,kW,7.01
414710,Tremayne Parc,2023-06-02T17:00:00.000+00:00,feeder,,L2 Active Power,kW,9.62
414710,Tremayne Parc,2023-06-02T17:00:00.000+00:00,feeder,,L1 Active Power,kW,6.37
414710,Tremayne Parc,2023-06-02T17:00:00.000+00:00,feeder,,N Current (RMS),A,26.7
414710,Tremayne Parc,2023-06-02T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-02T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
414710,Tremayne Parc,2023-06-02T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.76
414710,Tremayne Parc,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.71
414710,Tremayne Parc,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
414710,Tremayne Parc,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
414710,Tremayne Parc,2023-06-02T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
414710,Tremayne Parc,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.98
414710,Tremayne Parc,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
414710,Tremayne Parc,2023-06-02T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-02T17:00:00.000+00:00,transformer,,Temperature,C,26.7
414710,Tremayne Parc,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
414710,Tremayne Parc,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
414710,Tremayne Parc,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
414710,Tremayne Parc,2023-06-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
414710,Tremayne Parc,2023-06-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
414710,Tremayne Parc,2023-06-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
414710,Tremayne Parc,2023-06-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
414710,Tremayne Parc,2023-06-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.21
414710,Tremayne Parc,2023-06-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.69
414710,Tremayne Parc,2023-06-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
414710,Tremayne Parc,2023-06-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
414710,Tremayne Parc,2023-06-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
414710,Tremayne Parc,2023-06-02T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-02T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-02T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-02T16:50:00.000+00:00,feeder,,L3 Active Power,kW,4.21
414710,Tremayne Parc,2023-06-02T16:50:00.000+00:00,feeder,,L2 Active Power,kW,9.6
414710,Tremayne Parc,2023-06-02T16:50:00.000+00:00,feeder,,L1 Active Power,kW,7.33
414710,Tremayne Parc,2023-06-02T16:50:00.000+00:00,feeder,,N Current (RMS),A,29.1
414710,Tremayne Parc,2023-06-02T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-02T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
414710,Tremayne Parc,2023-06-02T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
414710,Tremayne Parc,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.12
414710,Tremayne Parc,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.07
414710,Tremayne Parc,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
414710,Tremayne Parc,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-02T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414710,Tremayne Parc,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
414710,Tremayne Parc,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.52
414710,Tremayne Parc,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
414710,Tremayne Parc,2023-06-02T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-02T16:50:00.000+00:00,transformer,,Temperature,C,26.7
414710,Tremayne Parc,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
414710,Tremayne Parc,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
414710,Tremayne Parc,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
414710,Tremayne Parc,2023-06-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
414710,Tremayne Parc,2023-06-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
414710,Tremayne Parc,2023-06-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
414710,Tremayne Parc,2023-06-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,3.15
414710,Tremayne Parc,2023-06-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,7.91
414710,Tremayne Parc,2023-06-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,7.97
414710,Tremayne Parc,2023-06-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
414710,Tremayne Parc,2023-06-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
414710,Tremayne Parc,2023-06-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
414710,Tremayne Parc,2023-06-02T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-02T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-02T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-02T16:40:00.000+00:00,feeder,,L3 Active Power,kW,6.59
414710,Tremayne Parc,2023-06-02T16:40:00.000+00:00,feeder,,L2 Active Power,kW,13.47
414710,Tremayne Parc,2023-06-02T16:40:00.000+00:00,feeder,,L1 Active Power,kW,8.61
414710,Tremayne Parc,2023-06-02T16:40:00.000+00:00,feeder,,N Current (RMS),A,35.9
414710,Tremayne Parc,2023-06-02T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-02T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.1
414710,Tremayne Parc,2023-06-02T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
414710,Tremayne Parc,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.11
414710,Tremayne Parc,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.32
414710,Tremayne Parc,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
414710,Tremayne Parc,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
414710,Tremayne Parc,2023-06-02T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414710,Tremayne Parc,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
414710,Tremayne Parc,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.38
414710,Tremayne Parc,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
414710,Tremayne Parc,2023-06-02T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-02T16:40:00.000+00:00,transformer,,Temperature,C,26.7
414710,Tremayne Parc,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
414710,Tremayne Parc,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
414710,Tremayne Parc,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
414710,Tremayne Parc,2023-06-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.32
414710,Tremayne Parc,2023-06-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
414710,Tremayne Parc,2023-06-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,4.74
414710,Tremayne Parc,2023-06-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.88
414710,Tremayne Parc,2023-06-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.72
414710,Tremayne Parc,2023-06-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
414710,Tremayne Parc,2023-06-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
414710,Tremayne Parc,2023-06-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
414710,Tremayne Parc,2023-06-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
414710,Tremayne Parc,2023-06-02T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-02T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-02T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-02T16:30:00.000+00:00,feeder,,L3 Active Power,kW,6.34
414710,Tremayne Parc,2023-06-02T16:30:00.000+00:00,feeder,,L2 Active Power,kW,12.18
414710,Tremayne Parc,2023-06-02T16:30:00.000+00:00,feeder,,L1 Active Power,kW,9.91
414710,Tremayne Parc,2023-06-02T16:30:00.000+00:00,feeder,,N Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-02T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-02T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
414710,Tremayne Parc,2023-06-02T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
414710,Tremayne Parc,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.18
414710,Tremayne Parc,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.71
414710,Tremayne Parc,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
414710,Tremayne Parc,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
414710,Tremayne Parc,2023-06-02T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
414710,Tremayne Parc,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414710,Tremayne Parc,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
414710,Tremayne Parc,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
414710,Tremayne Parc,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.45
414710,Tremayne Parc,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-02T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-02T16:30:00.000+00:00,transformer,,Temperature,C,26.6
414710,Tremayne Parc,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
414710,Tremayne Parc,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
414710,Tremayne Parc,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
414710,Tremayne Parc,2023-06-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
414710,Tremayne Parc,2023-06-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
414710,Tremayne Parc,2023-06-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.09
414710,Tremayne Parc,2023-06-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.51
414710,Tremayne Parc,2023-06-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.23
414710,Tremayne Parc,2023-06-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
414710,Tremayne Parc,2023-06-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
414710,Tremayne Parc,2023-06-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
414710,Tremayne Parc,2023-06-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
414710,Tremayne Parc,2023-06-02T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-02T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-02T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-02T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.66
414710,Tremayne Parc,2023-06-02T16:20:00.000+00:00,feeder,,L2 Active Power,kW,7.17
414710,Tremayne Parc,2023-06-02T16:20:00.000+00:00,feeder,,L1 Active Power,kW,6.9
414710,Tremayne Parc,2023-06-02T16:20:00.000+00:00,feeder,,N Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-02T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-02T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-02T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
414710,Tremayne Parc,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.95
414710,Tremayne Parc,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.77
414710,Tremayne Parc,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.6
414710,Tremayne Parc,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
414710,Tremayne Parc,2023-06-02T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.2
414710,Tremayne Parc,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
414710,Tremayne Parc,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
414710,Tremayne Parc,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.91
414710,Tremayne Parc,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
414710,Tremayne Parc,2023-06-02T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-02T16:20:00.000+00:00,transformer,,Temperature,C,26.6
414710,Tremayne Parc,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
414710,Tremayne Parc,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
414710,Tremayne Parc,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
414710,Tremayne Parc,2023-06-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.85
414710,Tremayne Parc,2023-06-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
414710,Tremayne Parc,2023-06-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
414710,Tremayne Parc,2023-06-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.51
414710,Tremayne Parc,2023-06-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.66
414710,Tremayne Parc,2023-06-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.23
414710,Tremayne Parc,2023-06-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
414710,Tremayne Parc,2023-06-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
414710,Tremayne Parc,2023-06-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
414710,Tremayne Parc,2023-06-02T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-02T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-02T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-02T16:10:00.000+00:00,feeder,,L3 Active Power,kW,5.22
414710,Tremayne Parc,2023-06-02T16:10:00.000+00:00,feeder,,L2 Active Power,kW,9.77
414710,Tremayne Parc,2023-06-02T16:10:00.000+00:00,feeder,,L1 Active Power,kW,8.66
414710,Tremayne Parc,2023-06-02T16:10:00.000+00:00,feeder,,N Current (RMS),A,28.1
414710,Tremayne Parc,2023-06-02T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-02T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
414710,Tremayne Parc,2023-06-02T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
414710,Tremayne Parc,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.41
414710,Tremayne Parc,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.59
414710,Tremayne Parc,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
414710,Tremayne Parc,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
414710,Tremayne Parc,2023-06-02T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
414710,Tremayne Parc,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
414710,Tremayne Parc,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.11
414710,Tremayne Parc,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.75
414710,Tremayne Parc,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
414710,Tremayne Parc,2023-06-02T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-02T16:10:00.000+00:00,transformer,,Temperature,C,26.6
414710,Tremayne Parc,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
414710,Tremayne Parc,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
414710,Tremayne Parc,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
414710,Tremayne Parc,2023-06-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.69
414710,Tremayne Parc,2023-06-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
414710,Tremayne Parc,2023-06-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
414710,Tremayne Parc,2023-06-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,1.52
414710,Tremayne Parc,2023-06-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.81
414710,Tremayne Parc,2023-06-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.12
414710,Tremayne Parc,2023-06-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
414710,Tremayne Parc,2023-06-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
414710,Tremayne Parc,2023-06-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
414710,Tremayne Parc,2023-06-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
414710,Tremayne Parc,2023-06-02T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-02T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-02T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-02T16:00:00.000+00:00,feeder,,L3 Active Power,kW,5.01
414710,Tremayne Parc,2023-06-02T16:00:00.000+00:00,feeder,,L2 Active Power,kW,8.81
414710,Tremayne Parc,2023-06-02T16:00:00.000+00:00,feeder,,L1 Active Power,kW,5.72
414710,Tremayne Parc,2023-06-02T16:00:00.000+00:00,feeder,,N Current (RMS),A,28.3
414710,Tremayne Parc,2023-06-02T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-02T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
414710,Tremayne Parc,2023-06-02T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.74
414710,Tremayne Parc,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.46
414710,Tremayne Parc,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
414710,Tremayne Parc,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
414710,Tremayne Parc,2023-06-02T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
414710,Tremayne Parc,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.19
414710,Tremayne Parc,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
414710,Tremayne Parc,2023-06-02T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-02T16:00:00.000+00:00,transformer,,Temperature,C,26.6
414710,Tremayne Parc,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
414710,Tremayne Parc,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
414710,Tremayne Parc,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
414710,Tremayne Parc,2023-06-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
414710,Tremayne Parc,2023-06-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
414710,Tremayne Parc,2023-06-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,3.95
414710,Tremayne Parc,2023-06-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.45
414710,Tremayne Parc,2023-06-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.97
414710,Tremayne Parc,2023-06-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
414710,Tremayne Parc,2023-06-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
414710,Tremayne Parc,2023-06-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
414710,Tremayne Parc,2023-06-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
414710,Tremayne Parc,2023-06-02T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
414710,Tremayne Parc,2023-06-02T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-02T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-02T15:50:00.000+00:00,feeder,,L3 Active Power,kW,2.8
414710,Tremayne Parc,2023-06-02T15:50:00.000+00:00,feeder,,L2 Active Power,kW,7.41
414710,Tremayne Parc,2023-06-02T15:50:00.000+00:00,feeder,,L1 Active Power,kW,8.85
414710,Tremayne Parc,2023-06-02T15:50:00.000+00:00,feeder,,N Current (RMS),A,38.0
414710,Tremayne Parc,2023-06-02T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-02T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
414710,Tremayne Parc,2023-06-02T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
414710,Tremayne Parc,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.29
414710,Tremayne Parc,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.17
414710,Tremayne Parc,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
414710,Tremayne Parc,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
414710,Tremayne Parc,2023-06-02T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414710,Tremayne Parc,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.9
414710,Tremayne Parc,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.61
414710,Tremayne Parc,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
414710,Tremayne Parc,2023-06-02T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-02T15:50:00.000+00:00,transformer,,Temperature,C,26.5
414710,Tremayne Parc,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
414710,Tremayne Parc,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
414710,Tremayne Parc,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
414710,Tremayne Parc,2023-06-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
414710,Tremayne Parc,2023-06-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
414710,Tremayne Parc,2023-06-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.27
414710,Tremayne Parc,2023-06-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.6
414710,Tremayne Parc,2023-06-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.65
414710,Tremayne Parc,2023-06-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
414710,Tremayne Parc,2023-06-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
414710,Tremayne Parc,2023-06-02T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-02T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-02T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-02T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.81
414710,Tremayne Parc,2023-06-02T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.81
414710,Tremayne Parc,2023-06-02T15:40:00.000+00:00,feeder,,L1 Active Power,kW,6.54
414710,Tremayne Parc,2023-06-02T15:40:00.000+00:00,feeder,,N Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-02T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
414710,Tremayne Parc,2023-06-02T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-02T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.34
414710,Tremayne Parc,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.43
414710,Tremayne Parc,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
414710,Tremayne Parc,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
414710,Tremayne Parc,2023-06-02T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
414710,Tremayne Parc,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
414710,Tremayne Parc,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414710,Tremayne Parc,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
414710,Tremayne Parc,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.28
414710,Tremayne Parc,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
414710,Tremayne Parc,2023-06-02T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-02T15:40:00.000+00:00,transformer,,Temperature,C,26.5
414710,Tremayne Parc,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
414710,Tremayne Parc,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
414710,Tremayne Parc,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
414710,Tremayne Parc,2023-06-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.78
414710,Tremayne Parc,2023-06-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
414710,Tremayne Parc,2023-06-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,1.9
414710,Tremayne Parc,2023-06-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.26
414710,Tremayne Parc,2023-06-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.38
414710,Tremayne Parc,2023-06-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
414710,Tremayne Parc,2023-06-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
414710,Tremayne Parc,2023-06-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
414710,Tremayne Parc,2023-06-02T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-02T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
