Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-02T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-02T15:30:00.000+00:00,feeder,,L3 Active Power,kW,7.11
414710,Tremayne Parc,2023-06-02T15:30:00.000+00:00,feeder,,L2 Active Power,kW,5.78
414710,Tremayne Parc,2023-06-02T15:30:00.000+00:00,feeder,,L1 Active Power,kW,5.05
414710,Tremayne Parc,2023-06-02T15:30:00.000+00:00,feeder,,N Current (RMS),A,26.7
414710,Tremayne Parc,2023-06-02T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
414710,Tremayne Parc,2023-06-02T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-02T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.54
414710,Tremayne Parc,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.14
414710,Tremayne Parc,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
414710,Tremayne Parc,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
414710,Tremayne Parc,2023-06-02T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
414710,Tremayne Parc,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414710,Tremayne Parc,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
414710,Tremayne Parc,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.1
414710,Tremayne Parc,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
414710,Tremayne Parc,2023-06-02T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-02T15:30:00.000+00:00,transformer,,Temperature,C,26.6
414710,Tremayne Parc,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
414710,Tremayne Parc,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
414710,Tremayne Parc,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
414710,Tremayne Parc,2023-06-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.42
414710,Tremayne Parc,2023-06-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
414710,Tremayne Parc,2023-06-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
414710,Tremayne Parc,2023-06-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.34
414710,Tremayne Parc,2023-06-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.45
414710,Tremayne Parc,2023-06-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.8
414710,Tremayne Parc,2023-06-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
414710,Tremayne Parc,2023-06-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
414710,Tremayne Parc,2023-06-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
414710,Tremayne Parc,2023-06-02T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-02T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-02T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-02T15:20:00.000+00:00,feeder,,L3 Active Power,kW,7.5
414710,Tremayne Parc,2023-06-02T15:20:00.000+00:00,feeder,,L2 Active Power,kW,7.77
414710,Tremayne Parc,2023-06-02T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.65
414710,Tremayne Parc,2023-06-02T15:20:00.000+00:00,feeder,,N Current (RMS),A,29.1
414710,Tremayne Parc,2023-06-02T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-02T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
414710,Tremayne Parc,2023-06-02T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.82
414710,Tremayne Parc,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.12
414710,Tremayne Parc,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
414710,Tremayne Parc,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
414710,Tremayne Parc,2023-06-02T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
414710,Tremayne Parc,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.08
414710,Tremayne Parc,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
414710,Tremayne Parc,2023-06-02T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-02T15:20:00.000+00:00,transformer,,Temperature,C,26.5
414710,Tremayne Parc,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
414710,Tremayne Parc,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
414710,Tremayne Parc,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
414710,Tremayne Parc,2023-06-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
414710,Tremayne Parc,2023-06-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
414710,Tremayne Parc,2023-06-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
414710,Tremayne Parc,2023-06-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.07
414710,Tremayne Parc,2023-06-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.53
414710,Tremayne Parc,2023-06-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.01
414710,Tremayne Parc,2023-06-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
414710,Tremayne Parc,2023-06-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
414710,Tremayne Parc,2023-06-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
414710,Tremayne Parc,2023-06-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-02T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-02T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-02T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-02T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.44
414710,Tremayne Parc,2023-06-02T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.37
414710,Tremayne Parc,2023-06-02T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.6
414710,Tremayne Parc,2023-06-02T15:10:00.000+00:00,feeder,,N Current (RMS),A,31.6
414710,Tremayne Parc,2023-06-02T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
414710,Tremayne Parc,2023-06-02T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-02T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.85
414710,Tremayne Parc,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.56
414710,Tremayne Parc,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
414710,Tremayne Parc,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.82
414710,Tremayne Parc,2023-06-02T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.97
414710,Tremayne Parc,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
414710,Tremayne Parc,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
414710,Tremayne Parc,2023-06-02T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-02T15:10:00.000+00:00,transformer,,Temperature,C,26.5
414710,Tremayne Parc,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
414710,Tremayne Parc,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
414710,Tremayne Parc,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
414710,Tremayne Parc,2023-06-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
414710,Tremayne Parc,2023-06-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
414710,Tremayne Parc,2023-06-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
414710,Tremayne Parc,2023-06-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.09
414710,Tremayne Parc,2023-06-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.35
414710,Tremayne Parc,2023-06-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
414710,Tremayne Parc,2023-06-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
414710,Tremayne Parc,2023-06-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-02T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-02T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-02T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-02T15:00:00.000+00:00,feeder,,L3 Active Power,kW,9.2
414710,Tremayne Parc,2023-06-02T15:00:00.000+00:00,feeder,,L2 Active Power,kW,6.6
414710,Tremayne Parc,2023-06-02T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.65
414710,Tremayne Parc,2023-06-02T15:00:00.000+00:00,feeder,,N Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-02T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
414710,Tremayne Parc,2023-06-02T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-02T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
414710,Tremayne Parc,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.09
414710,Tremayne Parc,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.38
414710,Tremayne Parc,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
414710,Tremayne Parc,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.31
414710,Tremayne Parc,2023-06-02T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.95
414710,Tremayne Parc,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
414710,Tremayne Parc,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
414710,Tremayne Parc,2023-06-02T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-02T15:00:00.000+00:00,transformer,,Temperature,C,26.5
414710,Tremayne Parc,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
414710,Tremayne Parc,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
414710,Tremayne Parc,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
414710,Tremayne Parc,2023-06-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
414710,Tremayne Parc,2023-06-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
414710,Tremayne Parc,2023-06-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
414710,Tremayne Parc,2023-06-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.87
414710,Tremayne Parc,2023-06-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.03
414710,Tremayne Parc,2023-06-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.57
414710,Tremayne Parc,2023-06-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
414710,Tremayne Parc,2023-06-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
414710,Tremayne Parc,2023-06-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-02T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-02T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-02T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-02T14:50:00.000+00:00,feeder,,L3 Active Power,kW,9.69
414710,Tremayne Parc,2023-06-02T14:50:00.000+00:00,feeder,,L2 Active Power,kW,6.86
414710,Tremayne Parc,2023-06-02T14:50:00.000+00:00,feeder,,L1 Active Power,kW,7.57
414710,Tremayne Parc,2023-06-02T14:50:00.000+00:00,feeder,,N Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-02T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
414710,Tremayne Parc,2023-06-02T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
414710,Tremayne Parc,2023-06-02T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
414710,Tremayne Parc,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
414710,Tremayne Parc,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
414710,Tremayne Parc,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
414710,Tremayne Parc,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
414710,Tremayne Parc,2023-06-02T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
414710,Tremayne Parc,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
414710,Tremayne Parc,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
414710,Tremayne Parc,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
414710,Tremayne Parc,2023-06-02T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-02T14:50:00.000+00:00,transformer,,Temperature,C,26.5
414710,Tremayne Parc,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
414710,Tremayne Parc,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
414710,Tremayne Parc,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
414710,Tremayne Parc,2023-06-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
414710,Tremayne Parc,2023-06-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.32
414710,Tremayne Parc,2023-06-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.32
414710,Tremayne Parc,2023-06-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.92
414710,Tremayne Parc,2023-06-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
414710,Tremayne Parc,2023-06-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
414710,Tremayne Parc,2023-06-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
414710,Tremayne Parc,2023-06-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
414710,Tremayne Parc,2023-06-02T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-02T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-02T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
414710,Tremayne Parc,2023-06-02T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.81
414710,Tremayne Parc,2023-06-02T14:40:00.000+00:00,feeder,,L2 Active Power,kW,6.68
414710,Tremayne Parc,2023-06-02T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.47
414710,Tremayne Parc,2023-06-02T14:40:00.000+00:00,feeder,,N Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-02T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-02T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-02T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
414710,Tremayne Parc,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
414710,Tremayne Parc,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.01
414710,Tremayne Parc,2023-06-02T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.84
414710,Tremayne Parc,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.64
414710,Tremayne Parc,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
414710,Tremayne Parc,2023-06-02T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-02T14:40:00.000+00:00,transformer,,Temperature,C,26.5
414710,Tremayne Parc,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
414710,Tremayne Parc,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414710,Tremayne Parc,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
414710,Tremayne Parc,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
414710,Tremayne Parc,2023-06-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
414710,Tremayne Parc,2023-06-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
414710,Tremayne Parc,2023-06-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.25
414710,Tremayne Parc,2023-06-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.94
414710,Tremayne Parc,2023-06-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,1.71
414710,Tremayne Parc,2023-06-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-02T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-02T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
414710,Tremayne Parc,2023-06-02T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
414710,Tremayne Parc,2023-06-02T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.79
414710,Tremayne Parc,2023-06-02T14:30:00.000+00:00,feeder,,L2 Active Power,kW,7.15
414710,Tremayne Parc,2023-06-02T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.2
414710,Tremayne Parc,2023-06-02T14:30:00.000+00:00,feeder,,N Current (RMS),A,33.3
414710,Tremayne Parc,2023-06-02T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-02T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
414710,Tremayne Parc,2023-06-02T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
414710,Tremayne Parc,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
414710,Tremayne Parc,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.19
414710,Tremayne Parc,2023-06-02T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.27
414710,Tremayne Parc,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.72
414710,Tremayne Parc,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
414710,Tremayne Parc,2023-06-02T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-02T14:30:00.000+00:00,transformer,,Temperature,C,26.4
414710,Tremayne Parc,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
414710,Tremayne Parc,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414710,Tremayne Parc,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
414710,Tremayne Parc,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
414710,Tremayne Parc,2023-06-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
414710,Tremayne Parc,2023-06-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
414710,Tremayne Parc,2023-06-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
414710,Tremayne Parc,2023-06-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.57
414710,Tremayne Parc,2023-06-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.16
414710,Tremayne Parc,2023-06-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.78
414710,Tremayne Parc,2023-06-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
414710,Tremayne Parc,2023-06-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-02T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-02T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-02T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
414710,Tremayne Parc,2023-06-02T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.73
414710,Tremayne Parc,2023-06-02T14:20:00.000+00:00,feeder,,L2 Active Power,kW,8.37
414710,Tremayne Parc,2023-06-02T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-02T14:20:00.000+00:00,feeder,,N Current (RMS),A,50.9
414710,Tremayne Parc,2023-06-02T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-02T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
414710,Tremayne Parc,2023-06-02T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
414710,Tremayne Parc,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
414710,Tremayne Parc,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
414710,Tremayne Parc,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.08
414710,Tremayne Parc,2023-06-02T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.56
414710,Tremayne Parc,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.79
414710,Tremayne Parc,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
414710,Tremayne Parc,2023-06-02T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-02T14:20:00.000+00:00,transformer,,Temperature,C,26.4
414710,Tremayne Parc,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
414710,Tremayne Parc,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414710,Tremayne Parc,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
414710,Tremayne Parc,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
414710,Tremayne Parc,2023-06-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
414710,Tremayne Parc,2023-06-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
414710,Tremayne Parc,2023-06-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
414710,Tremayne Parc,2023-06-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.44
414710,Tremayne Parc,2023-06-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.34
414710,Tremayne Parc,2023-06-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.38
414710,Tremayne Parc,2023-06-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
414710,Tremayne Parc,2023-06-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
414710,Tremayne Parc,2023-06-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-02T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-02T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-02T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
414710,Tremayne Parc,2023-06-02T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
414710,Tremayne Parc,2023-06-02T14:10:00.000+00:00,feeder,,L2 Active Power,kW,5.66
414710,Tremayne Parc,2023-06-02T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.87
414710,Tremayne Parc,2023-06-02T14:10:00.000+00:00,feeder,,N Current (RMS),A,30.3
414710,Tremayne Parc,2023-06-02T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-02T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-02T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
414710,Tremayne Parc,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
414710,Tremayne Parc,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.97
414710,Tremayne Parc,2023-06-02T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.34
414710,Tremayne Parc,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.65
414710,Tremayne Parc,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-02T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-02T14:10:00.000+00:00,transformer,,Temperature,C,26.4
414710,Tremayne Parc,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
414710,Tremayne Parc,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414710,Tremayne Parc,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
414710,Tremayne Parc,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
414710,Tremayne Parc,2023-06-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
414710,Tremayne Parc,2023-06-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
414710,Tremayne Parc,2023-06-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
414710,Tremayne Parc,2023-06-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.2
414710,Tremayne Parc,2023-06-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.71
414710,Tremayne Parc,2023-06-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,0.27
414710,Tremayne Parc,2023-06-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
414710,Tremayne Parc,2023-06-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-02T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-02T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-02T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
414710,Tremayne Parc,2023-06-02T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.96
414710,Tremayne Parc,2023-06-02T14:00:00.000+00:00,feeder,,L2 Active Power,kW,5.25
414710,Tremayne Parc,2023-06-02T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.51
414710,Tremayne Parc,2023-06-02T14:00:00.000+00:00,feeder,,N Current (RMS),A,35.1
414710,Tremayne Parc,2023-06-02T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-02T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-02T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
414710,Tremayne Parc,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
414710,Tremayne Parc,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-6.83
414710,Tremayne Parc,2023-06-02T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
414710,Tremayne Parc,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
414710,Tremayne Parc,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.19
414710,Tremayne Parc,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.69
414710,Tremayne Parc,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
414710,Tremayne Parc,2023-06-02T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-02T14:00:00.000+00:00,transformer,,Temperature,C,26.4
414710,Tremayne Parc,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
414710,Tremayne Parc,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414710,Tremayne Parc,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
414710,Tremayne Parc,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
414710,Tremayne Parc,2023-06-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
414710,Tremayne Parc,2023-06-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
414710,Tremayne Parc,2023-06-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-06-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.29
414710,Tremayne Parc,2023-06-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.24
414710,Tremayne Parc,2023-06-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.88
414710,Tremayne Parc,2023-06-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
414710,Tremayne Parc,2023-06-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-02T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-02T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-02T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-02T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.24
414710,Tremayne Parc,2023-06-02T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.41
414710,Tremayne Parc,2023-06-02T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.79
414710,Tremayne Parc,2023-06-02T13:50:00.000+00:00,feeder,,N Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-02T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-02T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-02T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
414710,Tremayne Parc,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
414710,Tremayne Parc,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
414710,Tremayne Parc,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
414710,Tremayne Parc,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
414710,Tremayne Parc,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.73
414710,Tremayne Parc,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
414710,Tremayne Parc,2023-06-02T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
414710,Tremayne Parc,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.64
414710,Tremayne Parc,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
414710,Tremayne Parc,2023-06-02T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-02T13:50:00.000+00:00,transformer,,Temperature,C,26.4
414710,Tremayne Parc,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
414710,Tremayne Parc,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414710,Tremayne Parc,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
414710,Tremayne Parc,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
414710,Tremayne Parc,2023-06-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
414710,Tremayne Parc,2023-06-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.33
414710,Tremayne Parc,2023-06-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.04
414710,Tremayne Parc,2023-06-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.39
414710,Tremayne Parc,2023-06-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
414710,Tremayne Parc,2023-06-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
414710,Tremayne Parc,2023-06-02T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-02T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
414710,Tremayne Parc,2023-06-02T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-02T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.03
414710,Tremayne Parc,2023-06-02T13:40:00.000+00:00,feeder,,L2 Active Power,kW,4.54
414710,Tremayne Parc,2023-06-02T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.77
414710,Tremayne Parc,2023-06-02T13:40:00.000+00:00,feeder,,N Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-02T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-02T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-02T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
414710,Tremayne Parc,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
414710,Tremayne Parc,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
414710,Tremayne Parc,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.29
414710,Tremayne Parc,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.59
414710,Tremayne Parc,2023-06-02T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
414710,Tremayne Parc,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
414710,Tremayne Parc,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
414710,Tremayne Parc,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.2
414710,Tremayne Parc,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-02T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
414710,Tremayne Parc,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-02T13:40:00.000+00:00,transformer,,Temperature,C,26.3
414710,Tremayne Parc,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
414710,Tremayne Parc,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414710,Tremayne Parc,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
414710,Tremayne Parc,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
