Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
414710,Tremayne Parc,2023-06-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
414710,Tremayne Parc,2023-06-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.11
414710,Tremayne Parc,2023-06-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.05
414710,Tremayne Parc,2023-06-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.41
414710,Tremayne Parc,2023-06-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
414710,Tremayne Parc,2023-06-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
414710,Tremayne Parc,2023-06-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-02T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-02T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-02T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-02T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.48
414710,Tremayne Parc,2023-06-02T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.51
414710,Tremayne Parc,2023-06-02T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.62
414710,Tremayne Parc,2023-06-02T13:30:00.000+00:00,feeder,,N Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-02T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-02T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-02T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
414710,Tremayne Parc,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
414710,Tremayne Parc,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
414710,Tremayne Parc,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
414710,Tremayne Parc,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.85
414710,Tremayne Parc,2023-06-02T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
414710,Tremayne Parc,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.32
414710,Tremayne Parc,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.47
414710,Tremayne Parc,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
414710,Tremayne Parc,2023-06-02T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-02T13:30:00.000+00:00,transformer,,Temperature,C,26.2
414710,Tremayne Parc,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
414710,Tremayne Parc,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
414710,Tremayne Parc,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
414710,Tremayne Parc,2023-06-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
414710,Tremayne Parc,2023-06-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
414710,Tremayne Parc,2023-06-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.44
414710,Tremayne Parc,2023-06-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.69
414710,Tremayne Parc,2023-06-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,2.34
414710,Tremayne Parc,2023-06-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
414710,Tremayne Parc,2023-06-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-02T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-02T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-02T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-02T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.34
414710,Tremayne Parc,2023-06-02T13:20:00.000+00:00,feeder,,L2 Active Power,kW,5.79
414710,Tremayne Parc,2023-06-02T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.88
414710,Tremayne Parc,2023-06-02T13:20:00.000+00:00,feeder,,N Current (RMS),A,41.5
414710,Tremayne Parc,2023-06-02T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-02T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-02T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
414710,Tremayne Parc,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
414710,Tremayne Parc,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.63
414710,Tremayne Parc,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.61
414710,Tremayne Parc,2023-06-02T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.81
414710,Tremayne Parc,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.3
414710,Tremayne Parc,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
414710,Tremayne Parc,2023-06-02T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-02T13:20:00.000+00:00,transformer,,Temperature,C,26.2
414710,Tremayne Parc,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
414710,Tremayne Parc,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
414710,Tremayne Parc,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
414710,Tremayne Parc,2023-06-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
414710,Tremayne Parc,2023-06-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
414710,Tremayne Parc,2023-06-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.58
414710,Tremayne Parc,2023-06-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.86
414710,Tremayne Parc,2023-06-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.23
414710,Tremayne Parc,2023-06-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
414710,Tremayne Parc,2023-06-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-02T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-02T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-02T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-02T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.18
414710,Tremayne Parc,2023-06-02T13:10:00.000+00:00,feeder,,L2 Active Power,kW,8.18
414710,Tremayne Parc,2023-06-02T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.6
414710,Tremayne Parc,2023-06-02T13:10:00.000+00:00,feeder,,N Current (RMS),A,39.6
414710,Tremayne Parc,2023-06-02T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
414710,Tremayne Parc,2023-06-02T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
414710,Tremayne Parc,2023-06-02T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
414710,Tremayne Parc,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.0
414710,Tremayne Parc,2023-06-02T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
414710,Tremayne Parc,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.61
414710,Tremayne Parc,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
414710,Tremayne Parc,2023-06-02T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-02T13:10:00.000+00:00,transformer,,Temperature,C,26.2
414710,Tremayne Parc,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
414710,Tremayne Parc,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
414710,Tremayne Parc,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
414710,Tremayne Parc,2023-06-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
414710,Tremayne Parc,2023-06-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.2
414710,Tremayne Parc,2023-06-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.26
414710,Tremayne Parc,2023-06-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,1.99
414710,Tremayne Parc,2023-06-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
414710,Tremayne Parc,2023-06-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
414710,Tremayne Parc,2023-06-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-02T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-02T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-02T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-02T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.53
414710,Tremayne Parc,2023-06-02T13:00:00.000+00:00,feeder,,L2 Active Power,kW,7.81
414710,Tremayne Parc,2023-06-02T13:00:00.000+00:00,feeder,,L1 Active Power,kW,4.54
414710,Tremayne Parc,2023-06-02T13:00:00.000+00:00,feeder,,N Current (RMS),A,42.9
414710,Tremayne Parc,2023-06-02T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-02T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
414710,Tremayne Parc,2023-06-02T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
414710,Tremayne Parc,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
414710,Tremayne Parc,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
414710,Tremayne Parc,2023-06-02T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.26
414710,Tremayne Parc,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.89
414710,Tremayne Parc,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
414710,Tremayne Parc,2023-06-02T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-02T13:00:00.000+00:00,transformer,,Temperature,C,26.1
414710,Tremayne Parc,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
414710,Tremayne Parc,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
414710,Tremayne Parc,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
414710,Tremayne Parc,2023-06-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
414710,Tremayne Parc,2023-06-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.12
414710,Tremayne Parc,2023-06-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.59
414710,Tremayne Parc,2023-06-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.4
414710,Tremayne Parc,2023-06-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
414710,Tremayne Parc,2023-06-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
414710,Tremayne Parc,2023-06-02T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-02T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-02T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-02T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.27
414710,Tremayne Parc,2023-06-02T12:50:00.000+00:00,feeder,,L2 Active Power,kW,7.22
414710,Tremayne Parc,2023-06-02T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.12
414710,Tremayne Parc,2023-06-02T12:50:00.000+00:00,feeder,,N Current (RMS),A,35.8
414710,Tremayne Parc,2023-06-02T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-02T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
414710,Tremayne Parc,2023-06-02T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
414710,Tremayne Parc,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
414710,Tremayne Parc,2023-06-02T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.41
414710,Tremayne Parc,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.93
414710,Tremayne Parc,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
414710,Tremayne Parc,2023-06-02T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-02T12:50:00.000+00:00,transformer,,Temperature,C,26.1
414710,Tremayne Parc,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
414710,Tremayne Parc,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
414710,Tremayne Parc,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
414710,Tremayne Parc,2023-06-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
414710,Tremayne Parc,2023-06-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
414710,Tremayne Parc,2023-06-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.51
414710,Tremayne Parc,2023-06-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.95
414710,Tremayne Parc,2023-06-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.37
414710,Tremayne Parc,2023-06-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
414710,Tremayne Parc,2023-06-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
414710,Tremayne Parc,2023-06-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-02T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-02T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-02T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-02T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.83
414710,Tremayne Parc,2023-06-02T12:40:00.000+00:00,feeder,,L2 Active Power,kW,9.1
414710,Tremayne Parc,2023-06-02T12:40:00.000+00:00,feeder,,L1 Active Power,kW,3.72
414710,Tremayne Parc,2023-06-02T12:40:00.000+00:00,feeder,,N Current (RMS),A,39.3
414710,Tremayne Parc,2023-06-02T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-02T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
414710,Tremayne Parc,2023-06-02T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
414710,Tremayne Parc,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.76
414710,Tremayne Parc,2023-06-02T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.44
414710,Tremayne Parc,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.99
414710,Tremayne Parc,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
414710,Tremayne Parc,2023-06-02T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
414710,Tremayne Parc,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-02T12:40:00.000+00:00,transformer,,Temperature,C,26.1
414710,Tremayne Parc,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
414710,Tremayne Parc,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
414710,Tremayne Parc,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
414710,Tremayne Parc,2023-06-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
414710,Tremayne Parc,2023-06-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
414710,Tremayne Parc,2023-06-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.03
414710,Tremayne Parc,2023-06-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.75
414710,Tremayne Parc,2023-06-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,2.09
414710,Tremayne Parc,2023-06-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
414710,Tremayne Parc,2023-06-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-02T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-02T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-02T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-02T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.93
414710,Tremayne Parc,2023-06-02T12:30:00.000+00:00,feeder,,L2 Active Power,kW,6.74
414710,Tremayne Parc,2023-06-02T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.3
414710,Tremayne Parc,2023-06-02T12:30:00.000+00:00,feeder,,N Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-02T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-02T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-02T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.8
414710,Tremayne Parc,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
414710,Tremayne Parc,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.74
414710,Tremayne Parc,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
414710,Tremayne Parc,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.32
414710,Tremayne Parc,2023-06-02T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.0
414710,Tremayne Parc,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.81
414710,Tremayne Parc,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
414710,Tremayne Parc,2023-06-02T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-02T12:30:00.000+00:00,transformer,,Temperature,C,26.0
414710,Tremayne Parc,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
414710,Tremayne Parc,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
414710,Tremayne Parc,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
414710,Tremayne Parc,2023-06-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
414710,Tremayne Parc,2023-06-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
414710,Tremayne Parc,2023-06-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
414710,Tremayne Parc,2023-06-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.8
414710,Tremayne Parc,2023-06-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.51
414710,Tremayne Parc,2023-06-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,1.15
414710,Tremayne Parc,2023-06-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
414710,Tremayne Parc,2023-06-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-02T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-02T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-02T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-02T12:20:00.000+00:00,feeder,,L3 Active Power,kW,6.11
414710,Tremayne Parc,2023-06-02T12:20:00.000+00:00,feeder,,L2 Active Power,kW,6.64
414710,Tremayne Parc,2023-06-02T12:20:00.000+00:00,feeder,,L1 Active Power,kW,3.71
414710,Tremayne Parc,2023-06-02T12:20:00.000+00:00,feeder,,N Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-02T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-02T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-02T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.03
414710,Tremayne Parc,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
414710,Tremayne Parc,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.04
414710,Tremayne Parc,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.62
414710,Tremayne Parc,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
414710,Tremayne Parc,2023-06-02T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
414710,Tremayne Parc,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.94
414710,Tremayne Parc,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
414710,Tremayne Parc,2023-06-02T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-02T12:20:00.000+00:00,transformer,,Temperature,C,26.0
414710,Tremayne Parc,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
414710,Tremayne Parc,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
414710,Tremayne Parc,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
414710,Tremayne Parc,2023-06-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
414710,Tremayne Parc,2023-06-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
414710,Tremayne Parc,2023-06-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.51
414710,Tremayne Parc,2023-06-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.08
414710,Tremayne Parc,2023-06-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.87
414710,Tremayne Parc,2023-06-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
414710,Tremayne Parc,2023-06-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-02T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-02T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-02T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
414710,Tremayne Parc,2023-06-02T12:10:00.000+00:00,feeder,,L3 Active Power,kW,6.19
414710,Tremayne Parc,2023-06-02T12:10:00.000+00:00,feeder,,L2 Active Power,kW,5.09
414710,Tremayne Parc,2023-06-02T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.3
414710,Tremayne Parc,2023-06-02T12:10:00.000+00:00,feeder,,N Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-02T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-02T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-02T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
414710,Tremayne Parc,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
414710,Tremayne Parc,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
414710,Tremayne Parc,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
414710,Tremayne Parc,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.68
414710,Tremayne Parc,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
414710,Tremayne Parc,2023-06-02T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.18
414710,Tremayne Parc,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.65
414710,Tremayne Parc,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
414710,Tremayne Parc,2023-06-02T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-02T12:10:00.000+00:00,transformer,,Temperature,C,25.9
414710,Tremayne Parc,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
414710,Tremayne Parc,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
414710,Tremayne Parc,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
414710,Tremayne Parc,2023-06-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
414710,Tremayne Parc,2023-06-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
414710,Tremayne Parc,2023-06-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.76
414710,Tremayne Parc,2023-06-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.75
414710,Tremayne Parc,2023-06-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.04
414710,Tremayne Parc,2023-06-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-02T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
414710,Tremayne Parc,2023-06-02T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-02T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
414710,Tremayne Parc,2023-06-02T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.49
414710,Tremayne Parc,2023-06-02T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.92
414710,Tremayne Parc,2023-06-02T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.44
414710,Tremayne Parc,2023-06-02T12:00:00.000+00:00,feeder,,N Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-02T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-02T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-02T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.94
414710,Tremayne Parc,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
414710,Tremayne Parc,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
414710,Tremayne Parc,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.69
414710,Tremayne Parc,2023-06-02T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.25
414710,Tremayne Parc,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.75
414710,Tremayne Parc,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
414710,Tremayne Parc,2023-06-02T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-02T12:00:00.000+00:00,transformer,,Temperature,C,25.9
414710,Tremayne Parc,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
414710,Tremayne Parc,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
414710,Tremayne Parc,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
414710,Tremayne Parc,2023-06-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
414710,Tremayne Parc,2023-06-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
414710,Tremayne Parc,2023-06-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.84
414710,Tremayne Parc,2023-06-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.84
414710,Tremayne Parc,2023-06-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.05
414710,Tremayne Parc,2023-06-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
414710,Tremayne Parc,2023-06-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
414710,Tremayne Parc,2023-06-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-02T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-02T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-02T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
414710,Tremayne Parc,2023-06-02T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.63
414710,Tremayne Parc,2023-06-02T11:50:00.000+00:00,feeder,,L2 Active Power,kW,7.03
414710,Tremayne Parc,2023-06-02T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.71
414710,Tremayne Parc,2023-06-02T11:50:00.000+00:00,feeder,,N Current (RMS),A,47.4
414710,Tremayne Parc,2023-06-02T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-02T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-02T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
414710,Tremayne Parc,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
414710,Tremayne Parc,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
414710,Tremayne Parc,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.85
414710,Tremayne Parc,2023-06-02T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.57
414710,Tremayne Parc,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.63
414710,Tremayne Parc,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
414710,Tremayne Parc,2023-06-02T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-02T11:50:00.000+00:00,transformer,,Temperature,C,25.9
414710,Tremayne Parc,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
414710,Tremayne Parc,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
414710,Tremayne Parc,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
414710,Tremayne Parc,2023-06-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
414710,Tremayne Parc,2023-06-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.55
414710,Tremayne Parc,2023-06-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.05
414710,Tremayne Parc,2023-06-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.86
414710,Tremayne Parc,2023-06-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
414710,Tremayne Parc,2023-06-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
414710,Tremayne Parc,2023-06-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-02T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-02T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-02T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-02T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.57
414710,Tremayne Parc,2023-06-02T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.72
414710,Tremayne Parc,2023-06-02T11:40:00.000+00:00,feeder,,L1 Active Power,kW,9.16
414710,Tremayne Parc,2023-06-02T11:40:00.000+00:00,feeder,,N Current (RMS),A,39.3
414710,Tremayne Parc,2023-06-02T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-02T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-02T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
414710,Tremayne Parc,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
414710,Tremayne Parc,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
414710,Tremayne Parc,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
414710,Tremayne Parc,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414710,Tremayne Parc,2023-06-02T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.81
414710,Tremayne Parc,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.59
