Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
414710,Tremayne Parc,2023-06-02T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-02T11:40:00.000+00:00,transformer,,Temperature,C,25.9
414710,Tremayne Parc,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
414710,Tremayne Parc,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
414710,Tremayne Parc,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
414710,Tremayne Parc,2023-06-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
414710,Tremayne Parc,2023-06-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.34
414710,Tremayne Parc,2023-06-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.88
414710,Tremayne Parc,2023-06-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.71
414710,Tremayne Parc,2023-06-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
414710,Tremayne Parc,2023-06-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
414710,Tremayne Parc,2023-06-02T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-02T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-02T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-02T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.19
414710,Tremayne Parc,2023-06-02T11:30:00.000+00:00,feeder,,L2 Active Power,kW,6.22
414710,Tremayne Parc,2023-06-02T11:30:00.000+00:00,feeder,,L1 Active Power,kW,8.73
414710,Tremayne Parc,2023-06-02T11:30:00.000+00:00,feeder,,N Current (RMS),A,40.1
414710,Tremayne Parc,2023-06-02T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-02T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-02T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
414710,Tremayne Parc,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
414710,Tremayne Parc,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
414710,Tremayne Parc,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
414710,Tremayne Parc,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
414710,Tremayne Parc,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
414710,Tremayne Parc,2023-06-02T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.86
414710,Tremayne Parc,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.24
414710,Tremayne Parc,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
414710,Tremayne Parc,2023-06-02T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-02T11:30:00.000+00:00,transformer,,Temperature,C,25.8
414710,Tremayne Parc,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
414710,Tremayne Parc,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
414710,Tremayne Parc,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
414710,Tremayne Parc,2023-06-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-06-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.59
414710,Tremayne Parc,2023-06-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.68
414710,Tremayne Parc,2023-06-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.41
414710,Tremayne Parc,2023-06-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
414710,Tremayne Parc,2023-06-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
414710,Tremayne Parc,2023-06-02T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-02T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-02T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-02T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.52
414710,Tremayne Parc,2023-06-02T11:20:00.000+00:00,feeder,,L2 Active Power,kW,4.88
414710,Tremayne Parc,2023-06-02T11:20:00.000+00:00,feeder,,L1 Active Power,kW,7.2
414710,Tremayne Parc,2023-06-02T11:20:00.000+00:00,feeder,,N Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-02T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-02T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-02T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
414710,Tremayne Parc,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
414710,Tremayne Parc,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
414710,Tremayne Parc,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.73
414710,Tremayne Parc,2023-06-02T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.76
414710,Tremayne Parc,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.68
414710,Tremayne Parc,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
414710,Tremayne Parc,2023-06-02T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
414710,Tremayne Parc,2023-06-02T11:20:00.000+00:00,transformer,,Temperature,C,25.8
414710,Tremayne Parc,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
414710,Tremayne Parc,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
414710,Tremayne Parc,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
414710,Tremayne Parc,2023-06-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
414710,Tremayne Parc,2023-06-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
414710,Tremayne Parc,2023-06-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.71
414710,Tremayne Parc,2023-06-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.83
414710,Tremayne Parc,2023-06-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.59
414710,Tremayne Parc,2023-06-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-02T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-02T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-02T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-02T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.95
414710,Tremayne Parc,2023-06-02T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.95
414710,Tremayne Parc,2023-06-02T11:10:00.000+00:00,feeder,,L1 Active Power,kW,9.71
414710,Tremayne Parc,2023-06-02T11:10:00.000+00:00,feeder,,N Current (RMS),A,36.0
414710,Tremayne Parc,2023-06-02T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-02T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-02T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
414710,Tremayne Parc,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
414710,Tremayne Parc,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
414710,Tremayne Parc,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
414710,Tremayne Parc,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.0
414710,Tremayne Parc,2023-06-02T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.69
414710,Tremayne Parc,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.61
414710,Tremayne Parc,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
414710,Tremayne Parc,2023-06-02T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
414710,Tremayne Parc,2023-06-02T11:10:00.000+00:00,transformer,,Temperature,C,25.7
414710,Tremayne Parc,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
414710,Tremayne Parc,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
414710,Tremayne Parc,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
414710,Tremayne Parc,2023-06-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-06-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.15
414710,Tremayne Parc,2023-06-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,2.94
414710,Tremayne Parc,2023-06-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.89
414710,Tremayne Parc,2023-06-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
414710,Tremayne Parc,2023-06-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
414710,Tremayne Parc,2023-06-02T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-02T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-02T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-02T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.62
414710,Tremayne Parc,2023-06-02T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.49
414710,Tremayne Parc,2023-06-02T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.24
414710,Tremayne Parc,2023-06-02T11:00:00.000+00:00,feeder,,N Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-02T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-02T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
414710,Tremayne Parc,2023-06-02T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
414710,Tremayne Parc,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
414710,Tremayne Parc,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
414710,Tremayne Parc,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.64
414710,Tremayne Parc,2023-06-02T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.03
414710,Tremayne Parc,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.35
414710,Tremayne Parc,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
414710,Tremayne Parc,2023-06-02T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-02T11:00:00.000+00:00,transformer,,Temperature,C,25.6
414710,Tremayne Parc,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
414710,Tremayne Parc,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
414710,Tremayne Parc,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
414710,Tremayne Parc,2023-06-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
414710,Tremayne Parc,2023-06-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-06-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.08
414710,Tremayne Parc,2023-06-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.76
414710,Tremayne Parc,2023-06-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,3.81
414710,Tremayne Parc,2023-06-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-02T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-02T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-02T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-02T10:50:00.000+00:00,feeder,,L3 Active Power,kW,2.43
414710,Tremayne Parc,2023-06-02T10:50:00.000+00:00,feeder,,L2 Active Power,kW,5.64
414710,Tremayne Parc,2023-06-02T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.33
414710,Tremayne Parc,2023-06-02T10:50:00.000+00:00,feeder,,N Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-02T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-02T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-02T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
414710,Tremayne Parc,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
414710,Tremayne Parc,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.1
414710,Tremayne Parc,2023-06-02T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
414710,Tremayne Parc,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.09
414710,Tremayne Parc,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
414710,Tremayne Parc,2023-06-02T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-02T10:50:00.000+00:00,transformer,,Temperature,C,25.5
414710,Tremayne Parc,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
414710,Tremayne Parc,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
414710,Tremayne Parc,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
414710,Tremayne Parc,2023-06-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-06-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
414710,Tremayne Parc,2023-06-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.64
414710,Tremayne Parc,2023-06-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.19
414710,Tremayne Parc,2023-06-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.5
414710,Tremayne Parc,2023-06-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-02T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-02T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-02T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
414710,Tremayne Parc,2023-06-02T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.49
414710,Tremayne Parc,2023-06-02T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.74
414710,Tremayne Parc,2023-06-02T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.21
414710,Tremayne Parc,2023-06-02T10:40:00.000+00:00,feeder,,N Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-02T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-02T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-02T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.36
414710,Tremayne Parc,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.42
414710,Tremayne Parc,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
414710,Tremayne Parc,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
414710,Tremayne Parc,2023-06-02T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
414710,Tremayne Parc,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.15
414710,Tremayne Parc,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.14
414710,Tremayne Parc,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
414710,Tremayne Parc,2023-06-02T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-02T10:40:00.000+00:00,transformer,,Temperature,C,25.5
414710,Tremayne Parc,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
414710,Tremayne Parc,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
414710,Tremayne Parc,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
414710,Tremayne Parc,2023-06-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
414710,Tremayne Parc,2023-06-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
414710,Tremayne Parc,2023-06-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
414710,Tremayne Parc,2023-06-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.08
414710,Tremayne Parc,2023-06-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.26
414710,Tremayne Parc,2023-06-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.75
414710,Tremayne Parc,2023-06-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
414710,Tremayne Parc,2023-06-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
414710,Tremayne Parc,2023-06-02T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-02T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-02T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
414710,Tremayne Parc,2023-06-02T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
414710,Tremayne Parc,2023-06-02T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.34
414710,Tremayne Parc,2023-06-02T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.13
414710,Tremayne Parc,2023-06-02T10:30:00.000+00:00,feeder,,N Current (RMS),A,33.7
414710,Tremayne Parc,2023-06-02T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-02T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-02T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.18
414710,Tremayne Parc,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.49
414710,Tremayne Parc,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
414710,Tremayne Parc,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.38
414710,Tremayne Parc,2023-06-02T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.7
414710,Tremayne Parc,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.48
414710,Tremayne Parc,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
414710,Tremayne Parc,2023-06-02T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
414710,Tremayne Parc,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-02T10:30:00.000+00:00,transformer,,Temperature,C,25.5
414710,Tremayne Parc,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
414710,Tremayne Parc,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
414710,Tremayne Parc,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
414710,Tremayne Parc,2023-06-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
414710,Tremayne Parc,2023-06-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
414710,Tremayne Parc,2023-06-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
414710,Tremayne Parc,2023-06-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
414710,Tremayne Parc,2023-06-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.5
414710,Tremayne Parc,2023-06-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.6
414710,Tremayne Parc,2023-06-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
414710,Tremayne Parc,2023-06-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-02T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-02T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-02T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-02T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.31
414710,Tremayne Parc,2023-06-02T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.38
414710,Tremayne Parc,2023-06-02T10:20:00.000+00:00,feeder,,L1 Active Power,kW,4.71
414710,Tremayne Parc,2023-06-02T10:20:00.000+00:00,feeder,,N Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-02T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-02T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-02T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
414710,Tremayne Parc,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
414710,Tremayne Parc,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.92
414710,Tremayne Parc,2023-06-02T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
414710,Tremayne Parc,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.67
414710,Tremayne Parc,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
414710,Tremayne Parc,2023-06-02T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-02T10:20:00.000+00:00,transformer,,Temperature,C,25.4
414710,Tremayne Parc,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
414710,Tremayne Parc,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
414710,Tremayne Parc,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
414710,Tremayne Parc,2023-06-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
414710,Tremayne Parc,2023-06-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
414710,Tremayne Parc,2023-06-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.09
414710,Tremayne Parc,2023-06-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.35
414710,Tremayne Parc,2023-06-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.18
414710,Tremayne Parc,2023-06-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
414710,Tremayne Parc,2023-06-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-02T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-02T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-02T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-02T10:10:00.000+00:00,feeder,,L3 Active Power,kW,6.77
414710,Tremayne Parc,2023-06-02T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.34
414710,Tremayne Parc,2023-06-02T10:10:00.000+00:00,feeder,,L1 Active Power,kW,6.96
414710,Tremayne Parc,2023-06-02T10:10:00.000+00:00,feeder,,N Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-02T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
414710,Tremayne Parc,2023-06-02T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-02T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
414710,Tremayne Parc,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
414710,Tremayne Parc,2023-06-02T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.16
414710,Tremayne Parc,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.18
414710,Tremayne Parc,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
414710,Tremayne Parc,2023-06-02T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-02T10:10:00.000+00:00,transformer,,Temperature,C,25.4
414710,Tremayne Parc,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
414710,Tremayne Parc,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
414710,Tremayne Parc,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
414710,Tremayne Parc,2023-06-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
414710,Tremayne Parc,2023-06-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
414710,Tremayne Parc,2023-06-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.93
414710,Tremayne Parc,2023-06-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.79
414710,Tremayne Parc,2023-06-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.53
414710,Tremayne Parc,2023-06-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
414710,Tremayne Parc,2023-06-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
414710,Tremayne Parc,2023-06-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
414710,Tremayne Parc,2023-06-02T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-02T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-02T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-02T10:00:00.000+00:00,feeder,,L3 Active Power,kW,11.99
414710,Tremayne Parc,2023-06-02T10:00:00.000+00:00,feeder,,L2 Active Power,kW,5.03
414710,Tremayne Parc,2023-06-02T10:00:00.000+00:00,feeder,,L1 Active Power,kW,7.92
414710,Tremayne Parc,2023-06-02T10:00:00.000+00:00,feeder,,N Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-02T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
414710,Tremayne Parc,2023-06-02T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-02T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
414710,Tremayne Parc,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
414710,Tremayne Parc,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
414710,Tremayne Parc,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
414710,Tremayne Parc,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.11
414710,Tremayne Parc,2023-06-02T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.96
414710,Tremayne Parc,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.64
414710,Tremayne Parc,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
414710,Tremayne Parc,2023-06-02T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-02T10:00:00.000+00:00,transformer,,Temperature,C,25.4
414710,Tremayne Parc,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
414710,Tremayne Parc,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
414710,Tremayne Parc,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
414710,Tremayne Parc,2023-06-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
414710,Tremayne Parc,2023-06-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-06-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
414710,Tremayne Parc,2023-06-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.15
414710,Tremayne Parc,2023-06-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.99
414710,Tremayne Parc,2023-06-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.25
414710,Tremayne Parc,2023-06-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
414710,Tremayne Parc,2023-06-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
414710,Tremayne Parc,2023-06-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
414710,Tremayne Parc,2023-06-02T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-02T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-02T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-02T09:50:00.000+00:00,feeder,,L3 Active Power,kW,15.18
414710,Tremayne Parc,2023-06-02T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.61
414710,Tremayne Parc,2023-06-02T09:50:00.000+00:00,feeder,,L1 Active Power,kW,14.7
414710,Tremayne Parc,2023-06-02T09:50:00.000+00:00,feeder,,N Current (RMS),A,43.0
414710,Tremayne Parc,2023-06-02T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.7
414710,Tremayne Parc,2023-06-02T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-02T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.6
414710,Tremayne Parc,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
414710,Tremayne Parc,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
414710,Tremayne Parc,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
414710,Tremayne Parc,2023-06-02T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
414710,Tremayne Parc,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
414710,Tremayne Parc,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
414710,Tremayne Parc,2023-06-02T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-02T09:50:00.000+00:00,transformer,,Temperature,C,25.3
414710,Tremayne Parc,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
414710,Tremayne Parc,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
414710,Tremayne Parc,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
414710,Tremayne Parc,2023-06-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
414710,Tremayne Parc,2023-06-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
414710,Tremayne Parc,2023-06-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
414710,Tremayne Parc,2023-06-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.75
414710,Tremayne Parc,2023-06-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.28
414710,Tremayne Parc,2023-06-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.21
414710,Tremayne Parc,2023-06-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
414710,Tremayne Parc,2023-06-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
414710,Tremayne Parc,2023-06-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
414710,Tremayne Parc,2023-06-02T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-02T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-02T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-02T09:40:00.000+00:00,feeder,,L3 Active Power,kW,17.57
414710,Tremayne Parc,2023-06-02T09:40:00.000+00:00,feeder,,L2 Active Power,kW,5.1
414710,Tremayne Parc,2023-06-02T09:40:00.000+00:00,feeder,,L1 Active Power,kW,8.92
414710,Tremayne Parc,2023-06-02T09:40:00.000+00:00,feeder,,N Current (RMS),A,50.7
414710,Tremayne Parc,2023-06-02T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.9
414710,Tremayne Parc,2023-06-02T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-02T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
414710,Tremayne Parc,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
414710,Tremayne Parc,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
