Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.47
414710,Tremayne Parc,2023-06-02T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
414710,Tremayne Parc,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
414710,Tremayne Parc,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
414710,Tremayne Parc,2023-06-02T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-02T09:40:00.000+00:00,transformer,,Temperature,C,25.3
414710,Tremayne Parc,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414710,Tremayne Parc,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
414710,Tremayne Parc,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
414710,Tremayne Parc,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
414710,Tremayne Parc,2023-06-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
414710,Tremayne Parc,2023-06-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.01
414710,Tremayne Parc,2023-06-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.83
414710,Tremayne Parc,2023-06-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.65
414710,Tremayne Parc,2023-06-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
414710,Tremayne Parc,2023-06-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
414710,Tremayne Parc,2023-06-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
414710,Tremayne Parc,2023-06-02T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-02T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-02T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-02T09:30:00.000+00:00,feeder,,L3 Active Power,kW,17.75
414710,Tremayne Parc,2023-06-02T09:30:00.000+00:00,feeder,,L2 Active Power,kW,7.71
414710,Tremayne Parc,2023-06-02T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.4
414710,Tremayne Parc,2023-06-02T09:30:00.000+00:00,feeder,,N Current (RMS),A,48.7
414710,Tremayne Parc,2023-06-02T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.8
414710,Tremayne Parc,2023-06-02T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
414710,Tremayne Parc,2023-06-02T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
414710,Tremayne Parc,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
414710,Tremayne Parc,2023-06-02T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
414710,Tremayne Parc,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.68
414710,Tremayne Parc,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.74
414710,Tremayne Parc,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
414710,Tremayne Parc,2023-06-02T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-02T09:30:00.000+00:00,transformer,,Temperature,C,25.3
414710,Tremayne Parc,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414710,Tremayne Parc,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
414710,Tremayne Parc,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
414710,Tremayne Parc,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
414710,Tremayne Parc,2023-06-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
414710,Tremayne Parc,2023-06-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
414710,Tremayne Parc,2023-06-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.32
414710,Tremayne Parc,2023-06-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.62
414710,Tremayne Parc,2023-06-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.08
414710,Tremayne Parc,2023-06-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
414710,Tremayne Parc,2023-06-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
414710,Tremayne Parc,2023-06-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-02T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-02T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
414710,Tremayne Parc,2023-06-02T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-02T09:20:00.000+00:00,feeder,,L3 Active Power,kW,18.92
414710,Tremayne Parc,2023-06-02T09:20:00.000+00:00,feeder,,L2 Active Power,kW,7.64
414710,Tremayne Parc,2023-06-02T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.24
414710,Tremayne Parc,2023-06-02T09:20:00.000+00:00,feeder,,N Current (RMS),A,55.3
414710,Tremayne Parc,2023-06-02T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,76.4
414710,Tremayne Parc,2023-06-02T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
414710,Tremayne Parc,2023-06-02T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
414710,Tremayne Parc,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
414710,Tremayne Parc,2023-06-02T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
414710,Tremayne Parc,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.79
414710,Tremayne Parc,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
414710,Tremayne Parc,2023-06-02T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-02T09:20:00.000+00:00,transformer,,Temperature,C,25.3
414710,Tremayne Parc,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414710,Tremayne Parc,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
414710,Tremayne Parc,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
414710,Tremayne Parc,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
414710,Tremayne Parc,2023-06-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
414710,Tremayne Parc,2023-06-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
414710,Tremayne Parc,2023-06-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.68
414710,Tremayne Parc,2023-06-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.54
414710,Tremayne Parc,2023-06-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.44
414710,Tremayne Parc,2023-06-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
414710,Tremayne Parc,2023-06-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
414710,Tremayne Parc,2023-06-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
414710,Tremayne Parc,2023-06-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-02T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-02T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-02T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-02T09:10:00.000+00:00,feeder,,L3 Active Power,kW,16.55
414710,Tremayne Parc,2023-06-02T09:10:00.000+00:00,feeder,,L2 Active Power,kW,6.28
414710,Tremayne Parc,2023-06-02T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.59
414710,Tremayne Parc,2023-06-02T09:10:00.000+00:00,feeder,,N Current (RMS),A,45.4
414710,Tremayne Parc,2023-06-02T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.2
414710,Tremayne Parc,2023-06-02T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-02T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
414710,Tremayne Parc,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
414710,Tremayne Parc,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
414710,Tremayne Parc,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
414710,Tremayne Parc,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
414710,Tremayne Parc,2023-06-02T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
414710,Tremayne Parc,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
414710,Tremayne Parc,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.3
414710,Tremayne Parc,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
414710,Tremayne Parc,2023-06-02T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-02T09:10:00.000+00:00,transformer,,Temperature,C,25.3
414710,Tremayne Parc,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
414710,Tremayne Parc,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
414710,Tremayne Parc,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
414710,Tremayne Parc,2023-06-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
414710,Tremayne Parc,2023-06-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
414710,Tremayne Parc,2023-06-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.61
414710,Tremayne Parc,2023-06-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.62
414710,Tremayne Parc,2023-06-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.69
414710,Tremayne Parc,2023-06-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
414710,Tremayne Parc,2023-06-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
414710,Tremayne Parc,2023-06-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
414710,Tremayne Parc,2023-06-02T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-02T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-02T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-02T09:00:00.000+00:00,feeder,,L3 Active Power,kW,8.44
414710,Tremayne Parc,2023-06-02T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.55
414710,Tremayne Parc,2023-06-02T09:00:00.000+00:00,feeder,,L1 Active Power,kW,4.71
414710,Tremayne Parc,2023-06-02T09:00:00.000+00:00,feeder,,N Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-02T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
414710,Tremayne Parc,2023-06-02T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-02T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
414710,Tremayne Parc,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
414710,Tremayne Parc,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
414710,Tremayne Parc,2023-06-02T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
414710,Tremayne Parc,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.7
414710,Tremayne Parc,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
414710,Tremayne Parc,2023-06-02T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-02T09:00:00.000+00:00,transformer,,Temperature,C,25.3
414710,Tremayne Parc,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
414710,Tremayne Parc,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
414710,Tremayne Parc,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
414710,Tremayne Parc,2023-06-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
414710,Tremayne Parc,2023-06-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
414710,Tremayne Parc,2023-06-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.38
414710,Tremayne Parc,2023-06-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.46
414710,Tremayne Parc,2023-06-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.05
414710,Tremayne Parc,2023-06-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
414710,Tremayne Parc,2023-06-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
414710,Tremayne Parc,2023-06-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-02T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-02T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-02T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-02T08:50:00.000+00:00,feeder,,L3 Active Power,kW,10.3
414710,Tremayne Parc,2023-06-02T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.62
414710,Tremayne Parc,2023-06-02T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.96
414710,Tremayne Parc,2023-06-02T08:50:00.000+00:00,feeder,,N Current (RMS),A,29.0
414710,Tremayne Parc,2023-06-02T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
414710,Tremayne Parc,2023-06-02T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-02T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.58
414710,Tremayne Parc,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
414710,Tremayne Parc,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.45
414710,Tremayne Parc,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
414710,Tremayne Parc,2023-06-02T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
414710,Tremayne Parc,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-02T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-02T08:50:00.000+00:00,transformer,,Temperature,C,25.3
414710,Tremayne Parc,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
414710,Tremayne Parc,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
414710,Tremayne Parc,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
414710,Tremayne Parc,2023-06-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
414710,Tremayne Parc,2023-06-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
414710,Tremayne Parc,2023-06-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
414710,Tremayne Parc,2023-06-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.55
414710,Tremayne Parc,2023-06-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.8
414710,Tremayne Parc,2023-06-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.23
414710,Tremayne Parc,2023-06-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
414710,Tremayne Parc,2023-06-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
414710,Tremayne Parc,2023-06-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
414710,Tremayne Parc,2023-06-02T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-02T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
414710,Tremayne Parc,2023-06-02T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-02T08:40:00.000+00:00,feeder,,L3 Active Power,kW,7.23
414710,Tremayne Parc,2023-06-02T08:40:00.000+00:00,feeder,,L2 Active Power,kW,6.01
414710,Tremayne Parc,2023-06-02T08:40:00.000+00:00,feeder,,L1 Active Power,kW,5.56
414710,Tremayne Parc,2023-06-02T08:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-02T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
414710,Tremayne Parc,2023-06-02T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-02T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.06
414710,Tremayne Parc,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
414710,Tremayne Parc,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.48
414710,Tremayne Parc,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-02T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.13
414710,Tremayne Parc,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
414710,Tremayne Parc,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-02T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-02T08:40:00.000+00:00,transformer,,Temperature,C,25.2
414710,Tremayne Parc,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
414710,Tremayne Parc,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
414710,Tremayne Parc,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
414710,Tremayne Parc,2023-06-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
414710,Tremayne Parc,2023-06-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
414710,Tremayne Parc,2023-06-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
414710,Tremayne Parc,2023-06-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.87
414710,Tremayne Parc,2023-06-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.03
414710,Tremayne Parc,2023-06-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.39
414710,Tremayne Parc,2023-06-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
414710,Tremayne Parc,2023-06-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
414710,Tremayne Parc,2023-06-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-02T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-02T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
414710,Tremayne Parc,2023-06-02T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-02T08:30:00.000+00:00,feeder,,L3 Active Power,kW,10.66
414710,Tremayne Parc,2023-06-02T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.69
414710,Tremayne Parc,2023-06-02T08:30:00.000+00:00,feeder,,L1 Active Power,kW,6.19
414710,Tremayne Parc,2023-06-02T08:30:00.000+00:00,feeder,,N Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-02T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
414710,Tremayne Parc,2023-06-02T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-02T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.38
414710,Tremayne Parc,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.33
414710,Tremayne Parc,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
414710,Tremayne Parc,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
414710,Tremayne Parc,2023-06-02T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
414710,Tremayne Parc,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
414710,Tremayne Parc,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
414710,Tremayne Parc,2023-06-02T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-02T08:30:00.000+00:00,transformer,,Temperature,C,25.3
414710,Tremayne Parc,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
414710,Tremayne Parc,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
414710,Tremayne Parc,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
414710,Tremayne Parc,2023-06-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
414710,Tremayne Parc,2023-06-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
414710,Tremayne Parc,2023-06-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-06-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.72
414710,Tremayne Parc,2023-06-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.89
414710,Tremayne Parc,2023-06-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.47
414710,Tremayne Parc,2023-06-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
414710,Tremayne Parc,2023-06-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
414710,Tremayne Parc,2023-06-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
414710,Tremayne Parc,2023-06-02T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
414710,Tremayne Parc,2023-06-02T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
414710,Tremayne Parc,2023-06-02T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-02T08:20:00.000+00:00,feeder,,L3 Active Power,kW,12.57
414710,Tremayne Parc,2023-06-02T08:20:00.000+00:00,feeder,,L2 Active Power,kW,5.72
414710,Tremayne Parc,2023-06-02T08:20:00.000+00:00,feeder,,L1 Active Power,kW,6.71
414710,Tremayne Parc,2023-06-02T08:20:00.000+00:00,feeder,,N Current (RMS),A,35.8
414710,Tremayne Parc,2023-06-02T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
414710,Tremayne Parc,2023-06-02T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-02T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
414710,Tremayne Parc,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.66
414710,Tremayne Parc,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.59
414710,Tremayne Parc,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.61
414710,Tremayne Parc,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
414710,Tremayne Parc,2023-06-02T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
414710,Tremayne Parc,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
414710,Tremayne Parc,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
414710,Tremayne Parc,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
414710,Tremayne Parc,2023-06-02T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-02T08:20:00.000+00:00,transformer,,Temperature,C,25.2
414710,Tremayne Parc,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
414710,Tremayne Parc,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
414710,Tremayne Parc,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
414710,Tremayne Parc,2023-06-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.68
414710,Tremayne Parc,2023-06-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
414710,Tremayne Parc,2023-06-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
414710,Tremayne Parc,2023-06-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.25
414710,Tremayne Parc,2023-06-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.79
414710,Tremayne Parc,2023-06-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.06
414710,Tremayne Parc,2023-06-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
414710,Tremayne Parc,2023-06-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
414710,Tremayne Parc,2023-06-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
414710,Tremayne Parc,2023-06-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
414710,Tremayne Parc,2023-06-02T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-02T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-02T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-02T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.26
414710,Tremayne Parc,2023-06-02T08:10:00.000+00:00,feeder,,L2 Active Power,kW,10.21
414710,Tremayne Parc,2023-06-02T08:10:00.000+00:00,feeder,,L1 Active Power,kW,7.02
414710,Tremayne Parc,2023-06-02T08:10:00.000+00:00,feeder,,N Current (RMS),A,28.9
414710,Tremayne Parc,2023-06-02T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-02T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
414710,Tremayne Parc,2023-06-02T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
414710,Tremayne Parc,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
414710,Tremayne Parc,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
414710,Tremayne Parc,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.95
414710,Tremayne Parc,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
414710,Tremayne Parc,2023-06-02T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
414710,Tremayne Parc,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
414710,Tremayne Parc,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
414710,Tremayne Parc,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-02T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-02T08:10:00.000+00:00,transformer,,Temperature,C,25.1
414710,Tremayne Parc,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
414710,Tremayne Parc,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
414710,Tremayne Parc,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
414710,Tremayne Parc,2023-06-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
414710,Tremayne Parc,2023-06-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
414710,Tremayne Parc,2023-06-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.89
414710,Tremayne Parc,2023-06-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.39
414710,Tremayne Parc,2023-06-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.78
414710,Tremayne Parc,2023-06-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
414710,Tremayne Parc,2023-06-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
414710,Tremayne Parc,2023-06-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
414710,Tremayne Parc,2023-06-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
414710,Tremayne Parc,2023-06-02T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-02T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
414710,Tremayne Parc,2023-06-02T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-02T08:00:00.000+00:00,feeder,,L3 Active Power,kW,7.12
414710,Tremayne Parc,2023-06-02T08:00:00.000+00:00,feeder,,L2 Active Power,kW,8.99
414710,Tremayne Parc,2023-06-02T08:00:00.000+00:00,feeder,,L1 Active Power,kW,8.46
414710,Tremayne Parc,2023-06-02T08:00:00.000+00:00,feeder,,N Current (RMS),A,34.8
414710,Tremayne Parc,2023-06-02T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
414710,Tremayne Parc,2023-06-02T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
414710,Tremayne Parc,2023-06-02T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
414710,Tremayne Parc,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.56
414710,Tremayne Parc,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.55
414710,Tremayne Parc,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.93
414710,Tremayne Parc,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
414710,Tremayne Parc,2023-06-02T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
414710,Tremayne Parc,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.36
414710,Tremayne Parc,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
414710,Tremayne Parc,2023-06-02T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-02T08:00:00.000+00:00,transformer,,Temperature,C,25.1
414710,Tremayne Parc,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
414710,Tremayne Parc,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
414710,Tremayne Parc,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
414710,Tremayne Parc,2023-06-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
414710,Tremayne Parc,2023-06-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
414710,Tremayne Parc,2023-06-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.67
414710,Tremayne Parc,2023-06-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.69
414710,Tremayne Parc,2023-06-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.7
414710,Tremayne Parc,2023-06-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
414710,Tremayne Parc,2023-06-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
414710,Tremayne Parc,2023-06-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
414710,Tremayne Parc,2023-06-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
414710,Tremayne Parc,2023-06-02T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-02T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-02T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-02T07:50:00.000+00:00,feeder,,L3 Active Power,kW,9.87
414710,Tremayne Parc,2023-06-02T07:50:00.000+00:00,feeder,,L2 Active Power,kW,10.43
414710,Tremayne Parc,2023-06-02T07:50:00.000+00:00,feeder,,L1 Active Power,kW,15.49
414710,Tremayne Parc,2023-06-02T07:50:00.000+00:00,feeder,,N Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-02T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
414710,Tremayne Parc,2023-06-02T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
414710,Tremayne Parc,2023-06-02T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.5
414710,Tremayne Parc,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.09
414710,Tremayne Parc,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
414710,Tremayne Parc,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.67
414710,Tremayne Parc,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.79
414710,Tremayne Parc,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
414710,Tremayne Parc,2023-06-02T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
414710,Tremayne Parc,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.24
414710,Tremayne Parc,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
414710,Tremayne Parc,2023-06-02T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-02T07:50:00.000+00:00,transformer,,Temperature,C,25.1
414710,Tremayne Parc,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
414710,Tremayne Parc,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
414710,Tremayne Parc,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
414710,Tremayne Parc,2023-06-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
414710,Tremayne Parc,2023-06-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
414710,Tremayne Parc,2023-06-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.04
414710,Tremayne Parc,2023-06-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.39
414710,Tremayne Parc,2023-06-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.97
414710,Tremayne Parc,2023-06-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
414710,Tremayne Parc,2023-06-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
414710,Tremayne Parc,2023-06-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
414710,Tremayne Parc,2023-06-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
414710,Tremayne Parc,2023-06-02T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
414710,Tremayne Parc,2023-06-02T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-02T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
