Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-02T07:40:00.000+00:00,feeder,,L3 Active Power,kW,6.71
414710,Tremayne Parc,2023-06-02T07:40:00.000+00:00,feeder,,L2 Active Power,kW,13.31
414710,Tremayne Parc,2023-06-02T07:40:00.000+00:00,feeder,,L1 Active Power,kW,7.95
414710,Tremayne Parc,2023-06-02T07:40:00.000+00:00,feeder,,N Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-02T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
414710,Tremayne Parc,2023-06-02T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
414710,Tremayne Parc,2023-06-02T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
414710,Tremayne Parc,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.75
414710,Tremayne Parc,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.81
414710,Tremayne Parc,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.14
414710,Tremayne Parc,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.33
414710,Tremayne Parc,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
414710,Tremayne Parc,2023-06-02T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
414710,Tremayne Parc,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.13
414710,Tremayne Parc,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
414710,Tremayne Parc,2023-06-02T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
414710,Tremayne Parc,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-02T07:40:00.000+00:00,transformer,,Temperature,C,25.1
414710,Tremayne Parc,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
414710,Tremayne Parc,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
414710,Tremayne Parc,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
414710,Tremayne Parc,2023-06-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
414710,Tremayne Parc,2023-06-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
414710,Tremayne Parc,2023-06-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.05
414710,Tremayne Parc,2023-06-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.85
414710,Tremayne Parc,2023-06-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.14
414710,Tremayne Parc,2023-06-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
414710,Tremayne Parc,2023-06-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
414710,Tremayne Parc,2023-06-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
414710,Tremayne Parc,2023-06-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
414710,Tremayne Parc,2023-06-02T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-02T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-02T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-02T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.98
414710,Tremayne Parc,2023-06-02T07:30:00.000+00:00,feeder,,L2 Active Power,kW,7.07
414710,Tremayne Parc,2023-06-02T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.37
414710,Tremayne Parc,2023-06-02T07:30:00.000+00:00,feeder,,N Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-02T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-02T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
414710,Tremayne Parc,2023-06-02T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
414710,Tremayne Parc,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.66
414710,Tremayne Parc,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
414710,Tremayne Parc,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.72
414710,Tremayne Parc,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.53
414710,Tremayne Parc,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
414710,Tremayne Parc,2023-06-02T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
414710,Tremayne Parc,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.13
414710,Tremayne Parc,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
414710,Tremayne Parc,2023-06-02T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
414710,Tremayne Parc,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-02T07:30:00.000+00:00,transformer,,Temperature,C,25.2
414710,Tremayne Parc,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
414710,Tremayne Parc,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
414710,Tremayne Parc,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
414710,Tremayne Parc,2023-06-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
414710,Tremayne Parc,2023-06-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
414710,Tremayne Parc,2023-06-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.07
414710,Tremayne Parc,2023-06-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.4
414710,Tremayne Parc,2023-06-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.36
414710,Tremayne Parc,2023-06-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
414710,Tremayne Parc,2023-06-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
414710,Tremayne Parc,2023-06-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
414710,Tremayne Parc,2023-06-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
414710,Tremayne Parc,2023-06-02T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-02T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
414710,Tremayne Parc,2023-06-02T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-02T07:20:00.000+00:00,feeder,,L3 Active Power,kW,7.67
414710,Tremayne Parc,2023-06-02T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.54
414710,Tremayne Parc,2023-06-02T07:20:00.000+00:00,feeder,,L1 Active Power,kW,6.4
414710,Tremayne Parc,2023-06-02T07:20:00.000+00:00,feeder,,N Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-02T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
414710,Tremayne Parc,2023-06-02T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-02T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
414710,Tremayne Parc,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
414710,Tremayne Parc,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.57
414710,Tremayne Parc,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
414710,Tremayne Parc,2023-06-02T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
414710,Tremayne Parc,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
414710,Tremayne Parc,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
414710,Tremayne Parc,2023-06-02T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-02T07:20:00.000+00:00,transformer,,Temperature,C,25.2
414710,Tremayne Parc,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
414710,Tremayne Parc,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
414710,Tremayne Parc,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
414710,Tremayne Parc,2023-06-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
414710,Tremayne Parc,2023-06-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
414710,Tremayne Parc,2023-06-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
414710,Tremayne Parc,2023-06-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.43
414710,Tremayne Parc,2023-06-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.54
414710,Tremayne Parc,2023-06-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
414710,Tremayne Parc,2023-06-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
414710,Tremayne Parc,2023-06-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
414710,Tremayne Parc,2023-06-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
414710,Tremayne Parc,2023-06-02T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-02T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-06-02T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-02T07:10:00.000+00:00,feeder,,L3 Active Power,kW,13.4
414710,Tremayne Parc,2023-06-02T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.75
414710,Tremayne Parc,2023-06-02T07:10:00.000+00:00,feeder,,L1 Active Power,kW,7.15
414710,Tremayne Parc,2023-06-02T07:10:00.000+00:00,feeder,,N Current (RMS),A,39.7
414710,Tremayne Parc,2023-06-02T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.3
414710,Tremayne Parc,2023-06-02T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-02T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
414710,Tremayne Parc,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.6
414710,Tremayne Parc,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
414710,Tremayne Parc,2023-06-02T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
414710,Tremayne Parc,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
414710,Tremayne Parc,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
414710,Tremayne Parc,2023-06-02T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-02T07:10:00.000+00:00,transformer,,Temperature,C,25.1
414710,Tremayne Parc,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
414710,Tremayne Parc,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
414710,Tremayne Parc,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
414710,Tremayne Parc,2023-06-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
414710,Tremayne Parc,2023-06-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
414710,Tremayne Parc,2023-06-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.07
414710,Tremayne Parc,2023-06-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.27
414710,Tremayne Parc,2023-06-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.94
414710,Tremayne Parc,2023-06-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
414710,Tremayne Parc,2023-06-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
414710,Tremayne Parc,2023-06-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
414710,Tremayne Parc,2023-06-02T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-02T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
414710,Tremayne Parc,2023-06-02T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-02T07:00:00.000+00:00,feeder,,L3 Active Power,kW,11.06
414710,Tremayne Parc,2023-06-02T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.86
414710,Tremayne Parc,2023-06-02T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.77
414710,Tremayne Parc,2023-06-02T07:00:00.000+00:00,feeder,,N Current (RMS),A,36.5
414710,Tremayne Parc,2023-06-02T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
414710,Tremayne Parc,2023-06-02T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-02T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
414710,Tremayne Parc,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
414710,Tremayne Parc,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.59
414710,Tremayne Parc,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
414710,Tremayne Parc,2023-06-02T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
414710,Tremayne Parc,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
414710,Tremayne Parc,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
414710,Tremayne Parc,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
414710,Tremayne Parc,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-02T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-02T07:00:00.000+00:00,transformer,,Temperature,C,25.2
414710,Tremayne Parc,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
414710,Tremayne Parc,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
414710,Tremayne Parc,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
414710,Tremayne Parc,2023-06-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
414710,Tremayne Parc,2023-06-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
414710,Tremayne Parc,2023-06-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.88
414710,Tremayne Parc,2023-06-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,3.96
414710,Tremayne Parc,2023-06-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.52
414710,Tremayne Parc,2023-06-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
414710,Tremayne Parc,2023-06-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
414710,Tremayne Parc,2023-06-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
414710,Tremayne Parc,2023-06-02T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-02T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
414710,Tremayne Parc,2023-06-02T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-02T06:50:00.000+00:00,feeder,,L3 Active Power,kW,9.2
414710,Tremayne Parc,2023-06-02T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.13
414710,Tremayne Parc,2023-06-02T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.43
414710,Tremayne Parc,2023-06-02T06:50:00.000+00:00,feeder,,N Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-02T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
414710,Tremayne Parc,2023-06-02T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-02T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
414710,Tremayne Parc,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.42
414710,Tremayne Parc,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.61
414710,Tremayne Parc,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
414710,Tremayne Parc,2023-06-02T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
414710,Tremayne Parc,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
414710,Tremayne Parc,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
414710,Tremayne Parc,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
414710,Tremayne Parc,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
414710,Tremayne Parc,2023-06-02T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-02T06:50:00.000+00:00,transformer,,Temperature,C,25.3
414710,Tremayne Parc,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
414710,Tremayne Parc,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
414710,Tremayne Parc,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
414710,Tremayne Parc,2023-06-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
414710,Tremayne Parc,2023-06-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
414710,Tremayne Parc,2023-06-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.49
414710,Tremayne Parc,2023-06-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.78
414710,Tremayne Parc,2023-06-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.35
414710,Tremayne Parc,2023-06-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
414710,Tremayne Parc,2023-06-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
414710,Tremayne Parc,2023-06-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
414710,Tremayne Parc,2023-06-02T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-02T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
414710,Tremayne Parc,2023-06-02T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-02T06:40:00.000+00:00,feeder,,L3 Active Power,kW,10.72
414710,Tremayne Parc,2023-06-02T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.5
414710,Tremayne Parc,2023-06-02T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.28
414710,Tremayne Parc,2023-06-02T06:40:00.000+00:00,feeder,,N Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-02T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
414710,Tremayne Parc,2023-06-02T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-02T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.94
414710,Tremayne Parc,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
414710,Tremayne Parc,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.8
414710,Tremayne Parc,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
414710,Tremayne Parc,2023-06-02T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
414710,Tremayne Parc,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
414710,Tremayne Parc,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
414710,Tremayne Parc,2023-06-02T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-02T06:40:00.000+00:00,transformer,,Temperature,C,25.2
414710,Tremayne Parc,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
414710,Tremayne Parc,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
414710,Tremayne Parc,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
414710,Tremayne Parc,2023-06-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
414710,Tremayne Parc,2023-06-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
414710,Tremayne Parc,2023-06-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
414710,Tremayne Parc,2023-06-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
414710,Tremayne Parc,2023-06-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,3.94
414710,Tremayne Parc,2023-06-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.92
414710,Tremayne Parc,2023-06-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
414710,Tremayne Parc,2023-06-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
414710,Tremayne Parc,2023-06-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
414710,Tremayne Parc,2023-06-02T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-02T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-02T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-02T06:30:00.000+00:00,feeder,,L3 Active Power,kW,12.47
414710,Tremayne Parc,2023-06-02T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.89
414710,Tremayne Parc,2023-06-02T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.75
414710,Tremayne Parc,2023-06-02T06:30:00.000+00:00,feeder,,N Current (RMS),A,35.3
414710,Tremayne Parc,2023-06-02T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
414710,Tremayne Parc,2023-06-02T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-02T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.43
414710,Tremayne Parc,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.59
414710,Tremayne Parc,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.07
414710,Tremayne Parc,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.23
414710,Tremayne Parc,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
414710,Tremayne Parc,2023-06-02T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
414710,Tremayne Parc,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
414710,Tremayne Parc,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
414710,Tremayne Parc,2023-06-02T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-02T06:30:00.000+00:00,transformer,,Temperature,C,25.1
414710,Tremayne Parc,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
414710,Tremayne Parc,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
414710,Tremayne Parc,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
414710,Tremayne Parc,2023-06-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
414710,Tremayne Parc,2023-06-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
414710,Tremayne Parc,2023-06-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
414710,Tremayne Parc,2023-06-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.91
414710,Tremayne Parc,2023-06-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.36
414710,Tremayne Parc,2023-06-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.88
414710,Tremayne Parc,2023-06-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
414710,Tremayne Parc,2023-06-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
414710,Tremayne Parc,2023-06-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
414710,Tremayne Parc,2023-06-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
414710,Tremayne Parc,2023-06-02T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-02T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-02T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-02T06:20:00.000+00:00,feeder,,L3 Active Power,kW,11.23
414710,Tremayne Parc,2023-06-02T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.06
414710,Tremayne Parc,2023-06-02T06:20:00.000+00:00,feeder,,L1 Active Power,kW,7.63
414710,Tremayne Parc,2023-06-02T06:20:00.000+00:00,feeder,,N Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-02T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
414710,Tremayne Parc,2023-06-02T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-02T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
414710,Tremayne Parc,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.57
414710,Tremayne Parc,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
414710,Tremayne Parc,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.52
414710,Tremayne Parc,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.85
414710,Tremayne Parc,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.25
414710,Tremayne Parc,2023-06-02T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
414710,Tremayne Parc,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
414710,Tremayne Parc,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
414710,Tremayne Parc,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
414710,Tremayne Parc,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
414710,Tremayne Parc,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
414710,Tremayne Parc,2023-06-02T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
414710,Tremayne Parc,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-02T06:20:00.000+00:00,transformer,,Temperature,C,25.1
414710,Tremayne Parc,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
414710,Tremayne Parc,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
414710,Tremayne Parc,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
414710,Tremayne Parc,2023-06-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
414710,Tremayne Parc,2023-06-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
414710,Tremayne Parc,2023-06-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
414710,Tremayne Parc,2023-06-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.16
414710,Tremayne Parc,2023-06-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.97
414710,Tremayne Parc,2023-06-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.36
414710,Tremayne Parc,2023-06-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
414710,Tremayne Parc,2023-06-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
414710,Tremayne Parc,2023-06-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
414710,Tremayne Parc,2023-06-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
414710,Tremayne Parc,2023-06-02T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-02T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-02T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-02T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.79
414710,Tremayne Parc,2023-06-02T06:10:00.000+00:00,feeder,,L2 Active Power,kW,7.06
414710,Tremayne Parc,2023-06-02T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.9
414710,Tremayne Parc,2023-06-02T06:10:00.000+00:00,feeder,,N Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-02T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-02T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
414710,Tremayne Parc,2023-06-02T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
414710,Tremayne Parc,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
414710,Tremayne Parc,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
414710,Tremayne Parc,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
414710,Tremayne Parc,2023-06-02T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
414710,Tremayne Parc,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
414710,Tremayne Parc,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
414710,Tremayne Parc,2023-06-02T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-02T06:10:00.000+00:00,transformer,,Temperature,C,25.0
414710,Tremayne Parc,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
414710,Tremayne Parc,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
414710,Tremayne Parc,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
414710,Tremayne Parc,2023-06-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-06-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
414710,Tremayne Parc,2023-06-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.83
414710,Tremayne Parc,2023-06-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.11
414710,Tremayne Parc,2023-06-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.09
414710,Tremayne Parc,2023-06-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
414710,Tremayne Parc,2023-06-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
414710,Tremayne Parc,2023-06-02T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
414710,Tremayne Parc,2023-06-02T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-02T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-02T06:00:00.000+00:00,feeder,,L3 Active Power,kW,6.11
414710,Tremayne Parc,2023-06-02T06:00:00.000+00:00,feeder,,L2 Active Power,kW,8.26
414710,Tremayne Parc,2023-06-02T06:00:00.000+00:00,feeder,,L1 Active Power,kW,6.52
414710,Tremayne Parc,2023-06-02T06:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-02T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
414710,Tremayne Parc,2023-06-02T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
414710,Tremayne Parc,2023-06-02T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
414710,Tremayne Parc,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
414710,Tremayne Parc,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
414710,Tremayne Parc,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
414710,Tremayne Parc,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.49
414710,Tremayne Parc,2023-06-02T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
414710,Tremayne Parc,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
414710,Tremayne Parc,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
414710,Tremayne Parc,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-02T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-02T06:00:00.000+00:00,transformer,,Temperature,C,25.0
414710,Tremayne Parc,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
414710,Tremayne Parc,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
414710,Tremayne Parc,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
414710,Tremayne Parc,2023-06-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-06-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.61
414710,Tremayne Parc,2023-06-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.33
414710,Tremayne Parc,2023-06-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.44
414710,Tremayne Parc,2023-06-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
414710,Tremayne Parc,2023-06-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
414710,Tremayne Parc,2023-06-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
414710,Tremayne Parc,2023-06-02T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
414710,Tremayne Parc,2023-06-02T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-02T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-02T05:50:00.000+00:00,feeder,,L3 Active Power,kW,6.19
414710,Tremayne Parc,2023-06-02T05:50:00.000+00:00,feeder,,L2 Active Power,kW,6.15
414710,Tremayne Parc,2023-06-02T05:50:00.000+00:00,feeder,,L1 Active Power,kW,7.39
414710,Tremayne Parc,2023-06-02T05:50:00.000+00:00,feeder,,N Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-02T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
414710,Tremayne Parc,2023-06-02T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-02T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.16
414710,Tremayne Parc,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.59
414710,Tremayne Parc,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
414710,Tremayne Parc,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.61
414710,Tremayne Parc,2023-06-02T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
414710,Tremayne Parc,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
414710,Tremayne Parc,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
414710,Tremayne Parc,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
414710,Tremayne Parc,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
414710,Tremayne Parc,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
414710,Tremayne Parc,2023-06-02T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-02T05:50:00.000+00:00,transformer,,Temperature,C,25.0
414710,Tremayne Parc,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
414710,Tremayne Parc,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
414710,Tremayne Parc,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
414710,Tremayne Parc,2023-06-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
