Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.51
414710,Tremayne Parc,2023-06-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.36
414710,Tremayne Parc,2023-06-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.53
414710,Tremayne Parc,2023-06-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
414710,Tremayne Parc,2023-06-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
414710,Tremayne Parc,2023-06-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
414710,Tremayne Parc,2023-06-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
414710,Tremayne Parc,2023-06-02T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-02T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-02T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-02T05:40:00.000+00:00,feeder,,L3 Active Power,kW,8.4
414710,Tremayne Parc,2023-06-02T05:40:00.000+00:00,feeder,,L2 Active Power,kW,7.98
414710,Tremayne Parc,2023-06-02T05:40:00.000+00:00,feeder,,L1 Active Power,kW,6.49
414710,Tremayne Parc,2023-06-02T05:40:00.000+00:00,feeder,,N Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-02T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
414710,Tremayne Parc,2023-06-02T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
414710,Tremayne Parc,2023-06-02T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.55
414710,Tremayne Parc,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
414710,Tremayne Parc,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
414710,Tremayne Parc,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
414710,Tremayne Parc,2023-06-02T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
414710,Tremayne Parc,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
414710,Tremayne Parc,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
414710,Tremayne Parc,2023-06-02T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
414710,Tremayne Parc,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-02T05:40:00.000+00:00,transformer,,Temperature,C,24.9
414710,Tremayne Parc,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
414710,Tremayne Parc,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
414710,Tremayne Parc,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
414710,Tremayne Parc,2023-06-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
414710,Tremayne Parc,2023-06-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
414710,Tremayne Parc,2023-06-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.44
414710,Tremayne Parc,2023-06-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.17
414710,Tremayne Parc,2023-06-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.71
414710,Tremayne Parc,2023-06-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
414710,Tremayne Parc,2023-06-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
414710,Tremayne Parc,2023-06-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
414710,Tremayne Parc,2023-06-02T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-02T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-02T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-02T05:30:00.000+00:00,feeder,,L3 Active Power,kW,7.61
414710,Tremayne Parc,2023-06-02T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.34
414710,Tremayne Parc,2023-06-02T05:30:00.000+00:00,feeder,,L1 Active Power,kW,6.31
414710,Tremayne Parc,2023-06-02T05:30:00.000+00:00,feeder,,N Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-02T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
414710,Tremayne Parc,2023-06-02T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-02T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
414710,Tremayne Parc,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
414710,Tremayne Parc,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
414710,Tremayne Parc,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.63
414710,Tremayne Parc,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
414710,Tremayne Parc,2023-06-02T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
414710,Tremayne Parc,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
414710,Tremayne Parc,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
414710,Tremayne Parc,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
414710,Tremayne Parc,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
414710,Tremayne Parc,2023-06-02T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-02T05:30:00.000+00:00,transformer,,Temperature,C,24.9
414710,Tremayne Parc,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
414710,Tremayne Parc,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
414710,Tremayne Parc,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
414710,Tremayne Parc,2023-06-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
414710,Tremayne Parc,2023-06-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
414710,Tremayne Parc,2023-06-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-06-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.92
414710,Tremayne Parc,2023-06-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.48
414710,Tremayne Parc,2023-06-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.42
414710,Tremayne Parc,2023-06-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
414710,Tremayne Parc,2023-06-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
414710,Tremayne Parc,2023-06-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
414710,Tremayne Parc,2023-06-02T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-02T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-02T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-02T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.43
414710,Tremayne Parc,2023-06-02T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.91
414710,Tremayne Parc,2023-06-02T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.54
414710,Tremayne Parc,2023-06-02T05:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-02T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-02T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-02T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.72
414710,Tremayne Parc,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.54
414710,Tremayne Parc,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.65
414710,Tremayne Parc,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
414710,Tremayne Parc,2023-06-02T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
414710,Tremayne Parc,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
414710,Tremayne Parc,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
414710,Tremayne Parc,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
414710,Tremayne Parc,2023-06-02T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-02T05:20:00.000+00:00,transformer,,Temperature,C,24.9
414710,Tremayne Parc,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
414710,Tremayne Parc,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
414710,Tremayne Parc,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
414710,Tremayne Parc,2023-06-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
414710,Tremayne Parc,2023-06-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
414710,Tremayne Parc,2023-06-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
414710,Tremayne Parc,2023-06-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.79
414710,Tremayne Parc,2023-06-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.75
414710,Tremayne Parc,2023-06-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.37
414710,Tremayne Parc,2023-06-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
414710,Tremayne Parc,2023-06-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
414710,Tremayne Parc,2023-06-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
414710,Tremayne Parc,2023-06-02T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-02T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-02T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-02T05:10:00.000+00:00,feeder,,L3 Active Power,kW,7.67
414710,Tremayne Parc,2023-06-02T05:10:00.000+00:00,feeder,,L2 Active Power,kW,6.73
414710,Tremayne Parc,2023-06-02T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.24
414710,Tremayne Parc,2023-06-02T05:10:00.000+00:00,feeder,,N Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-02T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
414710,Tremayne Parc,2023-06-02T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-02T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
414710,Tremayne Parc,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
414710,Tremayne Parc,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
414710,Tremayne Parc,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
414710,Tremayne Parc,2023-06-02T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
414710,Tremayne Parc,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
414710,Tremayne Parc,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
414710,Tremayne Parc,2023-06-02T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
414710,Tremayne Parc,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-02T05:10:00.000+00:00,transformer,,Temperature,C,25.0
414710,Tremayne Parc,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
414710,Tremayne Parc,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
414710,Tremayne Parc,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414710,Tremayne Parc,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
414710,Tremayne Parc,2023-06-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
414710,Tremayne Parc,2023-06-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
414710,Tremayne Parc,2023-06-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
414710,Tremayne Parc,2023-06-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.5
414710,Tremayne Parc,2023-06-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.12
414710,Tremayne Parc,2023-06-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.13
414710,Tremayne Parc,2023-06-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
414710,Tremayne Parc,2023-06-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
414710,Tremayne Parc,2023-06-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
414710,Tremayne Parc,2023-06-02T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-02T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-02T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-02T05:00:00.000+00:00,feeder,,L3 Active Power,kW,8.2
414710,Tremayne Parc,2023-06-02T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.1
414710,Tremayne Parc,2023-06-02T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.16
414710,Tremayne Parc,2023-06-02T05:00:00.000+00:00,feeder,,N Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-02T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
414710,Tremayne Parc,2023-06-02T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-02T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.46
414710,Tremayne Parc,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
414710,Tremayne Parc,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
414710,Tremayne Parc,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
414710,Tremayne Parc,2023-06-02T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
414710,Tremayne Parc,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
414710,Tremayne Parc,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
414710,Tremayne Parc,2023-06-02T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-02T05:00:00.000+00:00,transformer,,Temperature,C,25.1
414710,Tremayne Parc,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
414710,Tremayne Parc,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
414710,Tremayne Parc,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
414710,Tremayne Parc,2023-06-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-06-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
414710,Tremayne Parc,2023-06-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.56
414710,Tremayne Parc,2023-06-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.44
414710,Tremayne Parc,2023-06-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.22
414710,Tremayne Parc,2023-06-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
414710,Tremayne Parc,2023-06-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
414710,Tremayne Parc,2023-06-02T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-02T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-02T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-02T04:50:00.000+00:00,feeder,,L3 Active Power,kW,7.51
414710,Tremayne Parc,2023-06-02T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.02
414710,Tremayne Parc,2023-06-02T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.95
414710,Tremayne Parc,2023-06-02T04:50:00.000+00:00,feeder,,N Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-02T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
414710,Tremayne Parc,2023-06-02T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-02T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
414710,Tremayne Parc,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
414710,Tremayne Parc,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
414710,Tremayne Parc,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
414710,Tremayne Parc,2023-06-02T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
414710,Tremayne Parc,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
414710,Tremayne Parc,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
414710,Tremayne Parc,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-02T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-02T04:50:00.000+00:00,transformer,,Temperature,C,25.1
414710,Tremayne Parc,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
414710,Tremayne Parc,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
414710,Tremayne Parc,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
414710,Tremayne Parc,2023-06-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
414710,Tremayne Parc,2023-06-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
414710,Tremayne Parc,2023-06-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
414710,Tremayne Parc,2023-06-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.23
414710,Tremayne Parc,2023-06-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.21
414710,Tremayne Parc,2023-06-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.9
414710,Tremayne Parc,2023-06-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
414710,Tremayne Parc,2023-06-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-02T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-02T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-02T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-02T04:40:00.000+00:00,feeder,,L3 Active Power,kW,7.35
414710,Tremayne Parc,2023-06-02T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.37
414710,Tremayne Parc,2023-06-02T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.09
414710,Tremayne Parc,2023-06-02T04:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-02T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
414710,Tremayne Parc,2023-06-02T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-02T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.83
414710,Tremayne Parc,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
414710,Tremayne Parc,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
414710,Tremayne Parc,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
414710,Tremayne Parc,2023-06-02T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
414710,Tremayne Parc,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
414710,Tremayne Parc,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
414710,Tremayne Parc,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
414710,Tremayne Parc,2023-06-02T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-02T04:40:00.000+00:00,transformer,,Temperature,C,25.1
414710,Tremayne Parc,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
414710,Tremayne Parc,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
414710,Tremayne Parc,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
414710,Tremayne Parc,2023-06-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
414710,Tremayne Parc,2023-06-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
414710,Tremayne Parc,2023-06-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
414710,Tremayne Parc,2023-06-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.31
414710,Tremayne Parc,2023-06-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.96
414710,Tremayne Parc,2023-06-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.88
414710,Tremayne Parc,2023-06-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
414710,Tremayne Parc,2023-06-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
414710,Tremayne Parc,2023-06-02T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-02T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-02T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-02T04:30:00.000+00:00,feeder,,L3 Active Power,kW,6.68
414710,Tremayne Parc,2023-06-02T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.05
414710,Tremayne Parc,2023-06-02T04:30:00.000+00:00,feeder,,L1 Active Power,kW,6.05
414710,Tremayne Parc,2023-06-02T04:30:00.000+00:00,feeder,,N Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-02T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-02T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-02T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.2
414710,Tremayne Parc,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414710,Tremayne Parc,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
414710,Tremayne Parc,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
414710,Tremayne Parc,2023-06-02T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
414710,Tremayne Parc,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
414710,Tremayne Parc,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
414710,Tremayne Parc,2023-06-02T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-02T04:30:00.000+00:00,transformer,,Temperature,C,25.1
414710,Tremayne Parc,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
414710,Tremayne Parc,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
414710,Tremayne Parc,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
414710,Tremayne Parc,2023-06-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
414710,Tremayne Parc,2023-06-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
414710,Tremayne Parc,2023-06-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.5
414710,Tremayne Parc,2023-06-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.29
414710,Tremayne Parc,2023-06-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.47
414710,Tremayne Parc,2023-06-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
414710,Tremayne Parc,2023-06-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
414710,Tremayne Parc,2023-06-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
414710,Tremayne Parc,2023-06-02T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
414710,Tremayne Parc,2023-06-02T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-02T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-02T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.21
414710,Tremayne Parc,2023-06-02T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.84
414710,Tremayne Parc,2023-06-02T04:20:00.000+00:00,feeder,,L1 Active Power,kW,6.33
414710,Tremayne Parc,2023-06-02T04:20:00.000+00:00,feeder,,N Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-02T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-02T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-02T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
414710,Tremayne Parc,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
414710,Tremayne Parc,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
414710,Tremayne Parc,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
414710,Tremayne Parc,2023-06-02T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
414710,Tremayne Parc,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
414710,Tremayne Parc,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
414710,Tremayne Parc,2023-06-02T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-02T04:20:00.000+00:00,transformer,,Temperature,C,25.2
414710,Tremayne Parc,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
414710,Tremayne Parc,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
414710,Tremayne Parc,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
414710,Tremayne Parc,2023-06-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
414710,Tremayne Parc,2023-06-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
414710,Tremayne Parc,2023-06-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.76
414710,Tremayne Parc,2023-06-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.16
414710,Tremayne Parc,2023-06-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.53
414710,Tremayne Parc,2023-06-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
414710,Tremayne Parc,2023-06-02T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
414710,Tremayne Parc,2023-06-02T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-02T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-02T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.27
414710,Tremayne Parc,2023-06-02T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.9
414710,Tremayne Parc,2023-06-02T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.21
414710,Tremayne Parc,2023-06-02T04:10:00.000+00:00,feeder,,N Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-02T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-02T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-02T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.07
414710,Tremayne Parc,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.15
414710,Tremayne Parc,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
414710,Tremayne Parc,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
414710,Tremayne Parc,2023-06-02T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
414710,Tremayne Parc,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
414710,Tremayne Parc,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
414710,Tremayne Parc,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
414710,Tremayne Parc,2023-06-02T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-02T04:10:00.000+00:00,transformer,,Temperature,C,25.3
414710,Tremayne Parc,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
414710,Tremayne Parc,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
414710,Tremayne Parc,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
414710,Tremayne Parc,2023-06-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
414710,Tremayne Parc,2023-06-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
414710,Tremayne Parc,2023-06-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
414710,Tremayne Parc,2023-06-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.83
414710,Tremayne Parc,2023-06-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.01
414710,Tremayne Parc,2023-06-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.35
414710,Tremayne Parc,2023-06-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
414710,Tremayne Parc,2023-06-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
414710,Tremayne Parc,2023-06-02T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-06-02T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-02T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-02T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.32
414710,Tremayne Parc,2023-06-02T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.67
414710,Tremayne Parc,2023-06-02T04:00:00.000+00:00,feeder,,L1 Active Power,kW,7.08
414710,Tremayne Parc,2023-06-02T04:00:00.000+00:00,feeder,,N Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-02T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-02T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-02T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
414710,Tremayne Parc,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.34
414710,Tremayne Parc,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.3
414710,Tremayne Parc,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
414710,Tremayne Parc,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
414710,Tremayne Parc,2023-06-02T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
414710,Tremayne Parc,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
414710,Tremayne Parc,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
414710,Tremayne Parc,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
414710,Tremayne Parc,2023-06-02T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-02T04:00:00.000+00:00,transformer,,Temperature,C,25.3
414710,Tremayne Parc,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
414710,Tremayne Parc,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
414710,Tremayne Parc,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
414710,Tremayne Parc,2023-06-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
414710,Tremayne Parc,2023-06-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
414710,Tremayne Parc,2023-06-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
414710,Tremayne Parc,2023-06-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.61
414710,Tremayne Parc,2023-06-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.04
414710,Tremayne Parc,2023-06-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.25
414710,Tremayne Parc,2023-06-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
414710,Tremayne Parc,2023-06-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
414710,Tremayne Parc,2023-06-02T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-02T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-02T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-02T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.74
414710,Tremayne Parc,2023-06-02T03:50:00.000+00:00,feeder,,L2 Active Power,kW,6.56
414710,Tremayne Parc,2023-06-02T03:50:00.000+00:00,feeder,,L1 Active Power,kW,6.88
414710,Tremayne Parc,2023-06-02T03:50:00.000+00:00,feeder,,N Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-02T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-02T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-02T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.87
414710,Tremayne Parc,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.84
414710,Tremayne Parc,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.48
414710,Tremayne Parc,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
414710,Tremayne Parc,2023-06-02T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
414710,Tremayne Parc,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
414710,Tremayne Parc,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
414710,Tremayne Parc,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
414710,Tremayne Parc,2023-06-02T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
