Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-02T03:50:00.000+00:00,transformer,,Temperature,C,25.4
414710,Tremayne Parc,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
414710,Tremayne Parc,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
414710,Tremayne Parc,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
414710,Tremayne Parc,2023-06-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.43
414710,Tremayne Parc,2023-06-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
414710,Tremayne Parc,2023-06-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.01
414710,Tremayne Parc,2023-06-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.9
414710,Tremayne Parc,2023-06-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.54
414710,Tremayne Parc,2023-06-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
414710,Tremayne Parc,2023-06-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
414710,Tremayne Parc,2023-06-02T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-02T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
414710,Tremayne Parc,2023-06-02T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-02T03:40:00.000+00:00,feeder,,L3 Active Power,kW,5.87
414710,Tremayne Parc,2023-06-02T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.8
414710,Tremayne Parc,2023-06-02T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.93
414710,Tremayne Parc,2023-06-02T03:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-02T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-02T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-02T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.02
414710,Tremayne Parc,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.86
414710,Tremayne Parc,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.53
414710,Tremayne Parc,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
414710,Tremayne Parc,2023-06-02T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
414710,Tremayne Parc,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
414710,Tremayne Parc,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
414710,Tremayne Parc,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
414710,Tremayne Parc,2023-06-02T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-02T03:40:00.000+00:00,transformer,,Temperature,C,25.5
414710,Tremayne Parc,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
414710,Tremayne Parc,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
414710,Tremayne Parc,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
414710,Tremayne Parc,2023-06-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
414710,Tremayne Parc,2023-06-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
414710,Tremayne Parc,2023-06-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
414710,Tremayne Parc,2023-06-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.93
414710,Tremayne Parc,2023-06-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.82
414710,Tremayne Parc,2023-06-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.74
414710,Tremayne Parc,2023-06-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
414710,Tremayne Parc,2023-06-02T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-02T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-02T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-02T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.45
414710,Tremayne Parc,2023-06-02T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.35
414710,Tremayne Parc,2023-06-02T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.33
414710,Tremayne Parc,2023-06-02T03:30:00.000+00:00,feeder,,N Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-02T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-02T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-02T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-02T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.92
414710,Tremayne Parc,2023-06-02T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-02T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-02T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.74
414710,Tremayne Parc,2023-06-02T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.52
414710,Tremayne Parc,2023-06-02T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
414710,Tremayne Parc,2023-06-02T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-02T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-02T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-02T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
414710,Tremayne Parc,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
414710,Tremayne Parc,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
414710,Tremayne Parc,2023-06-02T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-02T03:30:00.000+00:00,transformer,,Temperature,C,25.5
414710,Tremayne Parc,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
414710,Tremayne Parc,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
414710,Tremayne Parc,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
414710,Tremayne Parc,2023-06-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
414710,Tremayne Parc,2023-06-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
414710,Tremayne Parc,2023-06-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
414710,Tremayne Parc,2023-06-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.79
414710,Tremayne Parc,2023-06-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.29
414710,Tremayne Parc,2023-06-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.4
414710,Tremayne Parc,2023-06-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-02T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-02T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-02T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-02T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.08
414710,Tremayne Parc,2023-06-02T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.5
414710,Tremayne Parc,2023-06-02T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.39
414710,Tremayne Parc,2023-06-02T03:20:00.000+00:00,feeder,,N Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-02T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-02T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-02T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-02T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.18
414710,Tremayne Parc,2023-06-02T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-02T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-02T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.61
414710,Tremayne Parc,2023-06-02T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
414710,Tremayne Parc,2023-06-02T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
414710,Tremayne Parc,2023-06-02T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-02T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-02T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-02T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
414710,Tremayne Parc,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
414710,Tremayne Parc,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
414710,Tremayne Parc,2023-06-02T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-02T03:20:00.000+00:00,transformer,,Temperature,C,25.6
414710,Tremayne Parc,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
414710,Tremayne Parc,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
414710,Tremayne Parc,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
414710,Tremayne Parc,2023-06-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
414710,Tremayne Parc,2023-06-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
414710,Tremayne Parc,2023-06-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
414710,Tremayne Parc,2023-06-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.71
414710,Tremayne Parc,2023-06-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.27
414710,Tremayne Parc,2023-06-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.11
414710,Tremayne Parc,2023-06-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
414710,Tremayne Parc,2023-06-02T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-02T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-02T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-02T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.25
414710,Tremayne Parc,2023-06-02T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.46
414710,Tremayne Parc,2023-06-02T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.43
414710,Tremayne Parc,2023-06-02T03:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-02T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-02T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-02T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-02T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.61
414710,Tremayne Parc,2023-06-02T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-02T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-02T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.5
414710,Tremayne Parc,2023-06-02T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
414710,Tremayne Parc,2023-06-02T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
414710,Tremayne Parc,2023-06-02T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-02T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-02T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-02T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
414710,Tremayne Parc,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
414710,Tremayne Parc,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
414710,Tremayne Parc,2023-06-02T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-02T03:10:00.000+00:00,transformer,,Temperature,C,25.7
414710,Tremayne Parc,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
414710,Tremayne Parc,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
414710,Tremayne Parc,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
414710,Tremayne Parc,2023-06-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
414710,Tremayne Parc,2023-06-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
414710,Tremayne Parc,2023-06-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.16
414710,Tremayne Parc,2023-06-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.3
414710,Tremayne Parc,2023-06-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.6
414710,Tremayne Parc,2023-06-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
414710,Tremayne Parc,2023-06-02T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-02T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-02T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-02T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.91
414710,Tremayne Parc,2023-06-02T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.63
414710,Tremayne Parc,2023-06-02T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.53
414710,Tremayne Parc,2023-06-02T03:00:00.000+00:00,feeder,,N Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-02T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-02T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-02T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.67
414710,Tremayne Parc,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.17
414710,Tremayne Parc,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.45
414710,Tremayne Parc,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
414710,Tremayne Parc,2023-06-02T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
414710,Tremayne Parc,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
414710,Tremayne Parc,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
414710,Tremayne Parc,2023-06-02T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-02T03:00:00.000+00:00,transformer,,Temperature,C,25.8
414710,Tremayne Parc,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
414710,Tremayne Parc,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
414710,Tremayne Parc,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
414710,Tremayne Parc,2023-06-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
414710,Tremayne Parc,2023-06-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
414710,Tremayne Parc,2023-06-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.34
414710,Tremayne Parc,2023-06-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.46
414710,Tremayne Parc,2023-06-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.51
414710,Tremayne Parc,2023-06-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
414710,Tremayne Parc,2023-06-02T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-02T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-02T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-02T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.27
414710,Tremayne Parc,2023-06-02T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.24
414710,Tremayne Parc,2023-06-02T02:50:00.000+00:00,feeder,,L1 Active Power,kW,8.2
414710,Tremayne Parc,2023-06-02T02:50:00.000+00:00,feeder,,N Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-02T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-02T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-02T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
414710,Tremayne Parc,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.18
414710,Tremayne Parc,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414710,Tremayne Parc,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
414710,Tremayne Parc,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
414710,Tremayne Parc,2023-06-02T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
414710,Tremayne Parc,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
414710,Tremayne Parc,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
414710,Tremayne Parc,2023-06-02T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-02T02:50:00.000+00:00,transformer,,Temperature,C,25.9
414710,Tremayne Parc,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
414710,Tremayne Parc,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
414710,Tremayne Parc,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
414710,Tremayne Parc,2023-06-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
414710,Tremayne Parc,2023-06-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
414710,Tremayne Parc,2023-06-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
414710,Tremayne Parc,2023-06-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.79
414710,Tremayne Parc,2023-06-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.2
414710,Tremayne Parc,2023-06-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.06
414710,Tremayne Parc,2023-06-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
414710,Tremayne Parc,2023-06-02T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-02T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-02T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-02T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.45
414710,Tremayne Parc,2023-06-02T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.44
414710,Tremayne Parc,2023-06-02T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.96
414710,Tremayne Parc,2023-06-02T02:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-02T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-02T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-02T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.5
414710,Tremayne Parc,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
414710,Tremayne Parc,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
414710,Tremayne Parc,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
414710,Tremayne Parc,2023-06-02T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
414710,Tremayne Parc,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
414710,Tremayne Parc,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
414710,Tremayne Parc,2023-06-02T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-02T02:40:00.000+00:00,transformer,,Temperature,C,25.9
414710,Tremayne Parc,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
414710,Tremayne Parc,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
414710,Tremayne Parc,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
414710,Tremayne Parc,2023-06-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
414710,Tremayne Parc,2023-06-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
414710,Tremayne Parc,2023-06-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
414710,Tremayne Parc,2023-06-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.55
414710,Tremayne Parc,2023-06-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.51
414710,Tremayne Parc,2023-06-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.93
414710,Tremayne Parc,2023-06-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
414710,Tremayne Parc,2023-06-02T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-06-02T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-02T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-02T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.2
414710,Tremayne Parc,2023-06-02T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.48
414710,Tremayne Parc,2023-06-02T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.21
414710,Tremayne Parc,2023-06-02T02:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-02T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-02T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-02T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.35
414710,Tremayne Parc,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
414710,Tremayne Parc,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
414710,Tremayne Parc,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
414710,Tremayne Parc,2023-06-02T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
414710,Tremayne Parc,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
414710,Tremayne Parc,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
414710,Tremayne Parc,2023-06-02T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-02T02:30:00.000+00:00,transformer,,Temperature,C,25.9
414710,Tremayne Parc,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
414710,Tremayne Parc,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
414710,Tremayne Parc,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
414710,Tremayne Parc,2023-06-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
414710,Tremayne Parc,2023-06-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
414710,Tremayne Parc,2023-06-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
414710,Tremayne Parc,2023-06-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.66
414710,Tremayne Parc,2023-06-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.7
414710,Tremayne Parc,2023-06-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.11
414710,Tremayne Parc,2023-06-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
414710,Tremayne Parc,2023-06-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
414710,Tremayne Parc,2023-06-02T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
414710,Tremayne Parc,2023-06-02T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-02T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-02T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.49
414710,Tremayne Parc,2023-06-02T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.54
414710,Tremayne Parc,2023-06-02T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.41
414710,Tremayne Parc,2023-06-02T02:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-02T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-02T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-02T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
414710,Tremayne Parc,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
414710,Tremayne Parc,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
414710,Tremayne Parc,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
414710,Tremayne Parc,2023-06-02T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
414710,Tremayne Parc,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
414710,Tremayne Parc,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
414710,Tremayne Parc,2023-06-02T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-02T02:20:00.000+00:00,transformer,,Temperature,C,26.0
414710,Tremayne Parc,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
414710,Tremayne Parc,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
414710,Tremayne Parc,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
414710,Tremayne Parc,2023-06-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
414710,Tremayne Parc,2023-06-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
414710,Tremayne Parc,2023-06-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.28
414710,Tremayne Parc,2023-06-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.56
414710,Tremayne Parc,2023-06-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.74
414710,Tremayne Parc,2023-06-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
414710,Tremayne Parc,2023-06-02T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-02T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-02T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-02T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.76
414710,Tremayne Parc,2023-06-02T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.61
414710,Tremayne Parc,2023-06-02T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.01
414710,Tremayne Parc,2023-06-02T02:10:00.000+00:00,feeder,,N Current (RMS),A,12.3
414710,Tremayne Parc,2023-06-02T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-02T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-02T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.12
414710,Tremayne Parc,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.5
414710,Tremayne Parc,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.45
414710,Tremayne Parc,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
414710,Tremayne Parc,2023-06-02T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
414710,Tremayne Parc,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
414710,Tremayne Parc,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
414710,Tremayne Parc,2023-06-02T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-02T02:10:00.000+00:00,transformer,,Temperature,C,26.0
414710,Tremayne Parc,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
414710,Tremayne Parc,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
414710,Tremayne Parc,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
414710,Tremayne Parc,2023-06-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
414710,Tremayne Parc,2023-06-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
414710,Tremayne Parc,2023-06-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
414710,Tremayne Parc,2023-06-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.96
414710,Tremayne Parc,2023-06-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.71
414710,Tremayne Parc,2023-06-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.2
414710,Tremayne Parc,2023-06-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
414710,Tremayne Parc,2023-06-02T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-02T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-02T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-02T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.13
414710,Tremayne Parc,2023-06-02T02:00:00.000+00:00,feeder,,L2 Active Power,kW,4.54
414710,Tremayne Parc,2023-06-02T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.26
414710,Tremayne Parc,2023-06-02T02:00:00.000+00:00,feeder,,N Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-02T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-02T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-02T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.84
414710,Tremayne Parc,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.45
414710,Tremayne Parc,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
414710,Tremayne Parc,2023-06-02T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
414710,Tremayne Parc,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
414710,Tremayne Parc,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
414710,Tremayne Parc,2023-06-02T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-02T02:00:00.000+00:00,transformer,,Temperature,C,26.1
414710,Tremayne Parc,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
414710,Tremayne Parc,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
414710,Tremayne Parc,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
414710,Tremayne Parc,2023-06-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
414710,Tremayne Parc,2023-06-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
414710,Tremayne Parc,2023-06-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
414710,Tremayne Parc,2023-06-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.4
414710,Tremayne Parc,2023-06-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.93
414710,Tremayne Parc,2023-06-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.67
414710,Tremayne Parc,2023-06-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
414710,Tremayne Parc,2023-06-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
414710,Tremayne Parc,2023-06-02T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-02T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-02T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-02T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.89
414710,Tremayne Parc,2023-06-02T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.79
414710,Tremayne Parc,2023-06-02T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.62
414710,Tremayne Parc,2023-06-02T01:50:00.000+00:00,feeder,,N Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-02T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-02T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-02T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.03
414710,Tremayne Parc,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.39
414710,Tremayne Parc,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.45
414710,Tremayne Parc,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
