Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-02T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
414710,Tremayne Parc,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
414710,Tremayne Parc,2023-06-02T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-02T01:50:00.000+00:00,transformer,,Temperature,C,26.1
414710,Tremayne Parc,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
414710,Tremayne Parc,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
414710,Tremayne Parc,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
414710,Tremayne Parc,2023-06-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
414710,Tremayne Parc,2023-06-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
414710,Tremayne Parc,2023-06-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
414710,Tremayne Parc,2023-06-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.7
414710,Tremayne Parc,2023-06-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.77
414710,Tremayne Parc,2023-06-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.58
414710,Tremayne Parc,2023-06-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
414710,Tremayne Parc,2023-06-02T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-02T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-02T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-02T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.43
414710,Tremayne Parc,2023-06-02T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.59
414710,Tremayne Parc,2023-06-02T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.58
414710,Tremayne Parc,2023-06-02T01:40:00.000+00:00,feeder,,N Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-02T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-02T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-02T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.98
414710,Tremayne Parc,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.62
414710,Tremayne Parc,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
414710,Tremayne Parc,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
414710,Tremayne Parc,2023-06-02T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
414710,Tremayne Parc,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
414710,Tremayne Parc,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
414710,Tremayne Parc,2023-06-02T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-02T01:40:00.000+00:00,transformer,,Temperature,C,26.2
414710,Tremayne Parc,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
414710,Tremayne Parc,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
414710,Tremayne Parc,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
414710,Tremayne Parc,2023-06-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
414710,Tremayne Parc,2023-06-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
414710,Tremayne Parc,2023-06-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
414710,Tremayne Parc,2023-06-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.96
414710,Tremayne Parc,2023-06-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.23
414710,Tremayne Parc,2023-06-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.65
414710,Tremayne Parc,2023-06-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
414710,Tremayne Parc,2023-06-02T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-06-02T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-02T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-02T01:30:00.000+00:00,feeder,,L3 Active Power,kW,6.54
414710,Tremayne Parc,2023-06-02T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.33
414710,Tremayne Parc,2023-06-02T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.44
414710,Tremayne Parc,2023-06-02T01:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-02T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-02T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-02T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.92
414710,Tremayne Parc,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
414710,Tremayne Parc,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
414710,Tremayne Parc,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
414710,Tremayne Parc,2023-06-02T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
414710,Tremayne Parc,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
414710,Tremayne Parc,2023-06-02T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-02T01:30:00.000+00:00,transformer,,Temperature,C,26.3
414710,Tremayne Parc,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
414710,Tremayne Parc,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
414710,Tremayne Parc,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
414710,Tremayne Parc,2023-06-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
414710,Tremayne Parc,2023-06-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
414710,Tremayne Parc,2023-06-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.04
414710,Tremayne Parc,2023-06-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.36
414710,Tremayne Parc,2023-06-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.64
414710,Tremayne Parc,2023-06-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
414710,Tremayne Parc,2023-06-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
414710,Tremayne Parc,2023-06-02T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
414710,Tremayne Parc,2023-06-02T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-02T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-02T01:20:00.000+00:00,feeder,,L3 Active Power,kW,7.19
414710,Tremayne Parc,2023-06-02T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.56
414710,Tremayne Parc,2023-06-02T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.67
414710,Tremayne Parc,2023-06-02T01:20:00.000+00:00,feeder,,N Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-02T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
414710,Tremayne Parc,2023-06-02T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-02T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.03
414710,Tremayne Parc,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
414710,Tremayne Parc,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
414710,Tremayne Parc,2023-06-02T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
414710,Tremayne Parc,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
414710,Tremayne Parc,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
414710,Tremayne Parc,2023-06-02T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-02T01:20:00.000+00:00,transformer,,Temperature,C,26.3
414710,Tremayne Parc,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
414710,Tremayne Parc,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414710,Tremayne Parc,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
414710,Tremayne Parc,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
414710,Tremayne Parc,2023-06-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
414710,Tremayne Parc,2023-06-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-06-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-06-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.11
414710,Tremayne Parc,2023-06-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.21
414710,Tremayne Parc,2023-06-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.97
414710,Tremayne Parc,2023-06-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
414710,Tremayne Parc,2023-06-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
414710,Tremayne Parc,2023-06-02T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-02T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-02T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-02T01:10:00.000+00:00,feeder,,L3 Active Power,kW,7.79
414710,Tremayne Parc,2023-06-02T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.59
414710,Tremayne Parc,2023-06-02T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.87
414710,Tremayne Parc,2023-06-02T01:10:00.000+00:00,feeder,,N Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-02T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
414710,Tremayne Parc,2023-06-02T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-02T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.29
414710,Tremayne Parc,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
414710,Tremayne Parc,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
414710,Tremayne Parc,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
414710,Tremayne Parc,2023-06-02T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
414710,Tremayne Parc,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
414710,Tremayne Parc,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
414710,Tremayne Parc,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-02T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-02T01:10:00.000+00:00,transformer,,Temperature,C,26.4
414710,Tremayne Parc,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
414710,Tremayne Parc,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
414710,Tremayne Parc,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
414710,Tremayne Parc,2023-06-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
414710,Tremayne Parc,2023-06-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
414710,Tremayne Parc,2023-06-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.85
414710,Tremayne Parc,2023-06-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
414710,Tremayne Parc,2023-06-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.49
414710,Tremayne Parc,2023-06-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
414710,Tremayne Parc,2023-06-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
414710,Tremayne Parc,2023-06-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
414710,Tremayne Parc,2023-06-02T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-02T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-02T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-02T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.3
414710,Tremayne Parc,2023-06-02T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.68
414710,Tremayne Parc,2023-06-02T01:00:00.000+00:00,feeder,,L1 Active Power,kW,6.53
414710,Tremayne Parc,2023-06-02T01:00:00.000+00:00,feeder,,N Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-02T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-02T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-02T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.45
414710,Tremayne Parc,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.04
414710,Tremayne Parc,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
414710,Tremayne Parc,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
414710,Tremayne Parc,2023-06-02T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
414710,Tremayne Parc,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
414710,Tremayne Parc,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
414710,Tremayne Parc,2023-06-02T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-02T01:00:00.000+00:00,transformer,,Temperature,C,26.5
414710,Tremayne Parc,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
414710,Tremayne Parc,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
414710,Tremayne Parc,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
414710,Tremayne Parc,2023-06-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
414710,Tremayne Parc,2023-06-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
414710,Tremayne Parc,2023-06-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
414710,Tremayne Parc,2023-06-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.64
414710,Tremayne Parc,2023-06-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.22
414710,Tremayne Parc,2023-06-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.55
414710,Tremayne Parc,2023-06-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
414710,Tremayne Parc,2023-06-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
414710,Tremayne Parc,2023-06-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
414710,Tremayne Parc,2023-06-02T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
414710,Tremayne Parc,2023-06-02T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-02T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-02T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.72
414710,Tremayne Parc,2023-06-02T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.73
414710,Tremayne Parc,2023-06-02T00:50:00.000+00:00,feeder,,L1 Active Power,kW,6.59
414710,Tremayne Parc,2023-06-02T00:50:00.000+00:00,feeder,,N Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-02T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-02T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-02T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.61
414710,Tremayne Parc,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.08
414710,Tremayne Parc,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.48
414710,Tremayne Parc,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
414710,Tremayne Parc,2023-06-02T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
414710,Tremayne Parc,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
414710,Tremayne Parc,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
414710,Tremayne Parc,2023-06-02T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-02T00:50:00.000+00:00,transformer,,Temperature,C,26.5
414710,Tremayne Parc,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
414710,Tremayne Parc,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
414710,Tremayne Parc,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
414710,Tremayne Parc,2023-06-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
414710,Tremayne Parc,2023-06-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
414710,Tremayne Parc,2023-06-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
414710,Tremayne Parc,2023-06-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.21
414710,Tremayne Parc,2023-06-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.21
414710,Tremayne Parc,2023-06-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.02
414710,Tremayne Parc,2023-06-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
414710,Tremayne Parc,2023-06-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
414710,Tremayne Parc,2023-06-02T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-02T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-02T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-02T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.09
414710,Tremayne Parc,2023-06-02T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.48
414710,Tremayne Parc,2023-06-02T00:40:00.000+00:00,feeder,,L1 Active Power,kW,6.68
414710,Tremayne Parc,2023-06-02T00:40:00.000+00:00,feeder,,N Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-02T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-02T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-02T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
414710,Tremayne Parc,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.35
414710,Tremayne Parc,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.91
414710,Tremayne Parc,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.56
414710,Tremayne Parc,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
414710,Tremayne Parc,2023-06-02T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
414710,Tremayne Parc,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
414710,Tremayne Parc,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
414710,Tremayne Parc,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
414710,Tremayne Parc,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
414710,Tremayne Parc,2023-06-02T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-02T00:40:00.000+00:00,transformer,,Temperature,C,26.6
414710,Tremayne Parc,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
414710,Tremayne Parc,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
414710,Tremayne Parc,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
414710,Tremayne Parc,2023-06-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
414710,Tremayne Parc,2023-06-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
414710,Tremayne Parc,2023-06-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
414710,Tremayne Parc,2023-06-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.54
414710,Tremayne Parc,2023-06-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.77
414710,Tremayne Parc,2023-06-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.78
414710,Tremayne Parc,2023-06-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
414710,Tremayne Parc,2023-06-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
414710,Tremayne Parc,2023-06-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
414710,Tremayne Parc,2023-06-02T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-02T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-02T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-02T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.49
414710,Tremayne Parc,2023-06-02T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.75
414710,Tremayne Parc,2023-06-02T00:30:00.000+00:00,feeder,,L1 Active Power,kW,7.69
414710,Tremayne Parc,2023-06-02T00:30:00.000+00:00,feeder,,N Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-02T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-02T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-02T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
414710,Tremayne Parc,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.46
414710,Tremayne Parc,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
414710,Tremayne Parc,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.55
414710,Tremayne Parc,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
414710,Tremayne Parc,2023-06-02T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
414710,Tremayne Parc,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
414710,Tremayne Parc,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
414710,Tremayne Parc,2023-06-02T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
414710,Tremayne Parc,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-02T00:30:00.000+00:00,transformer,,Temperature,C,26.6
414710,Tremayne Parc,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
414710,Tremayne Parc,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
414710,Tremayne Parc,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
414710,Tremayne Parc,2023-06-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
414710,Tremayne Parc,2023-06-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
414710,Tremayne Parc,2023-06-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
414710,Tremayne Parc,2023-06-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.46
414710,Tremayne Parc,2023-06-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.46
414710,Tremayne Parc,2023-06-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.2
414710,Tremayne Parc,2023-06-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
414710,Tremayne Parc,2023-06-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
414710,Tremayne Parc,2023-06-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
414710,Tremayne Parc,2023-06-02T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-02T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-02T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-02T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.42
414710,Tremayne Parc,2023-06-02T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.57
414710,Tremayne Parc,2023-06-02T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.85
414710,Tremayne Parc,2023-06-02T00:20:00.000+00:00,feeder,,N Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-02T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-02T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-02T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.18
414710,Tremayne Parc,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414710,Tremayne Parc,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.89
414710,Tremayne Parc,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
414710,Tremayne Parc,2023-06-02T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
414710,Tremayne Parc,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
414710,Tremayne Parc,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
414710,Tremayne Parc,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
414710,Tremayne Parc,2023-06-02T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
414710,Tremayne Parc,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-02T00:20:00.000+00:00,transformer,,Temperature,C,26.7
414710,Tremayne Parc,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
414710,Tremayne Parc,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
414710,Tremayne Parc,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
414710,Tremayne Parc,2023-06-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
414710,Tremayne Parc,2023-06-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
414710,Tremayne Parc,2023-06-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
414710,Tremayne Parc,2023-06-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.18
414710,Tremayne Parc,2023-06-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.09
414710,Tremayne Parc,2023-06-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.28
414710,Tremayne Parc,2023-06-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
414710,Tremayne Parc,2023-06-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
414710,Tremayne Parc,2023-06-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
414710,Tremayne Parc,2023-06-02T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-02T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-02T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-02T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.34
414710,Tremayne Parc,2023-06-02T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.58
414710,Tremayne Parc,2023-06-02T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.46
414710,Tremayne Parc,2023-06-02T00:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-02T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-02T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-02T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.89
414710,Tremayne Parc,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
414710,Tremayne Parc,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.54
414710,Tremayne Parc,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.66
414710,Tremayne Parc,2023-06-02T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
414710,Tremayne Parc,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
414710,Tremayne Parc,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
414710,Tremayne Parc,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
414710,Tremayne Parc,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
414710,Tremayne Parc,2023-06-02T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
414710,Tremayne Parc,2023-06-02T00:10:00.000+00:00,transformer,,Temperature,C,26.8
414710,Tremayne Parc,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
414710,Tremayne Parc,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
414710,Tremayne Parc,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
414710,Tremayne Parc,2023-06-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
414710,Tremayne Parc,2023-06-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
414710,Tremayne Parc,2023-06-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
414710,Tremayne Parc,2023-06-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.95
414710,Tremayne Parc,2023-06-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.59
414710,Tremayne Parc,2023-06-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.46
414710,Tremayne Parc,2023-06-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
414710,Tremayne Parc,2023-06-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
414710,Tremayne Parc,2023-06-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
414710,Tremayne Parc,2023-06-02T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
414710,Tremayne Parc,2023-06-02T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-02T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-02T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.91
414710,Tremayne Parc,2023-06-02T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.79
414710,Tremayne Parc,2023-06-02T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.61
414710,Tremayne Parc,2023-06-02T00:00:00.000+00:00,feeder,,N Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-02T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-02T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-02T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
414710,Tremayne Parc,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
414710,Tremayne Parc,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.49
414710,Tremayne Parc,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
414710,Tremayne Parc,2023-06-02T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
414710,Tremayne Parc,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
414710,Tremayne Parc,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
414710,Tremayne Parc,2023-06-02T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-02T00:00:00.000+00:00,transformer,,Temperature,C,26.8
414710,Tremayne Parc,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
414710,Tremayne Parc,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414710,Tremayne Parc,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
414710,Tremayne Parc,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
414710,Tremayne Parc,2023-06-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-06-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
414710,Tremayne Parc,2023-06-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.7
414710,Tremayne Parc,2023-06-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.9
414710,Tremayne Parc,2023-06-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.57
414710,Tremayne Parc,2023-06-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
414710,Tremayne Parc,2023-06-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
414710,Tremayne Parc,2023-06-03T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-03T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
414710,Tremayne Parc,2023-06-03T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-03T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.14
414710,Tremayne Parc,2023-06-03T23:50:00.000+00:00,feeder,,L2 Active Power,kW,4.38
