Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-03T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.56
414710,Tremayne Parc,2023-06-03T23:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-03T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-03T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-03T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.7
414710,Tremayne Parc,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.33
414710,Tremayne Parc,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
414710,Tremayne Parc,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
414710,Tremayne Parc,2023-06-03T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
414710,Tremayne Parc,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
414710,Tremayne Parc,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
414710,Tremayne Parc,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
414710,Tremayne Parc,2023-06-03T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-03T23:50:00.000+00:00,transformer,,Temperature,C,25.9
414710,Tremayne Parc,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
414710,Tremayne Parc,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414710,Tremayne Parc,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
414710,Tremayne Parc,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
414710,Tremayne Parc,2023-06-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
414710,Tremayne Parc,2023-06-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
414710,Tremayne Parc,2023-06-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
414710,Tremayne Parc,2023-06-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.37
414710,Tremayne Parc,2023-06-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.93
414710,Tremayne Parc,2023-06-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.29
414710,Tremayne Parc,2023-06-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
414710,Tremayne Parc,2023-06-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
414710,Tremayne Parc,2023-06-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
414710,Tremayne Parc,2023-06-03T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-03T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
414710,Tremayne Parc,2023-06-03T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-03T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.09
414710,Tremayne Parc,2023-06-03T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.26
414710,Tremayne Parc,2023-06-03T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.73
414710,Tremayne Parc,2023-06-03T23:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-03T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-03T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-03T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.74
414710,Tremayne Parc,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.21
414710,Tremayne Parc,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.69
414710,Tremayne Parc,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
414710,Tremayne Parc,2023-06-03T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
414710,Tremayne Parc,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
414710,Tremayne Parc,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
414710,Tremayne Parc,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
414710,Tremayne Parc,2023-06-03T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-03T23:40:00.000+00:00,transformer,,Temperature,C,25.9
414710,Tremayne Parc,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
414710,Tremayne Parc,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414710,Tremayne Parc,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
414710,Tremayne Parc,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
414710,Tremayne Parc,2023-06-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
414710,Tremayne Parc,2023-06-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
414710,Tremayne Parc,2023-06-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
414710,Tremayne Parc,2023-06-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.77
414710,Tremayne Parc,2023-06-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.1
414710,Tremayne Parc,2023-06-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.86
414710,Tremayne Parc,2023-06-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
414710,Tremayne Parc,2023-06-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
414710,Tremayne Parc,2023-06-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
414710,Tremayne Parc,2023-06-03T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-03T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-03T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-03T23:30:00.000+00:00,feeder,,L3 Active Power,kW,7.12
414710,Tremayne Parc,2023-06-03T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.38
414710,Tremayne Parc,2023-06-03T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.33
414710,Tremayne Parc,2023-06-03T23:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-03T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
414710,Tremayne Parc,2023-06-03T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-03T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.0
414710,Tremayne Parc,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
414710,Tremayne Parc,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.91
414710,Tremayne Parc,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.67
414710,Tremayne Parc,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
414710,Tremayne Parc,2023-06-03T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
414710,Tremayne Parc,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
414710,Tremayne Parc,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
414710,Tremayne Parc,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
414710,Tremayne Parc,2023-06-03T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-03T23:30:00.000+00:00,transformer,,Temperature,C,25.9
414710,Tremayne Parc,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
414710,Tremayne Parc,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414710,Tremayne Parc,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
414710,Tremayne Parc,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
414710,Tremayne Parc,2023-06-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.85
414710,Tremayne Parc,2023-06-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
414710,Tremayne Parc,2023-06-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.99
414710,Tremayne Parc,2023-06-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.82
414710,Tremayne Parc,2023-06-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.12
414710,Tremayne Parc,2023-06-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
414710,Tremayne Parc,2023-06-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
414710,Tremayne Parc,2023-06-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
414710,Tremayne Parc,2023-06-03T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-03T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-06-03T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-03T23:20:00.000+00:00,feeder,,L3 Active Power,kW,8.11
414710,Tremayne Parc,2023-06-03T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.4
414710,Tremayne Parc,2023-06-03T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.08
414710,Tremayne Parc,2023-06-03T23:20:00.000+00:00,feeder,,N Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-03T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-03T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-03T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.78
414710,Tremayne Parc,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.02
414710,Tremayne Parc,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.74
414710,Tremayne Parc,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
414710,Tremayne Parc,2023-06-03T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
414710,Tremayne Parc,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
414710,Tremayne Parc,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
414710,Tremayne Parc,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
414710,Tremayne Parc,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
414710,Tremayne Parc,2023-06-03T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-03T23:20:00.000+00:00,transformer,,Temperature,C,26.0
414710,Tremayne Parc,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
414710,Tremayne Parc,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414710,Tremayne Parc,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
414710,Tremayne Parc,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
414710,Tremayne Parc,2023-06-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
414710,Tremayne Parc,2023-06-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
414710,Tremayne Parc,2023-06-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.07
414710,Tremayne Parc,2023-06-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.7
414710,Tremayne Parc,2023-06-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.86
414710,Tremayne Parc,2023-06-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
414710,Tremayne Parc,2023-06-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
414710,Tremayne Parc,2023-06-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
414710,Tremayne Parc,2023-06-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
414710,Tremayne Parc,2023-06-03T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-03T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-03T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-03T23:10:00.000+00:00,feeder,,L3 Active Power,kW,11.53
414710,Tremayne Parc,2023-06-03T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.24
414710,Tremayne Parc,2023-06-03T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.79
414710,Tremayne Parc,2023-06-03T23:10:00.000+00:00,feeder,,N Current (RMS),A,36.5
414710,Tremayne Parc,2023-06-03T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
414710,Tremayne Parc,2023-06-03T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-03T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.86
414710,Tremayne Parc,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.2
414710,Tremayne Parc,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.72
414710,Tremayne Parc,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.22
414710,Tremayne Parc,2023-06-03T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
414710,Tremayne Parc,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
414710,Tremayne Parc,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
414710,Tremayne Parc,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
414710,Tremayne Parc,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
414710,Tremayne Parc,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
414710,Tremayne Parc,2023-06-03T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
414710,Tremayne Parc,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
414710,Tremayne Parc,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-03T23:10:00.000+00:00,transformer,,Temperature,C,26.0
414710,Tremayne Parc,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
414710,Tremayne Parc,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414710,Tremayne Parc,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
414710,Tremayne Parc,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
414710,Tremayne Parc,2023-06-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
414710,Tremayne Parc,2023-06-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
414710,Tremayne Parc,2023-06-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
414710,Tremayne Parc,2023-06-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.38
414710,Tremayne Parc,2023-06-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.2
414710,Tremayne Parc,2023-06-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.49
414710,Tremayne Parc,2023-06-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
414710,Tremayne Parc,2023-06-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
414710,Tremayne Parc,2023-06-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
414710,Tremayne Parc,2023-06-03T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-03T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
414710,Tremayne Parc,2023-06-03T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-03T23:00:00.000+00:00,feeder,,L3 Active Power,kW,10.32
414710,Tremayne Parc,2023-06-03T23:00:00.000+00:00,feeder,,L2 Active Power,kW,6.73
414710,Tremayne Parc,2023-06-03T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.58
414710,Tremayne Parc,2023-06-03T23:00:00.000+00:00,feeder,,N Current (RMS),A,29.9
414710,Tremayne Parc,2023-06-03T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
414710,Tremayne Parc,2023-06-03T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
414710,Tremayne Parc,2023-06-03T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.38
414710,Tremayne Parc,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.39
414710,Tremayne Parc,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
414710,Tremayne Parc,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.89
414710,Tremayne Parc,2023-06-03T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
414710,Tremayne Parc,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.3
414710,Tremayne Parc,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
414710,Tremayne Parc,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
414710,Tremayne Parc,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
414710,Tremayne Parc,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
414710,Tremayne Parc,2023-06-03T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
414710,Tremayne Parc,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
414710,Tremayne Parc,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-03T23:00:00.000+00:00,transformer,,Temperature,C,26.1
414710,Tremayne Parc,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
414710,Tremayne Parc,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414710,Tremayne Parc,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
414710,Tremayne Parc,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
414710,Tremayne Parc,2023-06-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.64
414710,Tremayne Parc,2023-06-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
414710,Tremayne Parc,2023-06-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.39
414710,Tremayne Parc,2023-06-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.92
414710,Tremayne Parc,2023-06-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.09
414710,Tremayne Parc,2023-06-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
414710,Tremayne Parc,2023-06-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
414710,Tremayne Parc,2023-06-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
414710,Tremayne Parc,2023-06-03T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-03T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-03T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-03T22:50:00.000+00:00,feeder,,L3 Active Power,kW,12.16
414710,Tremayne Parc,2023-06-03T22:50:00.000+00:00,feeder,,L2 Active Power,kW,9.13
414710,Tremayne Parc,2023-06-03T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.98
414710,Tremayne Parc,2023-06-03T22:50:00.000+00:00,feeder,,N Current (RMS),A,37.6
414710,Tremayne Parc,2023-06-03T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.1
414710,Tremayne Parc,2023-06-03T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
414710,Tremayne Parc,2023-06-03T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.41
414710,Tremayne Parc,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.31
414710,Tremayne Parc,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.04
414710,Tremayne Parc,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
414710,Tremayne Parc,2023-06-03T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
414710,Tremayne Parc,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
414710,Tremayne Parc,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
414710,Tremayne Parc,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
414710,Tremayne Parc,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
414710,Tremayne Parc,2023-06-03T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-03T22:50:00.000+00:00,transformer,,Temperature,C,26.2
414710,Tremayne Parc,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
414710,Tremayne Parc,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414710,Tremayne Parc,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
414710,Tremayne Parc,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
414710,Tremayne Parc,2023-06-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.2
414710,Tremayne Parc,2023-06-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
414710,Tremayne Parc,2023-06-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.7
414710,Tremayne Parc,2023-06-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.63
414710,Tremayne Parc,2023-06-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.43
414710,Tremayne Parc,2023-06-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
414710,Tremayne Parc,2023-06-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
414710,Tremayne Parc,2023-06-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
414710,Tremayne Parc,2023-06-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
414710,Tremayne Parc,2023-06-03T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-03T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
414710,Tremayne Parc,2023-06-03T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-03T22:40:00.000+00:00,feeder,,L3 Active Power,kW,12.25
414710,Tremayne Parc,2023-06-03T22:40:00.000+00:00,feeder,,L2 Active Power,kW,9.23
414710,Tremayne Parc,2023-06-03T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.32
414710,Tremayne Parc,2023-06-03T22:40:00.000+00:00,feeder,,N Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-03T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
414710,Tremayne Parc,2023-06-03T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
414710,Tremayne Parc,2023-06-03T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.05
414710,Tremayne Parc,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.17
414710,Tremayne Parc,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.57
414710,Tremayne Parc,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.37
414710,Tremayne Parc,2023-06-03T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
414710,Tremayne Parc,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
414710,Tremayne Parc,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
414710,Tremayne Parc,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
414710,Tremayne Parc,2023-06-03T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-03T22:40:00.000+00:00,transformer,,Temperature,C,26.3
414710,Tremayne Parc,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
414710,Tremayne Parc,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414710,Tremayne Parc,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
414710,Tremayne Parc,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
414710,Tremayne Parc,2023-06-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.86
414710,Tremayne Parc,2023-06-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
414710,Tremayne Parc,2023-06-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.6
414710,Tremayne Parc,2023-06-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.07
414710,Tremayne Parc,2023-06-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.28
414710,Tremayne Parc,2023-06-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
414710,Tremayne Parc,2023-06-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
414710,Tremayne Parc,2023-06-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
414710,Tremayne Parc,2023-06-03T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-03T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-03T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-03T22:30:00.000+00:00,feeder,,L3 Active Power,kW,9.52
414710,Tremayne Parc,2023-06-03T22:30:00.000+00:00,feeder,,L2 Active Power,kW,9.46
414710,Tremayne Parc,2023-06-03T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.35
414710,Tremayne Parc,2023-06-03T22:30:00.000+00:00,feeder,,N Current (RMS),A,29.0
414710,Tremayne Parc,2023-06-03T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
414710,Tremayne Parc,2023-06-03T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
414710,Tremayne Parc,2023-06-03T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.44
414710,Tremayne Parc,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
414710,Tremayne Parc,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.65
414710,Tremayne Parc,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.79
414710,Tremayne Parc,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.02
414710,Tremayne Parc,2023-06-03T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
414710,Tremayne Parc,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
414710,Tremayne Parc,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
414710,Tremayne Parc,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
414710,Tremayne Parc,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
414710,Tremayne Parc,2023-06-03T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-03T22:30:00.000+00:00,transformer,,Temperature,C,26.4
414710,Tremayne Parc,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
414710,Tremayne Parc,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
414710,Tremayne Parc,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
414710,Tremayne Parc,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
414710,Tremayne Parc,2023-06-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
414710,Tremayne Parc,2023-06-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
414710,Tremayne Parc,2023-06-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.32
414710,Tremayne Parc,2023-06-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.01
414710,Tremayne Parc,2023-06-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.04
414710,Tremayne Parc,2023-06-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
414710,Tremayne Parc,2023-06-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
414710,Tremayne Parc,2023-06-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
414710,Tremayne Parc,2023-06-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
414710,Tremayne Parc,2023-06-03T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
414710,Tremayne Parc,2023-06-03T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-03T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-03T22:20:00.000+00:00,feeder,,L3 Active Power,kW,10.88
414710,Tremayne Parc,2023-06-03T22:20:00.000+00:00,feeder,,L2 Active Power,kW,9.66
414710,Tremayne Parc,2023-06-03T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.61
414710,Tremayne Parc,2023-06-03T22:20:00.000+00:00,feeder,,N Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-03T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
414710,Tremayne Parc,2023-06-03T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
414710,Tremayne Parc,2023-06-03T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.85
414710,Tremayne Parc,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
414710,Tremayne Parc,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.63
414710,Tremayne Parc,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.33
414710,Tremayne Parc,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.88
414710,Tremayne Parc,2023-06-03T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
414710,Tremayne Parc,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
414710,Tremayne Parc,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
414710,Tremayne Parc,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
414710,Tremayne Parc,2023-06-03T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-03T22:20:00.000+00:00,transformer,,Temperature,C,26.5
414710,Tremayne Parc,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
414710,Tremayne Parc,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414710,Tremayne Parc,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
414710,Tremayne Parc,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
414710,Tremayne Parc,2023-06-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
414710,Tremayne Parc,2023-06-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
414710,Tremayne Parc,2023-06-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
414710,Tremayne Parc,2023-06-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.45
414710,Tremayne Parc,2023-06-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.7
414710,Tremayne Parc,2023-06-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.37
414710,Tremayne Parc,2023-06-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
414710,Tremayne Parc,2023-06-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
414710,Tremayne Parc,2023-06-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
414710,Tremayne Parc,2023-06-03T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-03T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-03T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-03T22:10:00.000+00:00,feeder,,L3 Active Power,kW,10.44
414710,Tremayne Parc,2023-06-03T22:10:00.000+00:00,feeder,,L2 Active Power,kW,12.04
414710,Tremayne Parc,2023-06-03T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.39
414710,Tremayne Parc,2023-06-03T22:10:00.000+00:00,feeder,,N Current (RMS),A,33.9
414710,Tremayne Parc,2023-06-03T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
414710,Tremayne Parc,2023-06-03T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
414710,Tremayne Parc,2023-06-03T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.33
414710,Tremayne Parc,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414710,Tremayne Parc,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.56
414710,Tremayne Parc,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.51
414710,Tremayne Parc,2023-06-03T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
414710,Tremayne Parc,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
414710,Tremayne Parc,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
414710,Tremayne Parc,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
414710,Tremayne Parc,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
414710,Tremayne Parc,2023-06-03T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-03T22:10:00.000+00:00,transformer,,Temperature,C,26.6
414710,Tremayne Parc,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
414710,Tremayne Parc,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414710,Tremayne Parc,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
414710,Tremayne Parc,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
414710,Tremayne Parc,2023-06-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
414710,Tremayne Parc,2023-06-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
414710,Tremayne Parc,2023-06-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.8
414710,Tremayne Parc,2023-06-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.77
414710,Tremayne Parc,2023-06-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.72
414710,Tremayne Parc,2023-06-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
414710,Tremayne Parc,2023-06-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
414710,Tremayne Parc,2023-06-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
414710,Tremayne Parc,2023-06-03T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
414710,Tremayne Parc,2023-06-03T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-03T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-03T22:00:00.000+00:00,feeder,,L3 Active Power,kW,8.46
414710,Tremayne Parc,2023-06-03T22:00:00.000+00:00,feeder,,L2 Active Power,kW,8.76
414710,Tremayne Parc,2023-06-03T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.37
414710,Tremayne Parc,2023-06-03T22:00:00.000+00:00,feeder,,N Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-03T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
414710,Tremayne Parc,2023-06-03T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
414710,Tremayne Parc,2023-06-03T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.4
414710,Tremayne Parc,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
414710,Tremayne Parc,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
414710,Tremayne Parc,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.33
414710,Tremayne Parc,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
414710,Tremayne Parc,2023-06-03T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
414710,Tremayne Parc,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
414710,Tremayne Parc,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
414710,Tremayne Parc,2023-06-03T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-03T22:00:00.000+00:00,transformer,,Temperature,C,26.7
414710,Tremayne Parc,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
414710,Tremayne Parc,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414710,Tremayne Parc,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
414710,Tremayne Parc,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
414710,Tremayne Parc,2023-06-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
414710,Tremayne Parc,2023-06-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
414710,Tremayne Parc,2023-06-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.86
