Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.83
414710,Tremayne Parc,2023-06-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.26
414710,Tremayne Parc,2023-06-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
414710,Tremayne Parc,2023-06-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
414710,Tremayne Parc,2023-06-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
414710,Tremayne Parc,2023-06-03T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-03T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-03T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-03T21:50:00.000+00:00,feeder,,L3 Active Power,kW,7.25
414710,Tremayne Parc,2023-06-03T21:50:00.000+00:00,feeder,,L2 Active Power,kW,6.06
414710,Tremayne Parc,2023-06-03T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.96
414710,Tremayne Parc,2023-06-03T21:50:00.000+00:00,feeder,,N Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-03T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
414710,Tremayne Parc,2023-06-03T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
414710,Tremayne Parc,2023-06-03T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.54
414710,Tremayne Parc,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
414710,Tremayne Parc,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
414710,Tremayne Parc,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
414710,Tremayne Parc,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.63
414710,Tremayne Parc,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
414710,Tremayne Parc,2023-06-03T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
414710,Tremayne Parc,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
414710,Tremayne Parc,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
414710,Tremayne Parc,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
414710,Tremayne Parc,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
414710,Tremayne Parc,2023-06-03T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-03T21:50:00.000+00:00,transformer,,Temperature,C,26.8
414710,Tremayne Parc,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
414710,Tremayne Parc,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414710,Tremayne Parc,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
414710,Tremayne Parc,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
414710,Tremayne Parc,2023-06-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
414710,Tremayne Parc,2023-06-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
414710,Tremayne Parc,2023-06-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.8
414710,Tremayne Parc,2023-06-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.06
414710,Tremayne Parc,2023-06-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.8
414710,Tremayne Parc,2023-06-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
414710,Tremayne Parc,2023-06-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
414710,Tremayne Parc,2023-06-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
414710,Tremayne Parc,2023-06-03T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-03T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-03T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-03T21:40:00.000+00:00,feeder,,L3 Active Power,kW,7.51
414710,Tremayne Parc,2023-06-03T21:40:00.000+00:00,feeder,,L2 Active Power,kW,7.78
414710,Tremayne Parc,2023-06-03T21:40:00.000+00:00,feeder,,L1 Active Power,kW,6.48
414710,Tremayne Parc,2023-06-03T21:40:00.000+00:00,feeder,,N Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-03T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
414710,Tremayne Parc,2023-06-03T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
414710,Tremayne Parc,2023-06-03T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.95
414710,Tremayne Parc,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414710,Tremayne Parc,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.52
414710,Tremayne Parc,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
414710,Tremayne Parc,2023-06-03T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
414710,Tremayne Parc,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
414710,Tremayne Parc,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
414710,Tremayne Parc,2023-06-03T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-03T21:40:00.000+00:00,transformer,,Temperature,C,26.8
414710,Tremayne Parc,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
414710,Tremayne Parc,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414710,Tremayne Parc,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
414710,Tremayne Parc,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
414710,Tremayne Parc,2023-06-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
414710,Tremayne Parc,2023-06-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
414710,Tremayne Parc,2023-06-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.07
414710,Tremayne Parc,2023-06-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.77
414710,Tremayne Parc,2023-06-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.27
414710,Tremayne Parc,2023-06-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
414710,Tremayne Parc,2023-06-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
414710,Tremayne Parc,2023-06-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
414710,Tremayne Parc,2023-06-03T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-03T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
414710,Tremayne Parc,2023-06-03T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-03T21:30:00.000+00:00,feeder,,L3 Active Power,kW,9.6
414710,Tremayne Parc,2023-06-03T21:30:00.000+00:00,feeder,,L2 Active Power,kW,7.5
414710,Tremayne Parc,2023-06-03T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.88
414710,Tremayne Parc,2023-06-03T21:30:00.000+00:00,feeder,,N Current (RMS),A,25.3
414710,Tremayne Parc,2023-06-03T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
414710,Tremayne Parc,2023-06-03T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
414710,Tremayne Parc,2023-06-03T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.94
414710,Tremayne Parc,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
414710,Tremayne Parc,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
414710,Tremayne Parc,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.49
414710,Tremayne Parc,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.9
414710,Tremayne Parc,2023-06-03T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
414710,Tremayne Parc,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
414710,Tremayne Parc,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
414710,Tremayne Parc,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
414710,Tremayne Parc,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
414710,Tremayne Parc,2023-06-03T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-03T21:30:00.000+00:00,transformer,,Temperature,C,26.9
414710,Tremayne Parc,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
414710,Tremayne Parc,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414710,Tremayne Parc,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
414710,Tremayne Parc,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
414710,Tremayne Parc,2023-06-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
414710,Tremayne Parc,2023-06-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
414710,Tremayne Parc,2023-06-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.82
414710,Tremayne Parc,2023-06-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.59
414710,Tremayne Parc,2023-06-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.41
414710,Tremayne Parc,2023-06-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
414710,Tremayne Parc,2023-06-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
414710,Tremayne Parc,2023-06-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
414710,Tremayne Parc,2023-06-03T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-03T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-03T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-03T21:20:00.000+00:00,feeder,,L3 Active Power,kW,10.88
414710,Tremayne Parc,2023-06-03T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.66
414710,Tremayne Parc,2023-06-03T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.9
414710,Tremayne Parc,2023-06-03T21:20:00.000+00:00,feeder,,N Current (RMS),A,29.0
414710,Tremayne Parc,2023-06-03T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
414710,Tremayne Parc,2023-06-03T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
414710,Tremayne Parc,2023-06-03T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.72
414710,Tremayne Parc,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.99
414710,Tremayne Parc,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.58
414710,Tremayne Parc,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.71
414710,Tremayne Parc,2023-06-03T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
414710,Tremayne Parc,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
414710,Tremayne Parc,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
414710,Tremayne Parc,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
414710,Tremayne Parc,2023-06-03T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-03T21:20:00.000+00:00,transformer,,Temperature,C,27.1
414710,Tremayne Parc,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
414710,Tremayne Parc,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414710,Tremayne Parc,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
414710,Tremayne Parc,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
414710,Tremayne Parc,2023-06-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
414710,Tremayne Parc,2023-06-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
414710,Tremayne Parc,2023-06-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.3
414710,Tremayne Parc,2023-06-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.58
414710,Tremayne Parc,2023-06-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.2
414710,Tremayne Parc,2023-06-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
414710,Tremayne Parc,2023-06-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
414710,Tremayne Parc,2023-06-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
414710,Tremayne Parc,2023-06-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
414710,Tremayne Parc,2023-06-03T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-03T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-03T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-03T21:10:00.000+00:00,feeder,,L3 Active Power,kW,9.68
414710,Tremayne Parc,2023-06-03T21:10:00.000+00:00,feeder,,L2 Active Power,kW,6.5
414710,Tremayne Parc,2023-06-03T21:10:00.000+00:00,feeder,,L1 Active Power,kW,8.79
414710,Tremayne Parc,2023-06-03T21:10:00.000+00:00,feeder,,N Current (RMS),A,25.3
414710,Tremayne Parc,2023-06-03T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
414710,Tremayne Parc,2023-06-03T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
414710,Tremayne Parc,2023-06-03T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
414710,Tremayne Parc,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.77
414710,Tremayne Parc,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.94
414710,Tremayne Parc,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.61
414710,Tremayne Parc,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
414710,Tremayne Parc,2023-06-03T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
414710,Tremayne Parc,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
414710,Tremayne Parc,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
414710,Tremayne Parc,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
414710,Tremayne Parc,2023-06-03T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-03T21:10:00.000+00:00,transformer,,Temperature,C,27.2
414710,Tremayne Parc,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
414710,Tremayne Parc,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414710,Tremayne Parc,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
414710,Tremayne Parc,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
414710,Tremayne Parc,2023-06-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.09
414710,Tremayne Parc,2023-06-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
414710,Tremayne Parc,2023-06-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.42
414710,Tremayne Parc,2023-06-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.28
414710,Tremayne Parc,2023-06-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.01
414710,Tremayne Parc,2023-06-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
414710,Tremayne Parc,2023-06-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
414710,Tremayne Parc,2023-06-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
414710,Tremayne Parc,2023-06-03T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-03T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-03T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-03T21:00:00.000+00:00,feeder,,L3 Active Power,kW,15.14
414710,Tremayne Parc,2023-06-03T21:00:00.000+00:00,feeder,,L2 Active Power,kW,6.81
414710,Tremayne Parc,2023-06-03T21:00:00.000+00:00,feeder,,L1 Active Power,kW,10.3
414710,Tremayne Parc,2023-06-03T21:00:00.000+00:00,feeder,,N Current (RMS),A,38.8
414710,Tremayne Parc,2023-06-03T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.5
414710,Tremayne Parc,2023-06-03T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
414710,Tremayne Parc,2023-06-03T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
414710,Tremayne Parc,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.53
414710,Tremayne Parc,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.73
414710,Tremayne Parc,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
414710,Tremayne Parc,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
414710,Tremayne Parc,2023-06-03T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
414710,Tremayne Parc,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
414710,Tremayne Parc,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
414710,Tremayne Parc,2023-06-03T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-03T21:00:00.000+00:00,transformer,,Temperature,C,27.3
414710,Tremayne Parc,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
414710,Tremayne Parc,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414710,Tremayne Parc,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
414710,Tremayne Parc,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
414710,Tremayne Parc,2023-06-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
414710,Tremayne Parc,2023-06-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
414710,Tremayne Parc,2023-06-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.08
414710,Tremayne Parc,2023-06-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.76
414710,Tremayne Parc,2023-06-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.36
414710,Tremayne Parc,2023-06-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
414710,Tremayne Parc,2023-06-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
414710,Tremayne Parc,2023-06-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
414710,Tremayne Parc,2023-06-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
414710,Tremayne Parc,2023-06-03T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-03T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
414710,Tremayne Parc,2023-06-03T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-03T20:40:00.000+00:00,feeder,,L3 Active Power,kW,8.66
414710,Tremayne Parc,2023-06-03T20:40:00.000+00:00,feeder,,L2 Active Power,kW,7.58
414710,Tremayne Parc,2023-06-03T20:40:00.000+00:00,feeder,,L1 Active Power,kW,7.97
414710,Tremayne Parc,2023-06-03T20:40:00.000+00:00,feeder,,N Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-03T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
414710,Tremayne Parc,2023-06-03T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
414710,Tremayne Parc,2023-06-03T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.81
414710,Tremayne Parc,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.99
414710,Tremayne Parc,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
414710,Tremayne Parc,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
414710,Tremayne Parc,2023-06-03T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
414710,Tremayne Parc,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
414710,Tremayne Parc,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
414710,Tremayne Parc,2023-06-03T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-03T20:40:00.000+00:00,transformer,,Temperature,C,27.4
414710,Tremayne Parc,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
414710,Tremayne Parc,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
414710,Tremayne Parc,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
414710,Tremayne Parc,2023-06-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
414710,Tremayne Parc,2023-06-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
414710,Tremayne Parc,2023-06-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.43
414710,Tremayne Parc,2023-06-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.83
414710,Tremayne Parc,2023-06-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.92
414710,Tremayne Parc,2023-06-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
414710,Tremayne Parc,2023-06-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
414710,Tremayne Parc,2023-06-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
414710,Tremayne Parc,2023-06-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
414710,Tremayne Parc,2023-06-03T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-03T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-06-03T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-03T20:30:00.000+00:00,feeder,,L3 Active Power,kW,8.57
414710,Tremayne Parc,2023-06-03T20:30:00.000+00:00,feeder,,L2 Active Power,kW,7.43
414710,Tremayne Parc,2023-06-03T20:30:00.000+00:00,feeder,,L1 Active Power,kW,8.79
414710,Tremayne Parc,2023-06-03T20:30:00.000+00:00,feeder,,N Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-03T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
414710,Tremayne Parc,2023-06-03T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-03T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
414710,Tremayne Parc,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.13
414710,Tremayne Parc,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
414710,Tremayne Parc,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.62
414710,Tremayne Parc,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.21
414710,Tremayne Parc,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
414710,Tremayne Parc,2023-06-03T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
414710,Tremayne Parc,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
414710,Tremayne Parc,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
414710,Tremayne Parc,2023-06-03T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-03T20:30:00.000+00:00,transformer,,Temperature,C,27.5
414710,Tremayne Parc,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
414710,Tremayne Parc,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
414710,Tremayne Parc,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
414710,Tremayne Parc,2023-06-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
414710,Tremayne Parc,2023-06-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
414710,Tremayne Parc,2023-06-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.69
414710,Tremayne Parc,2023-06-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,6.75
414710,Tremayne Parc,2023-06-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.91
414710,Tremayne Parc,2023-06-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
414710,Tremayne Parc,2023-06-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
414710,Tremayne Parc,2023-06-03T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-03T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
414710,Tremayne Parc,2023-06-03T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-03T20:20:00.000+00:00,feeder,,L3 Active Power,kW,12.92
414710,Tremayne Parc,2023-06-03T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.39
414710,Tremayne Parc,2023-06-03T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.58
414710,Tremayne Parc,2023-06-03T20:20:00.000+00:00,feeder,,N Current (RMS),A,39.9
414710,Tremayne Parc,2023-06-03T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
414710,Tremayne Parc,2023-06-03T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-03T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.71
414710,Tremayne Parc,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414710,Tremayne Parc,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.53
414710,Tremayne Parc,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
414710,Tremayne Parc,2023-06-03T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
414710,Tremayne Parc,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
414710,Tremayne Parc,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
414710,Tremayne Parc,2023-06-03T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-03T20:20:00.000+00:00,transformer,,Temperature,C,27.7
414710,Tremayne Parc,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
414710,Tremayne Parc,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
414710,Tremayne Parc,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
414710,Tremayne Parc,2023-06-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
414710,Tremayne Parc,2023-06-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
414710,Tremayne Parc,2023-06-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.75
414710,Tremayne Parc,2023-06-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,5.47
414710,Tremayne Parc,2023-06-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.9
414710,Tremayne Parc,2023-06-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
414710,Tremayne Parc,2023-06-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
414710,Tremayne Parc,2023-06-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
414710,Tremayne Parc,2023-06-03T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-03T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
414710,Tremayne Parc,2023-06-03T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-03T20:10:00.000+00:00,feeder,,L3 Active Power,kW,13.21
414710,Tremayne Parc,2023-06-03T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.79
414710,Tremayne Parc,2023-06-03T20:10:00.000+00:00,feeder,,L1 Active Power,kW,4.93
414710,Tremayne Parc,2023-06-03T20:10:00.000+00:00,feeder,,N Current (RMS),A,43.1
414710,Tremayne Parc,2023-06-03T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
414710,Tremayne Parc,2023-06-03T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
414710,Tremayne Parc,2023-06-03T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.08
414710,Tremayne Parc,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
414710,Tremayne Parc,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
414710,Tremayne Parc,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
414710,Tremayne Parc,2023-06-03T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
414710,Tremayne Parc,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
414710,Tremayne Parc,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
414710,Tremayne Parc,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
414710,Tremayne Parc,2023-06-03T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-03T20:10:00.000+00:00,transformer,,Temperature,C,27.8
414710,Tremayne Parc,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
414710,Tremayne Parc,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
414710,Tremayne Parc,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
414710,Tremayne Parc,2023-06-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
414710,Tremayne Parc,2023-06-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
414710,Tremayne Parc,2023-06-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.06
414710,Tremayne Parc,2023-06-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.3
414710,Tremayne Parc,2023-06-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.29
414710,Tremayne Parc,2023-06-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
414710,Tremayne Parc,2023-06-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
414710,Tremayne Parc,2023-06-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
414710,Tremayne Parc,2023-06-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
414710,Tremayne Parc,2023-06-03T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
414710,Tremayne Parc,2023-06-03T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-03T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
414710,Tremayne Parc,2023-06-03T20:00:00.000+00:00,feeder,,L3 Active Power,kW,7.67
414710,Tremayne Parc,2023-06-03T20:00:00.000+00:00,feeder,,L2 Active Power,kW,6.16
414710,Tremayne Parc,2023-06-03T20:00:00.000+00:00,feeder,,L1 Active Power,kW,5.44
414710,Tremayne Parc,2023-06-03T20:00:00.000+00:00,feeder,,N Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-03T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
414710,Tremayne Parc,2023-06-03T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-03T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.16
414710,Tremayne Parc,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.36
414710,Tremayne Parc,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.49
414710,Tremayne Parc,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
414710,Tremayne Parc,2023-06-03T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
414710,Tremayne Parc,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
414710,Tremayne Parc,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
414710,Tremayne Parc,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
414710,Tremayne Parc,2023-06-03T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-03T20:00:00.000+00:00,transformer,,Temperature,C,27.8
414710,Tremayne Parc,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
414710,Tremayne Parc,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
414710,Tremayne Parc,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
414710,Tremayne Parc,2023-06-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
414710,Tremayne Parc,2023-06-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
414710,Tremayne Parc,2023-06-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.43
414710,Tremayne Parc,2023-06-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,6.31
414710,Tremayne Parc,2023-06-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.37
414710,Tremayne Parc,2023-06-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
414710,Tremayne Parc,2023-06-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
414710,Tremayne Parc,2023-06-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
414710,Tremayne Parc,2023-06-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
414710,Tremayne Parc,2023-06-03T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-03T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-03T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
414710,Tremayne Parc,2023-06-03T19:50:00.000+00:00,feeder,,L3 Active Power,kW,8.98
414710,Tremayne Parc,2023-06-03T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.87
414710,Tremayne Parc,2023-06-03T19:50:00.000+00:00,feeder,,L1 Active Power,kW,8.0
414710,Tremayne Parc,2023-06-03T19:50:00.000+00:00,feeder,,N Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-03T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
414710,Tremayne Parc,2023-06-03T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-03T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.31
414710,Tremayne Parc,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
414710,Tremayne Parc,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
414710,Tremayne Parc,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
414710,Tremayne Parc,2023-06-03T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
414710,Tremayne Parc,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
414710,Tremayne Parc,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
414710,Tremayne Parc,2023-06-03T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
