Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-03T19:50:00.000+00:00,transformer,,Temperature,C,27.9
414710,Tremayne Parc,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
414710,Tremayne Parc,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
414710,Tremayne Parc,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
414710,Tremayne Parc,2023-06-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
414710,Tremayne Parc,2023-06-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
414710,Tremayne Parc,2023-06-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.06
414710,Tremayne Parc,2023-06-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,6.93
414710,Tremayne Parc,2023-06-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.91
414710,Tremayne Parc,2023-06-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
414710,Tremayne Parc,2023-06-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
414710,Tremayne Parc,2023-06-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
414710,Tremayne Parc,2023-06-03T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-03T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-03T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
414710,Tremayne Parc,2023-06-03T19:40:00.000+00:00,feeder,,L3 Active Power,kW,8.23
414710,Tremayne Parc,2023-06-03T19:40:00.000+00:00,feeder,,L2 Active Power,kW,7.51
414710,Tremayne Parc,2023-06-03T19:40:00.000+00:00,feeder,,L1 Active Power,kW,11.12
414710,Tremayne Parc,2023-06-03T19:40:00.000+00:00,feeder,,N Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-03T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
414710,Tremayne Parc,2023-06-03T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
414710,Tremayne Parc,2023-06-03T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
414710,Tremayne Parc,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.71
414710,Tremayne Parc,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414710,Tremayne Parc,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
414710,Tremayne Parc,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.32
414710,Tremayne Parc,2023-06-03T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
414710,Tremayne Parc,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
414710,Tremayne Parc,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
414710,Tremayne Parc,2023-06-03T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-03T19:40:00.000+00:00,transformer,,Temperature,C,27.9
414710,Tremayne Parc,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
414710,Tremayne Parc,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
414710,Tremayne Parc,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
414710,Tremayne Parc,2023-06-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
414710,Tremayne Parc,2023-06-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
414710,Tremayne Parc,2023-06-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.45
414710,Tremayne Parc,2023-06-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.53
414710,Tremayne Parc,2023-06-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.88
414710,Tremayne Parc,2023-06-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
414710,Tremayne Parc,2023-06-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
414710,Tremayne Parc,2023-06-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
414710,Tremayne Parc,2023-06-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
414710,Tremayne Parc,2023-06-03T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-03T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-03T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-03T19:30:00.000+00:00,feeder,,L3 Active Power,kW,9.46
414710,Tremayne Parc,2023-06-03T19:30:00.000+00:00,feeder,,L2 Active Power,kW,11.16
414710,Tremayne Parc,2023-06-03T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.55
414710,Tremayne Parc,2023-06-03T19:30:00.000+00:00,feeder,,N Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-03T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
414710,Tremayne Parc,2023-06-03T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
414710,Tremayne Parc,2023-06-03T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.1
414710,Tremayne Parc,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
414710,Tremayne Parc,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
414710,Tremayne Parc,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
414710,Tremayne Parc,2023-06-03T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
414710,Tremayne Parc,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
414710,Tremayne Parc,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
414710,Tremayne Parc,2023-06-03T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-03T19:30:00.000+00:00,transformer,,Temperature,C,28.0
414710,Tremayne Parc,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
414710,Tremayne Parc,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
414710,Tremayne Parc,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
414710,Tremayne Parc,2023-06-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
414710,Tremayne Parc,2023-06-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
414710,Tremayne Parc,2023-06-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.28
414710,Tremayne Parc,2023-06-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
414710,Tremayne Parc,2023-06-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.41
414710,Tremayne Parc,2023-06-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
414710,Tremayne Parc,2023-06-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
414710,Tremayne Parc,2023-06-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
414710,Tremayne Parc,2023-06-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
414710,Tremayne Parc,2023-06-03T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-03T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-03T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-03T19:20:00.000+00:00,feeder,,L3 Active Power,kW,9.76
414710,Tremayne Parc,2023-06-03T19:20:00.000+00:00,feeder,,L2 Active Power,kW,8.21
414710,Tremayne Parc,2023-06-03T19:20:00.000+00:00,feeder,,L1 Active Power,kW,4.23
414710,Tremayne Parc,2023-06-03T19:20:00.000+00:00,feeder,,N Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-03T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
414710,Tremayne Parc,2023-06-03T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
414710,Tremayne Parc,2023-06-03T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.89
414710,Tremayne Parc,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
414710,Tremayne Parc,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
414710,Tremayne Parc,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
414710,Tremayne Parc,2023-06-03T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414710,Tremayne Parc,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
414710,Tremayne Parc,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.18
414710,Tremayne Parc,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
414710,Tremayne Parc,2023-06-03T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-03T19:20:00.000+00:00,transformer,,Temperature,C,28.0
414710,Tremayne Parc,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
414710,Tremayne Parc,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
414710,Tremayne Parc,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
414710,Tremayne Parc,2023-06-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
414710,Tremayne Parc,2023-06-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
414710,Tremayne Parc,2023-06-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.52
414710,Tremayne Parc,2023-06-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.82
414710,Tremayne Parc,2023-06-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.3
414710,Tremayne Parc,2023-06-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
414710,Tremayne Parc,2023-06-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
414710,Tremayne Parc,2023-06-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
414710,Tremayne Parc,2023-06-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
414710,Tremayne Parc,2023-06-03T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-03T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-03T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-03T19:10:00.000+00:00,feeder,,L3 Active Power,kW,11.83
414710,Tremayne Parc,2023-06-03T19:10:00.000+00:00,feeder,,L2 Active Power,kW,8.56
414710,Tremayne Parc,2023-06-03T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.19
414710,Tremayne Parc,2023-06-03T19:10:00.000+00:00,feeder,,N Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-03T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
414710,Tremayne Parc,2023-06-03T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
414710,Tremayne Parc,2023-06-03T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.58
414710,Tremayne Parc,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.6
414710,Tremayne Parc,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
414710,Tremayne Parc,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
414710,Tremayne Parc,2023-06-03T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
414710,Tremayne Parc,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.15
414710,Tremayne Parc,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
414710,Tremayne Parc,2023-06-03T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
414710,Tremayne Parc,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-03T19:10:00.000+00:00,transformer,,Temperature,C,28.0
414710,Tremayne Parc,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
414710,Tremayne Parc,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
414710,Tremayne Parc,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
414710,Tremayne Parc,2023-06-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
414710,Tremayne Parc,2023-06-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
414710,Tremayne Parc,2023-06-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.78
414710,Tremayne Parc,2023-06-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.24
414710,Tremayne Parc,2023-06-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.94
414710,Tremayne Parc,2023-06-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
414710,Tremayne Parc,2023-06-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
414710,Tremayne Parc,2023-06-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
414710,Tremayne Parc,2023-06-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
414710,Tremayne Parc,2023-06-03T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-03T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-03T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-03T19:00:00.000+00:00,feeder,,L3 Active Power,kW,10.27
414710,Tremayne Parc,2023-06-03T19:00:00.000+00:00,feeder,,L2 Active Power,kW,9.35
414710,Tremayne Parc,2023-06-03T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.35
414710,Tremayne Parc,2023-06-03T19:00:00.000+00:00,feeder,,N Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-03T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
414710,Tremayne Parc,2023-06-03T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
414710,Tremayne Parc,2023-06-03T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.1
414710,Tremayne Parc,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.55
414710,Tremayne Parc,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
414710,Tremayne Parc,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
414710,Tremayne Parc,2023-06-03T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
414710,Tremayne Parc,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
414710,Tremayne Parc,2023-06-03T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-03T19:00:00.000+00:00,transformer,,Temperature,C,28.0
414710,Tremayne Parc,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
414710,Tremayne Parc,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
414710,Tremayne Parc,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
414710,Tremayne Parc,2023-06-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
414710,Tremayne Parc,2023-06-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
414710,Tremayne Parc,2023-06-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.53
414710,Tremayne Parc,2023-06-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.87
414710,Tremayne Parc,2023-06-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,9.54
414710,Tremayne Parc,2023-06-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
414710,Tremayne Parc,2023-06-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
414710,Tremayne Parc,2023-06-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
414710,Tremayne Parc,2023-06-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
414710,Tremayne Parc,2023-06-03T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-03T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-03T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
414710,Tremayne Parc,2023-06-03T18:50:00.000+00:00,feeder,,L3 Active Power,kW,8.52
414710,Tremayne Parc,2023-06-03T18:50:00.000+00:00,feeder,,L2 Active Power,kW,9.94
414710,Tremayne Parc,2023-06-03T18:50:00.000+00:00,feeder,,L1 Active Power,kW,7.89
414710,Tremayne Parc,2023-06-03T18:50:00.000+00:00,feeder,,N Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-03T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
414710,Tremayne Parc,2023-06-03T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
414710,Tremayne Parc,2023-06-03T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.89
414710,Tremayne Parc,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.83
414710,Tremayne Parc,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
414710,Tremayne Parc,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
414710,Tremayne Parc,2023-06-03T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
414710,Tremayne Parc,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.41
414710,Tremayne Parc,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
414710,Tremayne Parc,2023-06-03T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-03T18:50:00.000+00:00,transformer,,Temperature,C,28.0
414710,Tremayne Parc,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
414710,Tremayne Parc,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
414710,Tremayne Parc,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
414710,Tremayne Parc,2023-06-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
414710,Tremayne Parc,2023-06-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
414710,Tremayne Parc,2023-06-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
414710,Tremayne Parc,2023-06-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.99
414710,Tremayne Parc,2023-06-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.3
414710,Tremayne Parc,2023-06-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.67
414710,Tremayne Parc,2023-06-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
414710,Tremayne Parc,2023-06-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
414710,Tremayne Parc,2023-06-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
414710,Tremayne Parc,2023-06-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
414710,Tremayne Parc,2023-06-03T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-03T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-03T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
414710,Tremayne Parc,2023-06-03T18:40:00.000+00:00,feeder,,L3 Active Power,kW,10.17
414710,Tremayne Parc,2023-06-03T18:40:00.000+00:00,feeder,,L2 Active Power,kW,9.32
414710,Tremayne Parc,2023-06-03T18:40:00.000+00:00,feeder,,L1 Active Power,kW,6.68
414710,Tremayne Parc,2023-06-03T18:40:00.000+00:00,feeder,,N Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-03T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
414710,Tremayne Parc,2023-06-03T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
414710,Tremayne Parc,2023-06-03T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
414710,Tremayne Parc,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
414710,Tremayne Parc,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
414710,Tremayne Parc,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
414710,Tremayne Parc,2023-06-03T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
414710,Tremayne Parc,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.2
414710,Tremayne Parc,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
414710,Tremayne Parc,2023-06-03T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-03T18:40:00.000+00:00,transformer,,Temperature,C,28.0
414710,Tremayne Parc,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
414710,Tremayne Parc,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
414710,Tremayne Parc,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
414710,Tremayne Parc,2023-06-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
414710,Tremayne Parc,2023-06-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
414710,Tremayne Parc,2023-06-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
414710,Tremayne Parc,2023-06-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.09
414710,Tremayne Parc,2023-06-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.93
414710,Tremayne Parc,2023-06-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.95
414710,Tremayne Parc,2023-06-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
414710,Tremayne Parc,2023-06-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
414710,Tremayne Parc,2023-06-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
414710,Tremayne Parc,2023-06-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
414710,Tremayne Parc,2023-06-03T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-03T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-03T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-03T18:30:00.000+00:00,feeder,,L3 Active Power,kW,11.11
414710,Tremayne Parc,2023-06-03T18:30:00.000+00:00,feeder,,L2 Active Power,kW,5.92
414710,Tremayne Parc,2023-06-03T18:30:00.000+00:00,feeder,,L1 Active Power,kW,6.48
414710,Tremayne Parc,2023-06-03T18:30:00.000+00:00,feeder,,N Current (RMS),A,31.3
414710,Tremayne Parc,2023-06-03T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
414710,Tremayne Parc,2023-06-03T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-03T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.75
414710,Tremayne Parc,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
414710,Tremayne Parc,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
414710,Tremayne Parc,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
414710,Tremayne Parc,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
414710,Tremayne Parc,2023-06-03T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
414710,Tremayne Parc,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.4
414710,Tremayne Parc,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
414710,Tremayne Parc,2023-06-03T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-03T18:30:00.000+00:00,transformer,,Temperature,C,28.0
414710,Tremayne Parc,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
414710,Tremayne Parc,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
414710,Tremayne Parc,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
414710,Tremayne Parc,2023-06-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
414710,Tremayne Parc,2023-06-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
414710,Tremayne Parc,2023-06-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
414710,Tremayne Parc,2023-06-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.86
414710,Tremayne Parc,2023-06-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,5.31
414710,Tremayne Parc,2023-06-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.18
414710,Tremayne Parc,2023-06-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
414710,Tremayne Parc,2023-06-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
414710,Tremayne Parc,2023-06-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
414710,Tremayne Parc,2023-06-03T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-03T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-03T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-03T18:20:00.000+00:00,feeder,,L3 Active Power,kW,5.69
414710,Tremayne Parc,2023-06-03T18:20:00.000+00:00,feeder,,L2 Active Power,kW,7.0
414710,Tremayne Parc,2023-06-03T18:20:00.000+00:00,feeder,,L1 Active Power,kW,4.34
414710,Tremayne Parc,2023-06-03T18:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-03T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-03T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-03T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.78
414710,Tremayne Parc,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
414710,Tremayne Parc,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.08
414710,Tremayne Parc,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
414710,Tremayne Parc,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
414710,Tremayne Parc,2023-06-03T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.65
414710,Tremayne Parc,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.55
414710,Tremayne Parc,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
414710,Tremayne Parc,2023-06-03T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-03T18:20:00.000+00:00,transformer,,Temperature,C,28.0
414710,Tremayne Parc,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
414710,Tremayne Parc,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
414710,Tremayne Parc,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
414710,Tremayne Parc,2023-06-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
414710,Tremayne Parc,2023-06-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
414710,Tremayne Parc,2023-06-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,3.95
414710,Tremayne Parc,2023-06-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.22
414710,Tremayne Parc,2023-06-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.65
414710,Tremayne Parc,2023-06-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
414710,Tremayne Parc,2023-06-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
414710,Tremayne Parc,2023-06-03T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-03T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-03T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-03T18:10:00.000+00:00,feeder,,L3 Active Power,kW,8.42
414710,Tremayne Parc,2023-06-03T18:10:00.000+00:00,feeder,,L2 Active Power,kW,7.12
414710,Tremayne Parc,2023-06-03T18:10:00.000+00:00,feeder,,L1 Active Power,kW,8.26
414710,Tremayne Parc,2023-06-03T18:10:00.000+00:00,feeder,,N Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-03T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
414710,Tremayne Parc,2023-06-03T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-03T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
414710,Tremayne Parc,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.41
414710,Tremayne Parc,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
414710,Tremayne Parc,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.91
414710,Tremayne Parc,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
414710,Tremayne Parc,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.94
414710,Tremayne Parc,2023-06-03T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
414710,Tremayne Parc,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
414710,Tremayne Parc,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
414710,Tremayne Parc,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.79
414710,Tremayne Parc,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
414710,Tremayne Parc,2023-06-03T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-03T18:10:00.000+00:00,transformer,,Temperature,C,28.0
414710,Tremayne Parc,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
414710,Tremayne Parc,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
414710,Tremayne Parc,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
414710,Tremayne Parc,2023-06-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
414710,Tremayne Parc,2023-06-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.66
414710,Tremayne Parc,2023-06-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,6.08
414710,Tremayne Parc,2023-06-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.2
414710,Tremayne Parc,2023-06-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
414710,Tremayne Parc,2023-06-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
414710,Tremayne Parc,2023-06-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
414710,Tremayne Parc,2023-06-03T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-03T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-03T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-03T18:00:00.000+00:00,feeder,,L3 Active Power,kW,9.39
414710,Tremayne Parc,2023-06-03T18:00:00.000+00:00,feeder,,L2 Active Power,kW,8.42
414710,Tremayne Parc,2023-06-03T18:00:00.000+00:00,feeder,,L1 Active Power,kW,11.19
414710,Tremayne Parc,2023-06-03T18:00:00.000+00:00,feeder,,N Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-03T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
414710,Tremayne Parc,2023-06-03T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
414710,Tremayne Parc,2023-06-03T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
414710,Tremayne Parc,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
414710,Tremayne Parc,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414710,Tremayne Parc,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
414710,Tremayne Parc,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
414710,Tremayne Parc,2023-06-03T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.99
414710,Tremayne Parc,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.52
414710,Tremayne Parc,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
414710,Tremayne Parc,2023-06-03T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
414710,Tremayne Parc,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-03T18:00:00.000+00:00,transformer,,Temperature,C,28.0
414710,Tremayne Parc,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
414710,Tremayne Parc,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
414710,Tremayne Parc,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
414710,Tremayne Parc,2023-06-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
414710,Tremayne Parc,2023-06-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
414710,Tremayne Parc,2023-06-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.4
414710,Tremayne Parc,2023-06-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,7.52
414710,Tremayne Parc,2023-06-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.58
414710,Tremayne Parc,2023-06-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
414710,Tremayne Parc,2023-06-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
414710,Tremayne Parc,2023-06-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
414710,Tremayne Parc,2023-06-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
414710,Tremayne Parc,2023-06-03T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-03T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-03T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-03T17:50:00.000+00:00,feeder,,L3 Active Power,kW,4.73
414710,Tremayne Parc,2023-06-03T17:50:00.000+00:00,feeder,,L2 Active Power,kW,9.53
414710,Tremayne Parc,2023-06-03T17:50:00.000+00:00,feeder,,L1 Active Power,kW,7.11
414710,Tremayne Parc,2023-06-03T17:50:00.000+00:00,feeder,,N Current (RMS),A,25.5
414710,Tremayne Parc,2023-06-03T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-03T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
414710,Tremayne Parc,2023-06-03T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.16
414710,Tremayne Parc,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
414710,Tremayne Parc,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.8
414710,Tremayne Parc,2023-06-03T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
414710,Tremayne Parc,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
