Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
414710,Tremayne Parc,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
414710,Tremayne Parc,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.85
414710,Tremayne Parc,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
414710,Tremayne Parc,2023-06-03T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-03T17:50:00.000+00:00,transformer,,Temperature,C,27.9
414710,Tremayne Parc,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
414710,Tremayne Parc,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
414710,Tremayne Parc,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
414710,Tremayne Parc,2023-06-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
414710,Tremayne Parc,2023-06-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,7.02
414710,Tremayne Parc,2023-06-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,8.29
414710,Tremayne Parc,2023-06-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.43
414710,Tremayne Parc,2023-06-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
414710,Tremayne Parc,2023-06-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
414710,Tremayne Parc,2023-06-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
414710,Tremayne Parc,2023-06-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
414710,Tremayne Parc,2023-06-03T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-03T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-03T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-03T17:40:00.000+00:00,feeder,,L3 Active Power,kW,4.54
414710,Tremayne Parc,2023-06-03T17:40:00.000+00:00,feeder,,L2 Active Power,kW,12.02
414710,Tremayne Parc,2023-06-03T17:40:00.000+00:00,feeder,,L1 Active Power,kW,7.17
414710,Tremayne Parc,2023-06-03T17:40:00.000+00:00,feeder,,N Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-03T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-03T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
414710,Tremayne Parc,2023-06-03T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
414710,Tremayne Parc,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.81
414710,Tremayne Parc,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.14
414710,Tremayne Parc,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
414710,Tremayne Parc,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
414710,Tremayne Parc,2023-06-03T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
414710,Tremayne Parc,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.17
414710,Tremayne Parc,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-03T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-03T17:40:00.000+00:00,transformer,,Temperature,C,27.9
414710,Tremayne Parc,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
414710,Tremayne Parc,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
414710,Tremayne Parc,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
414710,Tremayne Parc,2023-06-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
414710,Tremayne Parc,2023-06-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,6.65
414710,Tremayne Parc,2023-06-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.47
414710,Tremayne Parc,2023-06-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.16
414710,Tremayne Parc,2023-06-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
414710,Tremayne Parc,2023-06-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
414710,Tremayne Parc,2023-06-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
414710,Tremayne Parc,2023-06-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
414710,Tremayne Parc,2023-06-03T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-03T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
414710,Tremayne Parc,2023-06-03T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-03T17:30:00.000+00:00,feeder,,L3 Active Power,kW,6.97
414710,Tremayne Parc,2023-06-03T17:30:00.000+00:00,feeder,,L2 Active Power,kW,8.78
414710,Tremayne Parc,2023-06-03T17:30:00.000+00:00,feeder,,L1 Active Power,kW,5.68
414710,Tremayne Parc,2023-06-03T17:30:00.000+00:00,feeder,,N Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-03T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-03T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
414710,Tremayne Parc,2023-06-03T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
414710,Tremayne Parc,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
414710,Tremayne Parc,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
414710,Tremayne Parc,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.75
414710,Tremayne Parc,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
414710,Tremayne Parc,2023-06-03T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.33
414710,Tremayne Parc,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.45
414710,Tremayne Parc,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-03T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-03T17:30:00.000+00:00,transformer,,Temperature,C,27.9
414710,Tremayne Parc,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
414710,Tremayne Parc,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
414710,Tremayne Parc,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
414710,Tremayne Parc,2023-06-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
414710,Tremayne Parc,2023-06-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
414710,Tremayne Parc,2023-06-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,5.36
414710,Tremayne Parc,2023-06-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,6.58
414710,Tremayne Parc,2023-06-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,7.09
414710,Tremayne Parc,2023-06-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
414710,Tremayne Parc,2023-06-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-03T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-03T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-03T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-03T17:20:00.000+00:00,feeder,,L3 Active Power,kW,3.01
414710,Tremayne Parc,2023-06-03T17:20:00.000+00:00,feeder,,L2 Active Power,kW,10.83
414710,Tremayne Parc,2023-06-03T17:20:00.000+00:00,feeder,,L1 Active Power,kW,6.56
414710,Tremayne Parc,2023-06-03T17:20:00.000+00:00,feeder,,N Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-03T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-03T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
414710,Tremayne Parc,2023-06-03T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
414710,Tremayne Parc,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
414710,Tremayne Parc,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
414710,Tremayne Parc,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
414710,Tremayne Parc,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.22
414710,Tremayne Parc,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.85
414710,Tremayne Parc,2023-06-03T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.77
414710,Tremayne Parc,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.47
414710,Tremayne Parc,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
414710,Tremayne Parc,2023-06-03T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-03T17:20:00.000+00:00,transformer,,Temperature,C,27.9
414710,Tremayne Parc,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
414710,Tremayne Parc,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
414710,Tremayne Parc,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
414710,Tremayne Parc,2023-06-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
414710,Tremayne Parc,2023-06-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,1.92
414710,Tremayne Parc,2023-06-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.14
414710,Tremayne Parc,2023-06-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,6.2
414710,Tremayne Parc,2023-06-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
414710,Tremayne Parc,2023-06-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
414710,Tremayne Parc,2023-06-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-03T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-03T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-03T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-03T17:10:00.000+00:00,feeder,,L3 Active Power,kW,3.56
414710,Tremayne Parc,2023-06-03T17:10:00.000+00:00,feeder,,L2 Active Power,kW,12.25
414710,Tremayne Parc,2023-06-03T17:10:00.000+00:00,feeder,,L1 Active Power,kW,6.34
414710,Tremayne Parc,2023-06-03T17:10:00.000+00:00,feeder,,N Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-03T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-03T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
414710,Tremayne Parc,2023-06-03T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
414710,Tremayne Parc,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
414710,Tremayne Parc,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
414710,Tremayne Parc,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
414710,Tremayne Parc,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.28
414710,Tremayne Parc,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.27
414710,Tremayne Parc,2023-06-03T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
414710,Tremayne Parc,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.82
414710,Tremayne Parc,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.37
414710,Tremayne Parc,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
414710,Tremayne Parc,2023-06-03T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-03T17:10:00.000+00:00,transformer,,Temperature,C,27.9
414710,Tremayne Parc,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
414710,Tremayne Parc,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
414710,Tremayne Parc,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
414710,Tremayne Parc,2023-06-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
414710,Tremayne Parc,2023-06-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,3.58
414710,Tremayne Parc,2023-06-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.6
414710,Tremayne Parc,2023-06-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,7.5
414710,Tremayne Parc,2023-06-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
414710,Tremayne Parc,2023-06-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
414710,Tremayne Parc,2023-06-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-03T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-03T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-03T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-03T17:00:00.000+00:00,feeder,,L3 Active Power,kW,4.67
414710,Tremayne Parc,2023-06-03T17:00:00.000+00:00,feeder,,L2 Active Power,kW,12.31
414710,Tremayne Parc,2023-06-03T17:00:00.000+00:00,feeder,,L1 Active Power,kW,8.51
414710,Tremayne Parc,2023-06-03T17:00:00.000+00:00,feeder,,N Current (RMS),A,32.7
414710,Tremayne Parc,2023-06-03T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-03T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
414710,Tremayne Parc,2023-06-03T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
414710,Tremayne Parc,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
414710,Tremayne Parc,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
414710,Tremayne Parc,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
414710,Tremayne Parc,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
414710,Tremayne Parc,2023-06-03T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
414710,Tremayne Parc,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.72
414710,Tremayne Parc,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
414710,Tremayne Parc,2023-06-03T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
414710,Tremayne Parc,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-03T17:00:00.000+00:00,transformer,,Temperature,C,27.9
414710,Tremayne Parc,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
414710,Tremayne Parc,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
414710,Tremayne Parc,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
414710,Tremayne Parc,2023-06-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
414710,Tremayne Parc,2023-06-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
414710,Tremayne Parc,2023-06-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,5.33
414710,Tremayne Parc,2023-06-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.34
414710,Tremayne Parc,2023-06-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.33
414710,Tremayne Parc,2023-06-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
414710,Tremayne Parc,2023-06-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
414710,Tremayne Parc,2023-06-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
414710,Tremayne Parc,2023-06-03T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-03T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-03T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-03T16:50:00.000+00:00,feeder,,L3 Active Power,kW,5.11
414710,Tremayne Parc,2023-06-03T16:50:00.000+00:00,feeder,,L2 Active Power,kW,13.02
414710,Tremayne Parc,2023-06-03T16:50:00.000+00:00,feeder,,L1 Active Power,kW,9.62
414710,Tremayne Parc,2023-06-03T16:50:00.000+00:00,feeder,,N Current (RMS),A,37.9
414710,Tremayne Parc,2023-06-03T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-03T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
414710,Tremayne Parc,2023-06-03T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
414710,Tremayne Parc,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.74
414710,Tremayne Parc,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
414710,Tremayne Parc,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
414710,Tremayne Parc,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.68
414710,Tremayne Parc,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
414710,Tremayne Parc,2023-06-03T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.5
414710,Tremayne Parc,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.47
414710,Tremayne Parc,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
414710,Tremayne Parc,2023-06-03T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
414710,Tremayne Parc,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-03T16:50:00.000+00:00,transformer,,Temperature,C,27.9
414710,Tremayne Parc,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
414710,Tremayne Parc,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
414710,Tremayne Parc,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
414710,Tremayne Parc,2023-06-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
414710,Tremayne Parc,2023-06-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
414710,Tremayne Parc,2023-06-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,2.8
414710,Tremayne Parc,2023-06-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.87
414710,Tremayne Parc,2023-06-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.39
414710,Tremayne Parc,2023-06-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
414710,Tremayne Parc,2023-06-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
414710,Tremayne Parc,2023-06-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
414710,Tremayne Parc,2023-06-03T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-03T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-03T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-03T16:40:00.000+00:00,feeder,,L3 Active Power,kW,3.23
414710,Tremayne Parc,2023-06-03T16:40:00.000+00:00,feeder,,L2 Active Power,kW,10.72
414710,Tremayne Parc,2023-06-03T16:40:00.000+00:00,feeder,,L1 Active Power,kW,6.84
414710,Tremayne Parc,2023-06-03T16:40:00.000+00:00,feeder,,N Current (RMS),A,32.9
414710,Tremayne Parc,2023-06-03T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-03T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
414710,Tremayne Parc,2023-06-03T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.74
414710,Tremayne Parc,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.91
414710,Tremayne Parc,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
414710,Tremayne Parc,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-03T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.03
414710,Tremayne Parc,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.73
414710,Tremayne Parc,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-03T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-03T16:40:00.000+00:00,transformer,,Temperature,C,27.8
414710,Tremayne Parc,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
414710,Tremayne Parc,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
414710,Tremayne Parc,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
414710,Tremayne Parc,2023-06-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
414710,Tremayne Parc,2023-06-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
414710,Tremayne Parc,2023-06-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
414710,Tremayne Parc,2023-06-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,1.28
414710,Tremayne Parc,2023-06-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.6
414710,Tremayne Parc,2023-06-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,6.85
414710,Tremayne Parc,2023-06-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
414710,Tremayne Parc,2023-06-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
414710,Tremayne Parc,2023-06-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
414710,Tremayne Parc,2023-06-03T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-03T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-03T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-03T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
414710,Tremayne Parc,2023-06-03T16:30:00.000+00:00,feeder,,L2 Active Power,kW,9.7
414710,Tremayne Parc,2023-06-03T16:30:00.000+00:00,feeder,,L1 Active Power,kW,5.95
414710,Tremayne Parc,2023-06-03T16:30:00.000+00:00,feeder,,N Current (RMS),A,40.5
414710,Tremayne Parc,2023-06-03T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-03T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
414710,Tremayne Parc,2023-06-03T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.44
414710,Tremayne Parc,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.37
414710,Tremayne Parc,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.9
414710,Tremayne Parc,2023-06-03T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.94
414710,Tremayne Parc,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.85
414710,Tremayne Parc,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
414710,Tremayne Parc,2023-06-03T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-03T16:30:00.000+00:00,transformer,,Temperature,C,27.8
414710,Tremayne Parc,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
414710,Tremayne Parc,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
414710,Tremayne Parc,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
414710,Tremayne Parc,2023-06-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
414710,Tremayne Parc,2023-06-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
414710,Tremayne Parc,2023-06-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
414710,Tremayne Parc,2023-06-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.55
414710,Tremayne Parc,2023-06-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.48
414710,Tremayne Parc,2023-06-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,4.53
414710,Tremayne Parc,2023-06-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
414710,Tremayne Parc,2023-06-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
414710,Tremayne Parc,2023-06-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-03T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-03T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-03T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-06-03T16:20:00.000+00:00,feeder,,L3 Active Power,kW,2.75
414710,Tremayne Parc,2023-06-03T16:20:00.000+00:00,feeder,,L2 Active Power,kW,12.29
414710,Tremayne Parc,2023-06-03T16:20:00.000+00:00,feeder,,L1 Active Power,kW,4.87
414710,Tremayne Parc,2023-06-03T16:20:00.000+00:00,feeder,,N Current (RMS),A,42.6
414710,Tremayne Parc,2023-06-03T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-03T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
414710,Tremayne Parc,2023-06-03T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.39
414710,Tremayne Parc,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.62
414710,Tremayne Parc,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.44
414710,Tremayne Parc,2023-06-03T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
414710,Tremayne Parc,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
414710,Tremayne Parc,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
414710,Tremayne Parc,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
414710,Tremayne Parc,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.72
414710,Tremayne Parc,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
414710,Tremayne Parc,2023-06-03T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-03T16:20:00.000+00:00,transformer,,Temperature,C,27.8
414710,Tremayne Parc,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
414710,Tremayne Parc,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
414710,Tremayne Parc,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
414710,Tremayne Parc,2023-06-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
414710,Tremayne Parc,2023-06-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
414710,Tremayne Parc,2023-06-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,5.7
414710,Tremayne Parc,2023-06-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.23
414710,Tremayne Parc,2023-06-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,4.08
414710,Tremayne Parc,2023-06-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
414710,Tremayne Parc,2023-06-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
414710,Tremayne Parc,2023-06-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
414710,Tremayne Parc,2023-06-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-03T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-03T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-03T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-03T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.15
414710,Tremayne Parc,2023-06-03T16:10:00.000+00:00,feeder,,L2 Active Power,kW,8.12
414710,Tremayne Parc,2023-06-03T16:10:00.000+00:00,feeder,,L1 Active Power,kW,6.88
414710,Tremayne Parc,2023-06-03T16:10:00.000+00:00,feeder,,N Current (RMS),A,41.9
414710,Tremayne Parc,2023-06-03T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-03T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
414710,Tremayne Parc,2023-06-03T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
414710,Tremayne Parc,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.08
414710,Tremayne Parc,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
414710,Tremayne Parc,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.03
414710,Tremayne Parc,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
414710,Tremayne Parc,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
414710,Tremayne Parc,2023-06-03T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
414710,Tremayne Parc,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
414710,Tremayne Parc,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.4
414710,Tremayne Parc,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.78
414710,Tremayne Parc,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
414710,Tremayne Parc,2023-06-03T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
414710,Tremayne Parc,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-03T16:10:00.000+00:00,transformer,,Temperature,C,27.7
414710,Tremayne Parc,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
414710,Tremayne Parc,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
414710,Tremayne Parc,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
414710,Tremayne Parc,2023-06-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
414710,Tremayne Parc,2023-06-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.59
414710,Tremayne Parc,2023-06-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.92
414710,Tremayne Parc,2023-06-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.44
414710,Tremayne Parc,2023-06-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
414710,Tremayne Parc,2023-06-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
414710,Tremayne Parc,2023-06-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-03T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-03T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-03T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-03T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.06
414710,Tremayne Parc,2023-06-03T16:00:00.000+00:00,feeder,,L2 Active Power,kW,8.72
414710,Tremayne Parc,2023-06-03T16:00:00.000+00:00,feeder,,L1 Active Power,kW,8.7
414710,Tremayne Parc,2023-06-03T16:00:00.000+00:00,feeder,,N Current (RMS),A,50.5
414710,Tremayne Parc,2023-06-03T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-03T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
414710,Tremayne Parc,2023-06-03T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
414710,Tremayne Parc,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.06
414710,Tremayne Parc,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
414710,Tremayne Parc,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.4
414710,Tremayne Parc,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
414710,Tremayne Parc,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.6
414710,Tremayne Parc,2023-06-03T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.58
414710,Tremayne Parc,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.34
414710,Tremayne Parc,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
414710,Tremayne Parc,2023-06-03T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-03T16:00:00.000+00:00,transformer,,Temperature,C,27.6
414710,Tremayne Parc,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
414710,Tremayne Parc,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
414710,Tremayne Parc,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
414710,Tremayne Parc,2023-06-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
414710,Tremayne Parc,2023-06-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.05
414710,Tremayne Parc,2023-06-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.96
414710,Tremayne Parc,2023-06-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.43
414710,Tremayne Parc,2023-06-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
414710,Tremayne Parc,2023-06-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
414710,Tremayne Parc,2023-06-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
414710,Tremayne Parc,2023-06-03T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-03T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-03T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-03T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.82
414710,Tremayne Parc,2023-06-03T15:50:00.000+00:00,feeder,,L2 Active Power,kW,9.15
414710,Tremayne Parc,2023-06-03T15:50:00.000+00:00,feeder,,L1 Active Power,kW,9.82
414710,Tremayne Parc,2023-06-03T15:50:00.000+00:00,feeder,,N Current (RMS),A,55.6
414710,Tremayne Parc,2023-06-03T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
