Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-03T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
414710,Tremayne Parc,2023-06-03T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
414710,Tremayne Parc,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.09
414710,Tremayne Parc,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
414710,Tremayne Parc,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.2
414710,Tremayne Parc,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
414710,Tremayne Parc,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.97
414710,Tremayne Parc,2023-06-03T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
414710,Tremayne Parc,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.1
414710,Tremayne Parc,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.41
414710,Tremayne Parc,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
414710,Tremayne Parc,2023-06-03T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-03T15:50:00.000+00:00,transformer,,Temperature,C,27.5
414710,Tremayne Parc,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
414710,Tremayne Parc,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
414710,Tremayne Parc,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
414710,Tremayne Parc,2023-06-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
414710,Tremayne Parc,2023-06-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
414710,Tremayne Parc,2023-06-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.13
414710,Tremayne Parc,2023-06-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.34
414710,Tremayne Parc,2023-06-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.35
414710,Tremayne Parc,2023-06-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
414710,Tremayne Parc,2023-06-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
414710,Tremayne Parc,2023-06-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
414710,Tremayne Parc,2023-06-03T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-03T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-03T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-03T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.31
414710,Tremayne Parc,2023-06-03T15:40:00.000+00:00,feeder,,L2 Active Power,kW,7.95
414710,Tremayne Parc,2023-06-03T15:40:00.000+00:00,feeder,,L1 Active Power,kW,7.18
414710,Tremayne Parc,2023-06-03T15:40:00.000+00:00,feeder,,N Current (RMS),A,43.4
414710,Tremayne Parc,2023-06-03T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-03T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-03T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
414710,Tremayne Parc,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
414710,Tremayne Parc,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
414710,Tremayne Parc,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.69
414710,Tremayne Parc,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.44
414710,Tremayne Parc,2023-06-03T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.81
414710,Tremayne Parc,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.48
414710,Tremayne Parc,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
414710,Tremayne Parc,2023-06-03T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-03T15:40:00.000+00:00,transformer,,Temperature,C,27.5
414710,Tremayne Parc,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
414710,Tremayne Parc,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
414710,Tremayne Parc,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
414710,Tremayne Parc,2023-06-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
414710,Tremayne Parc,2023-06-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
414710,Tremayne Parc,2023-06-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.27
414710,Tremayne Parc,2023-06-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.78
414710,Tremayne Parc,2023-06-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.05
414710,Tremayne Parc,2023-06-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
414710,Tremayne Parc,2023-06-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
414710,Tremayne Parc,2023-06-03T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-03T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-03T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
414710,Tremayne Parc,2023-06-03T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.51
414710,Tremayne Parc,2023-06-03T15:30:00.000+00:00,feeder,,L2 Active Power,kW,7.97
414710,Tremayne Parc,2023-06-03T15:30:00.000+00:00,feeder,,L1 Active Power,kW,5.38
414710,Tremayne Parc,2023-06-03T15:30:00.000+00:00,feeder,,N Current (RMS),A,43.1
414710,Tremayne Parc,2023-06-03T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-03T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-03T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.32
414710,Tremayne Parc,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
414710,Tremayne Parc,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.47
414710,Tremayne Parc,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
414710,Tremayne Parc,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
414710,Tremayne Parc,2023-06-03T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.67
414710,Tremayne Parc,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.29
414710,Tremayne Parc,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
414710,Tremayne Parc,2023-06-03T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-03T15:30:00.000+00:00,transformer,,Temperature,C,27.5
414710,Tremayne Parc,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
414710,Tremayne Parc,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414710,Tremayne Parc,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
414710,Tremayne Parc,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
414710,Tremayne Parc,2023-06-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
414710,Tremayne Parc,2023-06-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
414710,Tremayne Parc,2023-06-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
414710,Tremayne Parc,2023-06-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.64
414710,Tremayne Parc,2023-06-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.3
414710,Tremayne Parc,2023-06-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.68
414710,Tremayne Parc,2023-06-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
414710,Tremayne Parc,2023-06-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
414710,Tremayne Parc,2023-06-03T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-03T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-03T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-03T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.99
414710,Tremayne Parc,2023-06-03T15:20:00.000+00:00,feeder,,L2 Active Power,kW,8.22
414710,Tremayne Parc,2023-06-03T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.14
414710,Tremayne Parc,2023-06-03T15:20:00.000+00:00,feeder,,N Current (RMS),A,46.3
414710,Tremayne Parc,2023-06-03T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-03T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
414710,Tremayne Parc,2023-06-03T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.11
414710,Tremayne Parc,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
414710,Tremayne Parc,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.2
414710,Tremayne Parc,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
414710,Tremayne Parc,2023-06-03T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.7
414710,Tremayne Parc,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.28
414710,Tremayne Parc,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
414710,Tremayne Parc,2023-06-03T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-03T15:20:00.000+00:00,transformer,,Temperature,C,27.5
414710,Tremayne Parc,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
414710,Tremayne Parc,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414710,Tremayne Parc,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
414710,Tremayne Parc,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
414710,Tremayne Parc,2023-06-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
414710,Tremayne Parc,2023-06-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
414710,Tremayne Parc,2023-06-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.89
414710,Tremayne Parc,2023-06-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.59
414710,Tremayne Parc,2023-06-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.4
414710,Tremayne Parc,2023-06-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
414710,Tremayne Parc,2023-06-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
414710,Tremayne Parc,2023-06-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-03T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-03T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-03T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-03T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.52
414710,Tremayne Parc,2023-06-03T15:10:00.000+00:00,feeder,,L2 Active Power,kW,8.39
414710,Tremayne Parc,2023-06-03T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.58
414710,Tremayne Parc,2023-06-03T15:10:00.000+00:00,feeder,,N Current (RMS),A,46.6
414710,Tremayne Parc,2023-06-03T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-03T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
414710,Tremayne Parc,2023-06-03T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.52
414710,Tremayne Parc,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
414710,Tremayne Parc,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.52
414710,Tremayne Parc,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.92
414710,Tremayne Parc,2023-06-03T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.61
414710,Tremayne Parc,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
414710,Tremayne Parc,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
414710,Tremayne Parc,2023-06-03T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-03T15:10:00.000+00:00,transformer,,Temperature,C,27.4
414710,Tremayne Parc,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
414710,Tremayne Parc,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414710,Tremayne Parc,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
414710,Tremayne Parc,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
414710,Tremayne Parc,2023-06-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
414710,Tremayne Parc,2023-06-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
414710,Tremayne Parc,2023-06-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.65
414710,Tremayne Parc,2023-06-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.23
414710,Tremayne Parc,2023-06-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,1.94
414710,Tremayne Parc,2023-06-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
414710,Tremayne Parc,2023-06-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
414710,Tremayne Parc,2023-06-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
414710,Tremayne Parc,2023-06-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-03T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-03T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-03T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-03T15:00:00.000+00:00,feeder,,L3 Active Power,kW,2.58
414710,Tremayne Parc,2023-06-03T15:00:00.000+00:00,feeder,,L2 Active Power,kW,6.26
414710,Tremayne Parc,2023-06-03T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.24
414710,Tremayne Parc,2023-06-03T15:00:00.000+00:00,feeder,,N Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-03T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-03T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-03T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
414710,Tremayne Parc,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
414710,Tremayne Parc,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
414710,Tremayne Parc,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.72
414710,Tremayne Parc,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
414710,Tremayne Parc,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.16
414710,Tremayne Parc,2023-06-03T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
414710,Tremayne Parc,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
414710,Tremayne Parc,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
414710,Tremayne Parc,2023-06-03T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
414710,Tremayne Parc,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-03T15:00:00.000+00:00,transformer,,Temperature,C,27.4
414710,Tremayne Parc,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
414710,Tremayne Parc,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414710,Tremayne Parc,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
414710,Tremayne Parc,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
414710,Tremayne Parc,2023-06-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
414710,Tremayne Parc,2023-06-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
414710,Tremayne Parc,2023-06-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,1.47
414710,Tremayne Parc,2023-06-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.85
414710,Tremayne Parc,2023-06-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.99
414710,Tremayne Parc,2023-06-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
414710,Tremayne Parc,2023-06-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
414710,Tremayne Parc,2023-06-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
414710,Tremayne Parc,2023-06-03T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-03T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-03T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-03T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.78
414710,Tremayne Parc,2023-06-03T14:50:00.000+00:00,feeder,,L2 Active Power,kW,8.27
414710,Tremayne Parc,2023-06-03T14:50:00.000+00:00,feeder,,L1 Active Power,kW,10.07
414710,Tremayne Parc,2023-06-03T14:50:00.000+00:00,feeder,,N Current (RMS),A,38.5
414710,Tremayne Parc,2023-06-03T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-03T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-03T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
414710,Tremayne Parc,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.52
414710,Tremayne Parc,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.06
414710,Tremayne Parc,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.47
414710,Tremayne Parc,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.46
414710,Tremayne Parc,2023-06-03T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
414710,Tremayne Parc,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
414710,Tremayne Parc,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.0
414710,Tremayne Parc,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.22
414710,Tremayne Parc,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
414710,Tremayne Parc,2023-06-03T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-03T14:50:00.000+00:00,transformer,,Temperature,C,27.3
414710,Tremayne Parc,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
414710,Tremayne Parc,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414710,Tremayne Parc,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
414710,Tremayne Parc,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
414710,Tremayne Parc,2023-06-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.04
414710,Tremayne Parc,2023-06-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.34
414710,Tremayne Parc,2023-06-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.58
414710,Tremayne Parc,2023-06-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.54
414710,Tremayne Parc,2023-06-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
414710,Tremayne Parc,2023-06-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
414710,Tremayne Parc,2023-06-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
414710,Tremayne Parc,2023-06-03T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-03T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-03T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-03T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.74
414710,Tremayne Parc,2023-06-03T14:30:00.000+00:00,feeder,,L2 Active Power,kW,8.25
414710,Tremayne Parc,2023-06-03T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.02
414710,Tremayne Parc,2023-06-03T14:30:00.000+00:00,feeder,,N Current (RMS),A,40.1
414710,Tremayne Parc,2023-06-03T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-03T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
414710,Tremayne Parc,2023-06-03T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.15
414710,Tremayne Parc,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.62
414710,Tremayne Parc,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.99
414710,Tremayne Parc,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.21
414710,Tremayne Parc,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.2
414710,Tremayne Parc,2023-06-03T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
414710,Tremayne Parc,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.79
414710,Tremayne Parc,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.15
414710,Tremayne Parc,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
414710,Tremayne Parc,2023-06-03T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-03T14:30:00.000+00:00,transformer,,Temperature,C,27.2
414710,Tremayne Parc,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
414710,Tremayne Parc,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
414710,Tremayne Parc,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
414710,Tremayne Parc,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414710,Tremayne Parc,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
414710,Tremayne Parc,2023-06-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
414710,Tremayne Parc,2023-06-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
414710,Tremayne Parc,2023-06-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.53
414710,Tremayne Parc,2023-06-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.9
414710,Tremayne Parc,2023-06-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,2.1
414710,Tremayne Parc,2023-06-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
414710,Tremayne Parc,2023-06-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
414710,Tremayne Parc,2023-06-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
414710,Tremayne Parc,2023-06-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-03T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-03T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-03T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-03T14:20:00.000+00:00,feeder,,L3 Active Power,kW,6.21
414710,Tremayne Parc,2023-06-03T14:20:00.000+00:00,feeder,,L2 Active Power,kW,10.75
414710,Tremayne Parc,2023-06-03T14:20:00.000+00:00,feeder,,L1 Active Power,kW,1.71
414710,Tremayne Parc,2023-06-03T14:20:00.000+00:00,feeder,,N Current (RMS),A,35.4
414710,Tremayne Parc,2023-06-03T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-03T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
414710,Tremayne Parc,2023-06-03T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.2
414710,Tremayne Parc,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.2
414710,Tremayne Parc,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.8
414710,Tremayne Parc,2023-06-03T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
414710,Tremayne Parc,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.94
414710,Tremayne Parc,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.82
414710,Tremayne Parc,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
414710,Tremayne Parc,2023-06-03T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-03T14:20:00.000+00:00,transformer,,Temperature,C,27.1
414710,Tremayne Parc,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
414710,Tremayne Parc,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414710,Tremayne Parc,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
414710,Tremayne Parc,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414710,Tremayne Parc,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
414710,Tremayne Parc,2023-06-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
414710,Tremayne Parc,2023-06-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
414710,Tremayne Parc,2023-06-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.08
414710,Tremayne Parc,2023-06-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.59
414710,Tremayne Parc,2023-06-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.28
414710,Tremayne Parc,2023-06-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
414710,Tremayne Parc,2023-06-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
414710,Tremayne Parc,2023-06-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-03T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-03T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-03T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-03T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.99
414710,Tremayne Parc,2023-06-03T14:10:00.000+00:00,feeder,,L2 Active Power,kW,9.84
414710,Tremayne Parc,2023-06-03T14:10:00.000+00:00,feeder,,L1 Active Power,kW,1.66
414710,Tremayne Parc,2023-06-03T14:10:00.000+00:00,feeder,,N Current (RMS),A,46.1
414710,Tremayne Parc,2023-06-03T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-03T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
414710,Tremayne Parc,2023-06-03T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.5
414710,Tremayne Parc,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.84
414710,Tremayne Parc,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
414710,Tremayne Parc,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.72
414710,Tremayne Parc,2023-06-03T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
414710,Tremayne Parc,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.11
414710,Tremayne Parc,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.83
414710,Tremayne Parc,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
414710,Tremayne Parc,2023-06-03T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
414710,Tremayne Parc,2023-06-03T14:10:00.000+00:00,transformer,,Temperature,C,27.0
414710,Tremayne Parc,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
414710,Tremayne Parc,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
414710,Tremayne Parc,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
414710,Tremayne Parc,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
414710,Tremayne Parc,2023-06-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
414710,Tremayne Parc,2023-06-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
414710,Tremayne Parc,2023-06-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.94
414710,Tremayne Parc,2023-06-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.57
414710,Tremayne Parc,2023-06-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.91
414710,Tremayne Parc,2023-06-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
414710,Tremayne Parc,2023-06-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
414710,Tremayne Parc,2023-06-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
414710,Tremayne Parc,2023-06-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-03T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-03T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-03T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-03T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-6.41
414710,Tremayne Parc,2023-06-03T14:00:00.000+00:00,feeder,,L2 Active Power,kW,8.44
414710,Tremayne Parc,2023-06-03T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.01
414710,Tremayne Parc,2023-06-03T14:00:00.000+00:00,feeder,,N Current (RMS),A,51.4
414710,Tremayne Parc,2023-06-03T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-03T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
414710,Tremayne Parc,2023-06-03T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.32
414710,Tremayne Parc,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.52
414710,Tremayne Parc,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
414710,Tremayne Parc,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.49
414710,Tremayne Parc,2023-06-03T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.18
414710,Tremayne Parc,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.56
414710,Tremayne Parc,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
414710,Tremayne Parc,2023-06-03T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-03T14:00:00.000+00:00,transformer,,Temperature,C,26.9
414710,Tremayne Parc,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
414710,Tremayne Parc,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414710,Tremayne Parc,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
414710,Tremayne Parc,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
414710,Tremayne Parc,2023-06-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
414710,Tremayne Parc,2023-06-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
414710,Tremayne Parc,2023-06-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.11
414710,Tremayne Parc,2023-06-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.38
414710,Tremayne Parc,2023-06-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.15
414710,Tremayne Parc,2023-06-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
414710,Tremayne Parc,2023-06-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
414710,Tremayne Parc,2023-06-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-03T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
414710,Tremayne Parc,2023-06-03T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-03T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-03T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-7.29
414710,Tremayne Parc,2023-06-03T13:50:00.000+00:00,feeder,,L2 Active Power,kW,8.13
414710,Tremayne Parc,2023-06-03T13:50:00.000+00:00,feeder,,L1 Active Power,kW,2.82
414710,Tremayne Parc,2023-06-03T13:50:00.000+00:00,feeder,,N Current (RMS),A,53.4
414710,Tremayne Parc,2023-06-03T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
414710,Tremayne Parc,2023-06-03T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-03T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.26
414710,Tremayne Parc,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.47
414710,Tremayne Parc,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
414710,Tremayne Parc,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.26
414710,Tremayne Parc,2023-06-03T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.15
414710,Tremayne Parc,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.65
414710,Tremayne Parc,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-03T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-03T13:50:00.000+00:00,transformer,,Temperature,C,26.9
414710,Tremayne Parc,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
414710,Tremayne Parc,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414710,Tremayne Parc,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
414710,Tremayne Parc,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
414710,Tremayne Parc,2023-06-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
414710,Tremayne Parc,2023-06-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
414710,Tremayne Parc,2023-06-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.92
414710,Tremayne Parc,2023-06-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.06
414710,Tremayne Parc,2023-06-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,1.95
