Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
414710,Tremayne Parc,2023-06-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
414710,Tremayne Parc,2023-06-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-03T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-03T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-03T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-03T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-7.63
414710,Tremayne Parc,2023-06-03T13:40:00.000+00:00,feeder,,L2 Active Power,kW,6.1
414710,Tremayne Parc,2023-06-03T13:40:00.000+00:00,feeder,,L1 Active Power,kW,3.46
414710,Tremayne Parc,2023-06-03T13:40:00.000+00:00,feeder,,N Current (RMS),A,51.1
414710,Tremayne Parc,2023-06-03T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
414710,Tremayne Parc,2023-06-03T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-03T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.69
414710,Tremayne Parc,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.08
414710,Tremayne Parc,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.52
414710,Tremayne Parc,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.24
414710,Tremayne Parc,2023-06-03T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
414710,Tremayne Parc,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.11
414710,Tremayne Parc,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.53
414710,Tremayne Parc,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
414710,Tremayne Parc,2023-06-03T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-03T13:40:00.000+00:00,transformer,,Temperature,C,26.8
414710,Tremayne Parc,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
414710,Tremayne Parc,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
414710,Tremayne Parc,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
414710,Tremayne Parc,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
414710,Tremayne Parc,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
414710,Tremayne Parc,2023-06-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
414710,Tremayne Parc,2023-06-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
414710,Tremayne Parc,2023-06-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
414710,Tremayne Parc,2023-06-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.82
414710,Tremayne Parc,2023-06-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.05
414710,Tremayne Parc,2023-06-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.49
414710,Tremayne Parc,2023-06-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
414710,Tremayne Parc,2023-06-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
414710,Tremayne Parc,2023-06-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-03T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-03T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-03T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-03T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-6.01
414710,Tremayne Parc,2023-06-03T13:30:00.000+00:00,feeder,,L2 Active Power,kW,5.78
414710,Tremayne Parc,2023-06-03T13:30:00.000+00:00,feeder,,L1 Active Power,kW,3.22
414710,Tremayne Parc,2023-06-03T13:30:00.000+00:00,feeder,,N Current (RMS),A,46.0
414710,Tremayne Parc,2023-06-03T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-03T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-03T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.18
414710,Tremayne Parc,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.52
414710,Tremayne Parc,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.57
414710,Tremayne Parc,2023-06-03T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
414710,Tremayne Parc,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.6
414710,Tremayne Parc,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.43
414710,Tremayne Parc,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
414710,Tremayne Parc,2023-06-03T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
414710,Tremayne Parc,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
414710,Tremayne Parc,2023-06-03T13:30:00.000+00:00,transformer,,Temperature,C,26.7
414710,Tremayne Parc,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
414710,Tremayne Parc,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414710,Tremayne Parc,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
414710,Tremayne Parc,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
414710,Tremayne Parc,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
414710,Tremayne Parc,2023-06-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
414710,Tremayne Parc,2023-06-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
414710,Tremayne Parc,2023-06-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
414710,Tremayne Parc,2023-06-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.89
414710,Tremayne Parc,2023-06-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.83
414710,Tremayne Parc,2023-06-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.22
414710,Tremayne Parc,2023-06-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
414710,Tremayne Parc,2023-06-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
414710,Tremayne Parc,2023-06-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-03T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-03T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-03T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-03T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.96
414710,Tremayne Parc,2023-06-03T13:20:00.000+00:00,feeder,,L2 Active Power,kW,4.63
414710,Tremayne Parc,2023-06-03T13:20:00.000+00:00,feeder,,L1 Active Power,kW,4.11
414710,Tremayne Parc,2023-06-03T13:20:00.000+00:00,feeder,,N Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-03T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-03T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-03T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.22
414710,Tremayne Parc,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.32
414710,Tremayne Parc,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.53
414710,Tremayne Parc,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.57
414710,Tremayne Parc,2023-06-03T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
414710,Tremayne Parc,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
414710,Tremayne Parc,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.39
414710,Tremayne Parc,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.38
414710,Tremayne Parc,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
414710,Tremayne Parc,2023-06-03T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-03T13:20:00.000+00:00,transformer,,Temperature,C,26.6
414710,Tremayne Parc,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
414710,Tremayne Parc,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414710,Tremayne Parc,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
414710,Tremayne Parc,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
414710,Tremayne Parc,2023-06-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
414710,Tremayne Parc,2023-06-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
414710,Tremayne Parc,2023-06-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
414710,Tremayne Parc,2023-06-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.67
414710,Tremayne Parc,2023-06-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.72
414710,Tremayne Parc,2023-06-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.25
414710,Tremayne Parc,2023-06-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
414710,Tremayne Parc,2023-06-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-03T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-03T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-03T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-03T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.19
414710,Tremayne Parc,2023-06-03T13:10:00.000+00:00,feeder,,L2 Active Power,kW,5.45
414710,Tremayne Parc,2023-06-03T13:10:00.000+00:00,feeder,,L1 Active Power,kW,6.17
414710,Tremayne Parc,2023-06-03T13:10:00.000+00:00,feeder,,N Current (RMS),A,43.6
414710,Tremayne Parc,2023-06-03T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-03T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-03T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
414710,Tremayne Parc,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
414710,Tremayne Parc,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.74
414710,Tremayne Parc,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-6.42
414710,Tremayne Parc,2023-06-03T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
414710,Tremayne Parc,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
414710,Tremayne Parc,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.43
414710,Tremayne Parc,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.35
414710,Tremayne Parc,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
414710,Tremayne Parc,2023-06-03T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-03T13:10:00.000+00:00,transformer,,Temperature,C,26.6
414710,Tremayne Parc,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
414710,Tremayne Parc,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414710,Tremayne Parc,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
414710,Tremayne Parc,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
414710,Tremayne Parc,2023-06-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
414710,Tremayne Parc,2023-06-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
414710,Tremayne Parc,2023-06-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.3
414710,Tremayne Parc,2023-06-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.36
414710,Tremayne Parc,2023-06-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
414710,Tremayne Parc,2023-06-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
414710,Tremayne Parc,2023-06-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
414710,Tremayne Parc,2023-06-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-03T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-03T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-03T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-03T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-6.58
414710,Tremayne Parc,2023-06-03T13:00:00.000+00:00,feeder,,L2 Active Power,kW,7.24
414710,Tremayne Parc,2023-06-03T13:00:00.000+00:00,feeder,,L1 Active Power,kW,5.57
414710,Tremayne Parc,2023-06-03T13:00:00.000+00:00,feeder,,N Current (RMS),A,52.9
414710,Tremayne Parc,2023-06-03T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
414710,Tremayne Parc,2023-06-03T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
414710,Tremayne Parc,2023-06-03T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
414710,Tremayne Parc,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
414710,Tremayne Parc,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
414710,Tremayne Parc,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.82
414710,Tremayne Parc,2023-06-03T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
414710,Tremayne Parc,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.0
414710,Tremayne Parc,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.33
414710,Tremayne Parc,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
414710,Tremayne Parc,2023-06-03T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
414710,Tremayne Parc,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-03T13:00:00.000+00:00,transformer,,Temperature,C,26.5
414710,Tremayne Parc,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
414710,Tremayne Parc,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414710,Tremayne Parc,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
414710,Tremayne Parc,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414710,Tremayne Parc,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
414710,Tremayne Parc,2023-06-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
414710,Tremayne Parc,2023-06-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
414710,Tremayne Parc,2023-06-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.22
414710,Tremayne Parc,2023-06-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.48
414710,Tremayne Parc,2023-06-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,1.32
414710,Tremayne Parc,2023-06-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
414710,Tremayne Parc,2023-06-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
414710,Tremayne Parc,2023-06-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-03T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-03T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-03T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-03T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-5.74
414710,Tremayne Parc,2023-06-03T12:50:00.000+00:00,feeder,,L2 Active Power,kW,6.99
414710,Tremayne Parc,2023-06-03T12:50:00.000+00:00,feeder,,L1 Active Power,kW,5.0
414710,Tremayne Parc,2023-06-03T12:50:00.000+00:00,feeder,,N Current (RMS),A,50.6
414710,Tremayne Parc,2023-06-03T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-03T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-03T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
414710,Tremayne Parc,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
414710,Tremayne Parc,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.64
414710,Tremayne Parc,2023-06-03T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.88
414710,Tremayne Parc,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.05
414710,Tremayne Parc,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
414710,Tremayne Parc,2023-06-03T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-03T12:50:00.000+00:00,transformer,,Temperature,C,26.5
414710,Tremayne Parc,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
414710,Tremayne Parc,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414710,Tremayne Parc,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
414710,Tremayne Parc,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
414710,Tremayne Parc,2023-06-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
414710,Tremayne Parc,2023-06-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
414710,Tremayne Parc,2023-06-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.1
414710,Tremayne Parc,2023-06-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.61
414710,Tremayne Parc,2023-06-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,2.29
414710,Tremayne Parc,2023-06-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
414710,Tremayne Parc,2023-06-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
414710,Tremayne Parc,2023-06-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-03T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-03T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-03T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-03T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-7.55
414710,Tremayne Parc,2023-06-03T12:40:00.000+00:00,feeder,,L2 Active Power,kW,6.53
414710,Tremayne Parc,2023-06-03T12:40:00.000+00:00,feeder,,L1 Active Power,kW,7.61
414710,Tremayne Parc,2023-06-03T12:40:00.000+00:00,feeder,,N Current (RMS),A,60.4
414710,Tremayne Parc,2023-06-03T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
414710,Tremayne Parc,2023-06-03T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-03T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.82
414710,Tremayne Parc,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.72
414710,Tremayne Parc,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.57
414710,Tremayne Parc,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.39
414710,Tremayne Parc,2023-06-03T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.54
414710,Tremayne Parc,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.35
414710,Tremayne Parc,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
414710,Tremayne Parc,2023-06-03T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-03T12:40:00.000+00:00,transformer,,Temperature,C,26.4
414710,Tremayne Parc,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
414710,Tremayne Parc,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414710,Tremayne Parc,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
414710,Tremayne Parc,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414710,Tremayne Parc,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
414710,Tremayne Parc,2023-06-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
414710,Tremayne Parc,2023-06-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
414710,Tremayne Parc,2023-06-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.8
414710,Tremayne Parc,2023-06-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.6
414710,Tremayne Parc,2023-06-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.43
414710,Tremayne Parc,2023-06-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
414710,Tremayne Parc,2023-06-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
414710,Tremayne Parc,2023-06-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
414710,Tremayne Parc,2023-06-03T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-03T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-03T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-03T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-6.52
414710,Tremayne Parc,2023-06-03T12:30:00.000+00:00,feeder,,L2 Active Power,kW,8.41
414710,Tremayne Parc,2023-06-03T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.2
414710,Tremayne Parc,2023-06-03T12:30:00.000+00:00,feeder,,N Current (RMS),A,56.9
414710,Tremayne Parc,2023-06-03T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
414710,Tremayne Parc,2023-06-03T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
414710,Tremayne Parc,2023-06-03T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
414710,Tremayne Parc,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
414710,Tremayne Parc,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.71
414710,Tremayne Parc,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.5
414710,Tremayne Parc,2023-06-03T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.87
414710,Tremayne Parc,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.31
414710,Tremayne Parc,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
414710,Tremayne Parc,2023-06-03T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-03T12:30:00.000+00:00,transformer,,Temperature,C,26.3
414710,Tremayne Parc,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
414710,Tremayne Parc,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414710,Tremayne Parc,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
414710,Tremayne Parc,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
414710,Tremayne Parc,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
414710,Tremayne Parc,2023-06-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
414710,Tremayne Parc,2023-06-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
414710,Tremayne Parc,2023-06-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.07
414710,Tremayne Parc,2023-06-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.4
414710,Tremayne Parc,2023-06-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,1.01
414710,Tremayne Parc,2023-06-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
414710,Tremayne Parc,2023-06-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
414710,Tremayne Parc,2023-06-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-03T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-03T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-03T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-03T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-6.43
414710,Tremayne Parc,2023-06-03T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.81
414710,Tremayne Parc,2023-06-03T12:20:00.000+00:00,feeder,,L1 Active Power,kW,3.5
414710,Tremayne Parc,2023-06-03T12:20:00.000+00:00,feeder,,N Current (RMS),A,48.7
414710,Tremayne Parc,2023-06-03T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
414710,Tremayne Parc,2023-06-03T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-03T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
414710,Tremayne Parc,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
414710,Tremayne Parc,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
414710,Tremayne Parc,2023-06-03T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
414710,Tremayne Parc,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.25
414710,Tremayne Parc,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.1
414710,Tremayne Parc,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
414710,Tremayne Parc,2023-06-03T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-03T12:20:00.000+00:00,transformer,,Temperature,C,26.2
414710,Tremayne Parc,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
414710,Tremayne Parc,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414710,Tremayne Parc,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
414710,Tremayne Parc,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
414710,Tremayne Parc,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
414710,Tremayne Parc,2023-06-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
414710,Tremayne Parc,2023-06-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
414710,Tremayne Parc,2023-06-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.99
414710,Tremayne Parc,2023-06-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.52
414710,Tremayne Parc,2023-06-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.92
414710,Tremayne Parc,2023-06-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
414710,Tremayne Parc,2023-06-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
414710,Tremayne Parc,2023-06-03T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-03T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-03T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-03T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.13
414710,Tremayne Parc,2023-06-03T12:10:00.000+00:00,feeder,,L2 Active Power,kW,5.77
414710,Tremayne Parc,2023-06-03T12:10:00.000+00:00,feeder,,L1 Active Power,kW,1.77
414710,Tremayne Parc,2023-06-03T12:10:00.000+00:00,feeder,,N Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-03T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-03T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-03T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
414710,Tremayne Parc,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
414710,Tremayne Parc,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.38
414710,Tremayne Parc,2023-06-03T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.58
414710,Tremayne Parc,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.24
414710,Tremayne Parc,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
414710,Tremayne Parc,2023-06-03T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
414710,Tremayne Parc,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
414710,Tremayne Parc,2023-06-03T12:10:00.000+00:00,transformer,,Temperature,C,26.1
414710,Tremayne Parc,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
414710,Tremayne Parc,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414710,Tremayne Parc,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
414710,Tremayne Parc,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414710,Tremayne Parc,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
414710,Tremayne Parc,2023-06-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
414710,Tremayne Parc,2023-06-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
414710,Tremayne Parc,2023-06-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
414710,Tremayne Parc,2023-06-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.66
414710,Tremayne Parc,2023-06-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.16
414710,Tremayne Parc,2023-06-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.41
414710,Tremayne Parc,2023-06-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
414710,Tremayne Parc,2023-06-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-03T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
414710,Tremayne Parc,2023-06-03T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-03T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-06-03T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.29
414710,Tremayne Parc,2023-06-03T12:00:00.000+00:00,feeder,,L2 Active Power,kW,6.13
414710,Tremayne Parc,2023-06-03T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.4
414710,Tremayne Parc,2023-06-03T12:00:00.000+00:00,feeder,,N Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-03T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-03T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-03T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
414710,Tremayne Parc,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
414710,Tremayne Parc,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.47
414710,Tremayne Parc,2023-06-03T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.65
414710,Tremayne Parc,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.8
414710,Tremayne Parc,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
414710,Tremayne Parc,2023-06-03T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
414710,Tremayne Parc,2023-06-03T12:00:00.000+00:00,transformer,,Temperature,C,25.9
414710,Tremayne Parc,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
414710,Tremayne Parc,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414710,Tremayne Parc,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
414710,Tremayne Parc,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
414710,Tremayne Parc,2023-06-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
414710,Tremayne Parc,2023-06-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
414710,Tremayne Parc,2023-06-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
414710,Tremayne Parc,2023-06-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.2
414710,Tremayne Parc,2023-06-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.11
414710,Tremayne Parc,2023-06-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.87
414710,Tremayne Parc,2023-06-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
414710,Tremayne Parc,2023-06-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-03T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-03T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-03T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
414710,Tremayne Parc,2023-06-03T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.67
414710,Tremayne Parc,2023-06-03T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.97
414710,Tremayne Parc,2023-06-03T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.49
414710,Tremayne Parc,2023-06-03T11:50:00.000+00:00,feeder,,N Current (RMS),A,30.4
414710,Tremayne Parc,2023-06-03T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-03T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-03T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
414710,Tremayne Parc,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
414710,Tremayne Parc,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.25
414710,Tremayne Parc,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.91
414710,Tremayne Parc,2023-06-03T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.93
414710,Tremayne Parc,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.96
414710,Tremayne Parc,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
414710,Tremayne Parc,2023-06-03T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
414710,Tremayne Parc,2023-06-03T11:50:00.000+00:00,transformer,,Temperature,C,25.9
