Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
414710,Tremayne Parc,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414710,Tremayne Parc,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
414710,Tremayne Parc,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
414710,Tremayne Parc,2023-06-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
414710,Tremayne Parc,2023-06-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
414710,Tremayne Parc,2023-06-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
414710,Tremayne Parc,2023-06-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.75
414710,Tremayne Parc,2023-06-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.2
414710,Tremayne Parc,2023-06-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
414710,Tremayne Parc,2023-06-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-03T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-03T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-03T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-03T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.11
414710,Tremayne Parc,2023-06-03T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.74
414710,Tremayne Parc,2023-06-03T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.96
414710,Tremayne Parc,2023-06-03T11:40:00.000+00:00,feeder,,N Current (RMS),A,26.7
414710,Tremayne Parc,2023-06-03T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-03T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-03T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
414710,Tremayne Parc,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
414710,Tremayne Parc,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.9
414710,Tremayne Parc,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.98
414710,Tremayne Parc,2023-06-03T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
414710,Tremayne Parc,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.47
414710,Tremayne Parc,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.17
414710,Tremayne Parc,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
414710,Tremayne Parc,2023-06-03T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
414710,Tremayne Parc,2023-06-03T11:40:00.000+00:00,transformer,,Temperature,C,25.8
414710,Tremayne Parc,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
414710,Tremayne Parc,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414710,Tremayne Parc,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
414710,Tremayne Parc,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
414710,Tremayne Parc,2023-06-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
414710,Tremayne Parc,2023-06-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
414710,Tremayne Parc,2023-06-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.09
414710,Tremayne Parc,2023-06-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.67
414710,Tremayne Parc,2023-06-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.87
414710,Tremayne Parc,2023-06-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
414710,Tremayne Parc,2023-06-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
414710,Tremayne Parc,2023-06-03T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
414710,Tremayne Parc,2023-06-03T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-03T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-03T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-6.28
414710,Tremayne Parc,2023-06-03T11:30:00.000+00:00,feeder,,L2 Active Power,kW,6.21
414710,Tremayne Parc,2023-06-03T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.88
414710,Tremayne Parc,2023-06-03T11:30:00.000+00:00,feeder,,N Current (RMS),A,46.0
414710,Tremayne Parc,2023-06-03T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-03T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-03T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
414710,Tremayne Parc,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
414710,Tremayne Parc,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.36
414710,Tremayne Parc,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.99
414710,Tremayne Parc,2023-06-03T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.9
414710,Tremayne Parc,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.58
414710,Tremayne Parc,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
414710,Tremayne Parc,2023-06-03T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
414710,Tremayne Parc,2023-06-03T11:30:00.000+00:00,transformer,,Temperature,C,25.8
414710,Tremayne Parc,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
414710,Tremayne Parc,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414710,Tremayne Parc,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
414710,Tremayne Parc,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
414710,Tremayne Parc,2023-06-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
414710,Tremayne Parc,2023-06-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
414710,Tremayne Parc,2023-06-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.56
414710,Tremayne Parc,2023-06-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.27
414710,Tremayne Parc,2023-06-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
414710,Tremayne Parc,2023-06-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
414710,Tremayne Parc,2023-06-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
414710,Tremayne Parc,2023-06-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-03T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-06-03T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-03T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-03T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-7.14
414710,Tremayne Parc,2023-06-03T11:20:00.000+00:00,feeder,,L2 Active Power,kW,5.05
414710,Tremayne Parc,2023-06-03T11:20:00.000+00:00,feeder,,L1 Active Power,kW,1.92
414710,Tremayne Parc,2023-06-03T11:20:00.000+00:00,feeder,,N Current (RMS),A,45.6
414710,Tremayne Parc,2023-06-03T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-03T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-03T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.46
414710,Tremayne Parc,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
414710,Tremayne Parc,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.95
414710,Tremayne Parc,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.91
414710,Tremayne Parc,2023-06-03T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.68
414710,Tremayne Parc,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.06
414710,Tremayne Parc,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
414710,Tremayne Parc,2023-06-03T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
414710,Tremayne Parc,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
414710,Tremayne Parc,2023-06-03T11:20:00.000+00:00,transformer,,Temperature,C,25.8
414710,Tremayne Parc,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
414710,Tremayne Parc,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
414710,Tremayne Parc,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
414710,Tremayne Parc,2023-06-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
414710,Tremayne Parc,2023-06-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
414710,Tremayne Parc,2023-06-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.27
414710,Tremayne Parc,2023-06-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,1.05
414710,Tremayne Parc,2023-06-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,1.08
414710,Tremayne Parc,2023-06-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
414710,Tremayne Parc,2023-06-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
414710,Tremayne Parc,2023-06-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-03T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-03T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-03T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-03T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-6.14
414710,Tremayne Parc,2023-06-03T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.8
414710,Tremayne Parc,2023-06-03T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.04
414710,Tremayne Parc,2023-06-03T11:10:00.000+00:00,feeder,,N Current (RMS),A,41.9
414710,Tremayne Parc,2023-06-03T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-03T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-03T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
414710,Tremayne Parc,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.65
414710,Tremayne Parc,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
414710,Tremayne Parc,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.03
414710,Tremayne Parc,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
414710,Tremayne Parc,2023-06-03T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.79
414710,Tremayne Parc,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.95
414710,Tremayne Parc,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
414710,Tremayne Parc,2023-06-03T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
414710,Tremayne Parc,2023-06-03T11:10:00.000+00:00,transformer,,Temperature,C,25.7
414710,Tremayne Parc,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
414710,Tremayne Parc,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414710,Tremayne Parc,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
414710,Tremayne Parc,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
414710,Tremayne Parc,2023-06-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
414710,Tremayne Parc,2023-06-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
414710,Tremayne Parc,2023-06-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.83
414710,Tremayne Parc,2023-06-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.81
414710,Tremayne Parc,2023-06-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.88
414710,Tremayne Parc,2023-06-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
414710,Tremayne Parc,2023-06-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
414710,Tremayne Parc,2023-06-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-03T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-03T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-03T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
414710,Tremayne Parc,2023-06-03T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.48
414710,Tremayne Parc,2023-06-03T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.37
414710,Tremayne Parc,2023-06-03T11:00:00.000+00:00,feeder,,L1 Active Power,kW,7.46
414710,Tremayne Parc,2023-06-03T11:00:00.000+00:00,feeder,,N Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-03T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-03T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-03T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
414710,Tremayne Parc,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.06
414710,Tremayne Parc,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
414710,Tremayne Parc,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.26
414710,Tremayne Parc,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.99
414710,Tremayne Parc,2023-06-03T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
414710,Tremayne Parc,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.94
414710,Tremayne Parc,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.03
414710,Tremayne Parc,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
414710,Tremayne Parc,2023-06-03T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-03T11:00:00.000+00:00,transformer,,Temperature,C,25.6
414710,Tremayne Parc,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
414710,Tremayne Parc,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414710,Tremayne Parc,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
414710,Tremayne Parc,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
414710,Tremayne Parc,2023-06-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
414710,Tremayne Parc,2023-06-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
414710,Tremayne Parc,2023-06-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.96
414710,Tremayne Parc,2023-06-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.08
414710,Tremayne Parc,2023-06-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,3.78
414710,Tremayne Parc,2023-06-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
414710,Tremayne Parc,2023-06-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
414710,Tremayne Parc,2023-06-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-03T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-03T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-03T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-03T10:50:00.000+00:00,feeder,,L3 Active Power,kW,8.61
414710,Tremayne Parc,2023-06-03T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.63
414710,Tremayne Parc,2023-06-03T10:50:00.000+00:00,feeder,,L1 Active Power,kW,6.03
414710,Tremayne Parc,2023-06-03T10:50:00.000+00:00,feeder,,N Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-03T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
414710,Tremayne Parc,2023-06-03T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-03T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.98
414710,Tremayne Parc,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
414710,Tremayne Parc,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.27
414710,Tremayne Parc,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.79
414710,Tremayne Parc,2023-06-03T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
414710,Tremayne Parc,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.48
414710,Tremayne Parc,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.59
414710,Tremayne Parc,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
414710,Tremayne Parc,2023-06-03T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
414710,Tremayne Parc,2023-06-03T10:50:00.000+00:00,transformer,,Temperature,C,25.6
414710,Tremayne Parc,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
414710,Tremayne Parc,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
414710,Tremayne Parc,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
414710,Tremayne Parc,2023-06-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
414710,Tremayne Parc,2023-06-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
414710,Tremayne Parc,2023-06-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.74
414710,Tremayne Parc,2023-06-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.77
414710,Tremayne Parc,2023-06-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,2.42
414710,Tremayne Parc,2023-06-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
414710,Tremayne Parc,2023-06-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
414710,Tremayne Parc,2023-06-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-03T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-03T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-03T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
414710,Tremayne Parc,2023-06-03T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.21
414710,Tremayne Parc,2023-06-03T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.19
414710,Tremayne Parc,2023-06-03T10:40:00.000+00:00,feeder,,L1 Active Power,kW,3.76
414710,Tremayne Parc,2023-06-03T10:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-03T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-03T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-03T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
414710,Tremayne Parc,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.45
414710,Tremayne Parc,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.95
414710,Tremayne Parc,2023-06-03T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.67
414710,Tremayne Parc,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.52
414710,Tremayne Parc,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
414710,Tremayne Parc,2023-06-03T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-03T10:40:00.000+00:00,transformer,,Temperature,C,25.5
414710,Tremayne Parc,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
414710,Tremayne Parc,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
414710,Tremayne Parc,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
414710,Tremayne Parc,2023-06-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
414710,Tremayne Parc,2023-06-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
414710,Tremayne Parc,2023-06-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.1
414710,Tremayne Parc,2023-06-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.22
414710,Tremayne Parc,2023-06-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,2.07
414710,Tremayne Parc,2023-06-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
414710,Tremayne Parc,2023-06-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
414710,Tremayne Parc,2023-06-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-03T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-03T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-03T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-03T10:30:00.000+00:00,feeder,,L3 Active Power,kW,7.37
414710,Tremayne Parc,2023-06-03T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.08
414710,Tremayne Parc,2023-06-03T10:30:00.000+00:00,feeder,,L1 Active Power,kW,1.5
414710,Tremayne Parc,2023-06-03T10:30:00.000+00:00,feeder,,N Current (RMS),A,28.3
414710,Tremayne Parc,2023-06-03T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
414710,Tremayne Parc,2023-06-03T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-03T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
414710,Tremayne Parc,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.74
414710,Tremayne Parc,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.22
414710,Tremayne Parc,2023-06-03T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.68
414710,Tremayne Parc,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.64
414710,Tremayne Parc,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
414710,Tremayne Parc,2023-06-03T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
414710,Tremayne Parc,2023-06-03T10:30:00.000+00:00,transformer,,Temperature,C,25.4
414710,Tremayne Parc,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
414710,Tremayne Parc,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
414710,Tremayne Parc,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
414710,Tremayne Parc,2023-06-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
414710,Tremayne Parc,2023-06-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.72
414710,Tremayne Parc,2023-06-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,1.71
414710,Tremayne Parc,2023-06-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.52
414710,Tremayne Parc,2023-06-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
414710,Tremayne Parc,2023-06-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
414710,Tremayne Parc,2023-06-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-03T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-03T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-03T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-03T10:20:00.000+00:00,feeder,,L3 Active Power,kW,11.55
414710,Tremayne Parc,2023-06-03T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.89
414710,Tremayne Parc,2023-06-03T10:20:00.000+00:00,feeder,,L1 Active Power,kW,1.47
414710,Tremayne Parc,2023-06-03T10:20:00.000+00:00,feeder,,N Current (RMS),A,43.7
414710,Tremayne Parc,2023-06-03T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
414710,Tremayne Parc,2023-06-03T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-03T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
414710,Tremayne Parc,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.49
414710,Tremayne Parc,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.98
414710,Tremayne Parc,2023-06-03T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.29
414710,Tremayne Parc,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.63
414710,Tremayne Parc,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
414710,Tremayne Parc,2023-06-03T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-03T10:20:00.000+00:00,transformer,,Temperature,C,25.4
414710,Tremayne Parc,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
414710,Tremayne Parc,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414710,Tremayne Parc,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
414710,Tremayne Parc,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
414710,Tremayne Parc,2023-06-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
414710,Tremayne Parc,2023-06-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.44
414710,Tremayne Parc,2023-06-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.77
414710,Tremayne Parc,2023-06-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,0.81
414710,Tremayne Parc,2023-06-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
414710,Tremayne Parc,2023-06-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
414710,Tremayne Parc,2023-06-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-03T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-03T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-03T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-03T10:10:00.000+00:00,feeder,,L3 Active Power,kW,8.94
414710,Tremayne Parc,2023-06-03T10:10:00.000+00:00,feeder,,L2 Active Power,kW,12.28
414710,Tremayne Parc,2023-06-03T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.51
414710,Tremayne Parc,2023-06-03T10:10:00.000+00:00,feeder,,N Current (RMS),A,40.3
414710,Tremayne Parc,2023-06-03T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
414710,Tremayne Parc,2023-06-03T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
414710,Tremayne Parc,2023-06-03T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
414710,Tremayne Parc,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
414710,Tremayne Parc,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
414710,Tremayne Parc,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.76
414710,Tremayne Parc,2023-06-03T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.73
414710,Tremayne Parc,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.52
414710,Tremayne Parc,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
414710,Tremayne Parc,2023-06-03T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-03T10:10:00.000+00:00,transformer,,Temperature,C,25.4
414710,Tremayne Parc,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
414710,Tremayne Parc,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414710,Tremayne Parc,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
414710,Tremayne Parc,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
414710,Tremayne Parc,2023-06-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
414710,Tremayne Parc,2023-06-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.94
414710,Tremayne Parc,2023-06-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.51
414710,Tremayne Parc,2023-06-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.04
414710,Tremayne Parc,2023-06-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
414710,Tremayne Parc,2023-06-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
414710,Tremayne Parc,2023-06-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
414710,Tremayne Parc,2023-06-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-03T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-03T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-03T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-03T10:00:00.000+00:00,feeder,,L3 Active Power,kW,9.37
414710,Tremayne Parc,2023-06-03T10:00:00.000+00:00,feeder,,L2 Active Power,kW,6.62
414710,Tremayne Parc,2023-06-03T10:00:00.000+00:00,feeder,,L1 Active Power,kW,5.04
414710,Tremayne Parc,2023-06-03T10:00:00.000+00:00,feeder,,N Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-03T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
414710,Tremayne Parc,2023-06-03T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-03T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
414710,Tremayne Parc,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
414710,Tremayne Parc,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.33
414710,Tremayne Parc,2023-06-03T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.45
414710,Tremayne Parc,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.48
414710,Tremayne Parc,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
414710,Tremayne Parc,2023-06-03T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-03T10:00:00.000+00:00,transformer,,Temperature,C,25.2
414710,Tremayne Parc,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
414710,Tremayne Parc,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
414710,Tremayne Parc,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
414710,Tremayne Parc,2023-06-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.67
414710,Tremayne Parc,2023-06-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.84
414710,Tremayne Parc,2023-06-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,2.93
414710,Tremayne Parc,2023-06-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
414710,Tremayne Parc,2023-06-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
414710,Tremayne Parc,2023-06-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-03T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-03T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-03T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-03T09:50:00.000+00:00,feeder,,L3 Active Power,kW,8.4
414710,Tremayne Parc,2023-06-03T09:50:00.000+00:00,feeder,,L2 Active Power,kW,7.66
414710,Tremayne Parc,2023-06-03T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.7
414710,Tremayne Parc,2023-06-03T09:50:00.000+00:00,feeder,,N Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-03T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
414710,Tremayne Parc,2023-06-03T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-03T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
414710,Tremayne Parc,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
414710,Tremayne Parc,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
414710,Tremayne Parc,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.18
414710,Tremayne Parc,2023-06-03T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
