Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.34
414710,Tremayne Parc,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.97
414710,Tremayne Parc,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
414710,Tremayne Parc,2023-06-03T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
414710,Tremayne Parc,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-03T09:50:00.000+00:00,transformer,,Temperature,C,25.2
414710,Tremayne Parc,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
414710,Tremayne Parc,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
414710,Tremayne Parc,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
414710,Tremayne Parc,2023-06-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
414710,Tremayne Parc,2023-06-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.45
414710,Tremayne Parc,2023-06-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.39
414710,Tremayne Parc,2023-06-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,1.73
414710,Tremayne Parc,2023-06-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
414710,Tremayne Parc,2023-06-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
414710,Tremayne Parc,2023-06-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-03T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-03T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-03T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-03T09:40:00.000+00:00,feeder,,L3 Active Power,kW,9.99
414710,Tremayne Parc,2023-06-03T09:40:00.000+00:00,feeder,,L2 Active Power,kW,7.1
414710,Tremayne Parc,2023-06-03T09:40:00.000+00:00,feeder,,L1 Active Power,kW,1.75
414710,Tremayne Parc,2023-06-03T09:40:00.000+00:00,feeder,,N Current (RMS),A,36.7
414710,Tremayne Parc,2023-06-03T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
414710,Tremayne Parc,2023-06-03T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
414710,Tremayne Parc,2023-06-03T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.6
414710,Tremayne Parc,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.87
414710,Tremayne Parc,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
414710,Tremayne Parc,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.14
414710,Tremayne Parc,2023-06-03T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.24
414710,Tremayne Parc,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.13
414710,Tremayne Parc,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
414710,Tremayne Parc,2023-06-03T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-03T09:40:00.000+00:00,transformer,,Temperature,C,25.2
414710,Tremayne Parc,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
414710,Tremayne Parc,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414710,Tremayne Parc,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
414710,Tremayne Parc,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
414710,Tremayne Parc,2023-06-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
414710,Tremayne Parc,2023-06-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
414710,Tremayne Parc,2023-06-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
414710,Tremayne Parc,2023-06-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.88
414710,Tremayne Parc,2023-06-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.67
414710,Tremayne Parc,2023-06-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.2
414710,Tremayne Parc,2023-06-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
414710,Tremayne Parc,2023-06-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
414710,Tremayne Parc,2023-06-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-03T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-03T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-03T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-03T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.17
414710,Tremayne Parc,2023-06-03T09:30:00.000+00:00,feeder,,L2 Active Power,kW,6.87
414710,Tremayne Parc,2023-06-03T09:30:00.000+00:00,feeder,,L1 Active Power,kW,4.23
414710,Tremayne Parc,2023-06-03T09:30:00.000+00:00,feeder,,N Current (RMS),A,31.6
414710,Tremayne Parc,2023-06-03T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-03T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-03T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.11
414710,Tremayne Parc,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.9
414710,Tremayne Parc,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
414710,Tremayne Parc,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.62
414710,Tremayne Parc,2023-06-03T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
414710,Tremayne Parc,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.07
414710,Tremayne Parc,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
414710,Tremayne Parc,2023-06-03T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-03T09:30:00.000+00:00,transformer,,Temperature,C,25.0
414710,Tremayne Parc,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
414710,Tremayne Parc,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
414710,Tremayne Parc,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
414710,Tremayne Parc,2023-06-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
414710,Tremayne Parc,2023-06-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.29
414710,Tremayne Parc,2023-06-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.5
414710,Tremayne Parc,2023-06-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,2.95
414710,Tremayne Parc,2023-06-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
414710,Tremayne Parc,2023-06-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-03T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-03T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-03T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-03T09:20:00.000+00:00,feeder,,L3 Active Power,kW,7.44
414710,Tremayne Parc,2023-06-03T09:20:00.000+00:00,feeder,,L2 Active Power,kW,7.74
414710,Tremayne Parc,2023-06-03T09:20:00.000+00:00,feeder,,L1 Active Power,kW,9.86
414710,Tremayne Parc,2023-06-03T09:20:00.000+00:00,feeder,,N Current (RMS),A,33.3
414710,Tremayne Parc,2023-06-03T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
414710,Tremayne Parc,2023-06-03T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-03T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
414710,Tremayne Parc,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
414710,Tremayne Parc,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
414710,Tremayne Parc,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.36
414710,Tremayne Parc,2023-06-03T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
414710,Tremayne Parc,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
414710,Tremayne Parc,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.84
414710,Tremayne Parc,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
414710,Tremayne Parc,2023-06-03T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-03T09:20:00.000+00:00,transformer,,Temperature,C,25.0
414710,Tremayne Parc,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
414710,Tremayne Parc,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
414710,Tremayne Parc,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
414710,Tremayne Parc,2023-06-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
414710,Tremayne Parc,2023-06-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.79
414710,Tremayne Parc,2023-06-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.6
414710,Tremayne Parc,2023-06-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.77
414710,Tremayne Parc,2023-06-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
414710,Tremayne Parc,2023-06-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
414710,Tremayne Parc,2023-06-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
414710,Tremayne Parc,2023-06-03T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-03T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-03T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-03T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.08
414710,Tremayne Parc,2023-06-03T09:10:00.000+00:00,feeder,,L2 Active Power,kW,6.25
414710,Tremayne Parc,2023-06-03T09:10:00.000+00:00,feeder,,L1 Active Power,kW,19.28
414710,Tremayne Parc,2023-06-03T09:10:00.000+00:00,feeder,,N Current (RMS),A,62.6
414710,Tremayne Parc,2023-06-03T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-03T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-03T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,79.0
414710,Tremayne Parc,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.07
414710,Tremayne Parc,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
414710,Tremayne Parc,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
414710,Tremayne Parc,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
414710,Tremayne Parc,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.5
414710,Tremayne Parc,2023-06-03T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
414710,Tremayne Parc,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
414710,Tremayne Parc,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.83
414710,Tremayne Parc,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
414710,Tremayne Parc,2023-06-03T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-03T09:10:00.000+00:00,transformer,,Temperature,C,24.9
414710,Tremayne Parc,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
414710,Tremayne Parc,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
414710,Tremayne Parc,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
414710,Tremayne Parc,2023-06-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
414710,Tremayne Parc,2023-06-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.06
414710,Tremayne Parc,2023-06-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.03
414710,Tremayne Parc,2023-06-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.04
414710,Tremayne Parc,2023-06-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
414710,Tremayne Parc,2023-06-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
414710,Tremayne Parc,2023-06-03T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-03T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-03T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-03T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.04
414710,Tremayne Parc,2023-06-03T09:00:00.000+00:00,feeder,,L2 Active Power,kW,7.55
414710,Tremayne Parc,2023-06-03T09:00:00.000+00:00,feeder,,L1 Active Power,kW,9.54
414710,Tremayne Parc,2023-06-03T09:00:00.000+00:00,feeder,,N Current (RMS),A,35.3
414710,Tremayne Parc,2023-06-03T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-03T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-03T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
414710,Tremayne Parc,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
414710,Tremayne Parc,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
414710,Tremayne Parc,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.53
414710,Tremayne Parc,2023-06-03T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
414710,Tremayne Parc,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.78
414710,Tremayne Parc,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
414710,Tremayne Parc,2023-06-03T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-03T09:00:00.000+00:00,transformer,,Temperature,C,24.9
414710,Tremayne Parc,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
414710,Tremayne Parc,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
414710,Tremayne Parc,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
414710,Tremayne Parc,2023-06-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
414710,Tremayne Parc,2023-06-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.41
414710,Tremayne Parc,2023-06-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.34
414710,Tremayne Parc,2023-06-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.34
414710,Tremayne Parc,2023-06-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
414710,Tremayne Parc,2023-06-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
414710,Tremayne Parc,2023-06-03T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-03T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-03T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-03T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.08
414710,Tremayne Parc,2023-06-03T08:50:00.000+00:00,feeder,,L2 Active Power,kW,13.59
414710,Tremayne Parc,2023-06-03T08:50:00.000+00:00,feeder,,L1 Active Power,kW,11.03
414710,Tremayne Parc,2023-06-03T08:50:00.000+00:00,feeder,,N Current (RMS),A,56.8
414710,Tremayne Parc,2023-06-03T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-03T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.6
414710,Tremayne Parc,2023-06-03T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
414710,Tremayne Parc,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
414710,Tremayne Parc,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
414710,Tremayne Parc,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
414710,Tremayne Parc,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
414710,Tremayne Parc,2023-06-03T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.56
414710,Tremayne Parc,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
414710,Tremayne Parc,2023-06-03T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-03T08:50:00.000+00:00,transformer,,Temperature,C,24.8
414710,Tremayne Parc,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
414710,Tremayne Parc,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
414710,Tremayne Parc,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
414710,Tremayne Parc,2023-06-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-06-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.46
414710,Tremayne Parc,2023-06-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.76
414710,Tremayne Parc,2023-06-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.27
414710,Tremayne Parc,2023-06-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
414710,Tremayne Parc,2023-06-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
414710,Tremayne Parc,2023-06-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
414710,Tremayne Parc,2023-06-03T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-03T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-03T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-03T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
414710,Tremayne Parc,2023-06-03T08:40:00.000+00:00,feeder,,L2 Active Power,kW,15.8
414710,Tremayne Parc,2023-06-03T08:40:00.000+00:00,feeder,,L1 Active Power,kW,8.22
414710,Tremayne Parc,2023-06-03T08:40:00.000+00:00,feeder,,N Current (RMS),A,57.5
414710,Tremayne Parc,2023-06-03T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-03T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.2
414710,Tremayne Parc,2023-06-03T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
414710,Tremayne Parc,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
414710,Tremayne Parc,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
414710,Tremayne Parc,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.53
414710,Tremayne Parc,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.61
414710,Tremayne Parc,2023-06-03T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
414710,Tremayne Parc,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
414710,Tremayne Parc,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
414710,Tremayne Parc,2023-06-03T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-03T08:40:00.000+00:00,transformer,,Temperature,C,24.6
414710,Tremayne Parc,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
414710,Tremayne Parc,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
414710,Tremayne Parc,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
414710,Tremayne Parc,2023-06-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
414710,Tremayne Parc,2023-06-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.56
414710,Tremayne Parc,2023-06-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.92
414710,Tremayne Parc,2023-06-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
414710,Tremayne Parc,2023-06-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
414710,Tremayne Parc,2023-06-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
414710,Tremayne Parc,2023-06-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
414710,Tremayne Parc,2023-06-03T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-03T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-03T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-03T08:30:00.000+00:00,feeder,,L3 Active Power,kW,6.59
414710,Tremayne Parc,2023-06-03T08:30:00.000+00:00,feeder,,L2 Active Power,kW,8.81
414710,Tremayne Parc,2023-06-03T08:30:00.000+00:00,feeder,,L1 Active Power,kW,6.35
414710,Tremayne Parc,2023-06-03T08:30:00.000+00:00,feeder,,N Current (RMS),A,30.9
414710,Tremayne Parc,2023-06-03T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-03T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
414710,Tremayne Parc,2023-06-03T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
414710,Tremayne Parc,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
414710,Tremayne Parc,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
414710,Tremayne Parc,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
414710,Tremayne Parc,2023-06-03T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
414710,Tremayne Parc,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
414710,Tremayne Parc,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
414710,Tremayne Parc,2023-06-03T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
414710,Tremayne Parc,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-03T08:30:00.000+00:00,transformer,,Temperature,C,24.5
414710,Tremayne Parc,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
414710,Tremayne Parc,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
414710,Tremayne Parc,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
414710,Tremayne Parc,2023-06-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
414710,Tremayne Parc,2023-06-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
414710,Tremayne Parc,2023-06-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
414710,Tremayne Parc,2023-06-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.24
414710,Tremayne Parc,2023-06-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.63
414710,Tremayne Parc,2023-06-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.55
414710,Tremayne Parc,2023-06-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
414710,Tremayne Parc,2023-06-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
414710,Tremayne Parc,2023-06-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
414710,Tremayne Parc,2023-06-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-03T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-03T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-03T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-03T08:20:00.000+00:00,feeder,,L3 Active Power,kW,10.66
414710,Tremayne Parc,2023-06-03T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.96
414710,Tremayne Parc,2023-06-03T08:20:00.000+00:00,feeder,,L1 Active Power,kW,6.82
414710,Tremayne Parc,2023-06-03T08:20:00.000+00:00,feeder,,N Current (RMS),A,31.8
414710,Tremayne Parc,2023-06-03T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
414710,Tremayne Parc,2023-06-03T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-03T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
414710,Tremayne Parc,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
414710,Tremayne Parc,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
414710,Tremayne Parc,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
414710,Tremayne Parc,2023-06-03T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
414710,Tremayne Parc,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.19
414710,Tremayne Parc,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
414710,Tremayne Parc,2023-06-03T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-03T08:20:00.000+00:00,transformer,,Temperature,C,24.6
414710,Tremayne Parc,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
414710,Tremayne Parc,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
414710,Tremayne Parc,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
414710,Tremayne Parc,2023-06-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
414710,Tremayne Parc,2023-06-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
414710,Tremayne Parc,2023-06-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.33
414710,Tremayne Parc,2023-06-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.4
414710,Tremayne Parc,2023-06-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.22
414710,Tremayne Parc,2023-06-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
414710,Tremayne Parc,2023-06-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
414710,Tremayne Parc,2023-06-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
414710,Tremayne Parc,2023-06-03T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-03T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-03T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-03T08:10:00.000+00:00,feeder,,L3 Active Power,kW,5.2
414710,Tremayne Parc,2023-06-03T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.91
414710,Tremayne Parc,2023-06-03T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.3
414710,Tremayne Parc,2023-06-03T08:10:00.000+00:00,feeder,,N Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-03T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-03T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-03T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.24
414710,Tremayne Parc,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
414710,Tremayne Parc,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.59
414710,Tremayne Parc,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
414710,Tremayne Parc,2023-06-03T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.21
414710,Tremayne Parc,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
414710,Tremayne Parc,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
414710,Tremayne Parc,2023-06-03T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-03T08:10:00.000+00:00,transformer,,Temperature,C,24.7
414710,Tremayne Parc,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
414710,Tremayne Parc,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
414710,Tremayne Parc,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
414710,Tremayne Parc,2023-06-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
414710,Tremayne Parc,2023-06-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
414710,Tremayne Parc,2023-06-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.26
414710,Tremayne Parc,2023-06-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.42
414710,Tremayne Parc,2023-06-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.67
414710,Tremayne Parc,2023-06-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
414710,Tremayne Parc,2023-06-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
414710,Tremayne Parc,2023-06-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
414710,Tremayne Parc,2023-06-03T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-03T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-03T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-03T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.12
414710,Tremayne Parc,2023-06-03T08:00:00.000+00:00,feeder,,L2 Active Power,kW,6.16
414710,Tremayne Parc,2023-06-03T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.0
414710,Tremayne Parc,2023-06-03T08:00:00.000+00:00,feeder,,N Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-03T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-03T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-03T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
414710,Tremayne Parc,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
414710,Tremayne Parc,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
414710,Tremayne Parc,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
414710,Tremayne Parc,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
414710,Tremayne Parc,2023-06-03T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
414710,Tremayne Parc,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
414710,Tremayne Parc,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.19
414710,Tremayne Parc,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
414710,Tremayne Parc,2023-06-03T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-03T08:00:00.000+00:00,transformer,,Temperature,C,24.7
414710,Tremayne Parc,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
414710,Tremayne Parc,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
414710,Tremayne Parc,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
414710,Tremayne Parc,2023-06-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
414710,Tremayne Parc,2023-06-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
414710,Tremayne Parc,2023-06-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.85
414710,Tremayne Parc,2023-06-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.56
414710,Tremayne Parc,2023-06-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.7
414710,Tremayne Parc,2023-06-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
414710,Tremayne Parc,2023-06-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
414710,Tremayne Parc,2023-06-03T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-03T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-03T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-03T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.13
414710,Tremayne Parc,2023-06-03T07:50:00.000+00:00,feeder,,L2 Active Power,kW,8.03
414710,Tremayne Parc,2023-06-03T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.34
414710,Tremayne Parc,2023-06-03T07:50:00.000+00:00,feeder,,N Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-03T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-03T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
