Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-03T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
414710,Tremayne Parc,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
414710,Tremayne Parc,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
414710,Tremayne Parc,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.45
414710,Tremayne Parc,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
414710,Tremayne Parc,2023-06-03T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
414710,Tremayne Parc,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
414710,Tremayne Parc,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
414710,Tremayne Parc,2023-06-03T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
414710,Tremayne Parc,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-03T07:50:00.000+00:00,transformer,,Temperature,C,24.8
414710,Tremayne Parc,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
414710,Tremayne Parc,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
414710,Tremayne Parc,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
414710,Tremayne Parc,2023-06-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
414710,Tremayne Parc,2023-06-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
414710,Tremayne Parc,2023-06-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.3
414710,Tremayne Parc,2023-06-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.51
414710,Tremayne Parc,2023-06-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.95
414710,Tremayne Parc,2023-06-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
414710,Tremayne Parc,2023-06-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
414710,Tremayne Parc,2023-06-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
414710,Tremayne Parc,2023-06-03T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-03T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-03T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-03T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.89
414710,Tremayne Parc,2023-06-03T07:40:00.000+00:00,feeder,,L2 Active Power,kW,8.66
414710,Tremayne Parc,2023-06-03T07:40:00.000+00:00,feeder,,L1 Active Power,kW,11.81
414710,Tremayne Parc,2023-06-03T07:40:00.000+00:00,feeder,,N Current (RMS),A,35.0
414710,Tremayne Parc,2023-06-03T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-03T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
414710,Tremayne Parc,2023-06-03T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
414710,Tremayne Parc,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
414710,Tremayne Parc,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
414710,Tremayne Parc,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.71
414710,Tremayne Parc,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
414710,Tremayne Parc,2023-06-03T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
414710,Tremayne Parc,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
414710,Tremayne Parc,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
414710,Tremayne Parc,2023-06-03T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
414710,Tremayne Parc,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-03T07:40:00.000+00:00,transformer,,Temperature,C,24.6
414710,Tremayne Parc,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
414710,Tremayne Parc,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
414710,Tremayne Parc,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
414710,Tremayne Parc,2023-06-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
414710,Tremayne Parc,2023-06-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.57
414710,Tremayne Parc,2023-06-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.84
414710,Tremayne Parc,2023-06-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.19
414710,Tremayne Parc,2023-06-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
414710,Tremayne Parc,2023-06-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
414710,Tremayne Parc,2023-06-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
414710,Tremayne Parc,2023-06-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
414710,Tremayne Parc,2023-06-03T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-03T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-03T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-03T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.4
414710,Tremayne Parc,2023-06-03T07:30:00.000+00:00,feeder,,L2 Active Power,kW,6.24
414710,Tremayne Parc,2023-06-03T07:30:00.000+00:00,feeder,,L1 Active Power,kW,9.33
414710,Tremayne Parc,2023-06-03T07:30:00.000+00:00,feeder,,N Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-03T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-03T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-03T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
414710,Tremayne Parc,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
414710,Tremayne Parc,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
414710,Tremayne Parc,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.2
414710,Tremayne Parc,2023-06-03T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
414710,Tremayne Parc,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
414710,Tremayne Parc,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
414710,Tremayne Parc,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
414710,Tremayne Parc,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
414710,Tremayne Parc,2023-06-03T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-03T07:30:00.000+00:00,transformer,,Temperature,C,24.5
414710,Tremayne Parc,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
414710,Tremayne Parc,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
414710,Tremayne Parc,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
414710,Tremayne Parc,2023-06-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-06-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.79
414710,Tremayne Parc,2023-06-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.7
414710,Tremayne Parc,2023-06-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.88
414710,Tremayne Parc,2023-06-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
414710,Tremayne Parc,2023-06-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
414710,Tremayne Parc,2023-06-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
414710,Tremayne Parc,2023-06-03T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-03T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-03T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-03T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.78
414710,Tremayne Parc,2023-06-03T07:10:00.000+00:00,feeder,,L2 Active Power,kW,6.22
414710,Tremayne Parc,2023-06-03T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.72
414710,Tremayne Parc,2023-06-03T07:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-03T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
414710,Tremayne Parc,2023-06-03T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-03T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
414710,Tremayne Parc,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
414710,Tremayne Parc,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.83
414710,Tremayne Parc,2023-06-03T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
414710,Tremayne Parc,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
414710,Tremayne Parc,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
414710,Tremayne Parc,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
414710,Tremayne Parc,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
414710,Tremayne Parc,2023-06-03T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-03T07:10:00.000+00:00,transformer,,Temperature,C,24.4
414710,Tremayne Parc,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
414710,Tremayne Parc,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
414710,Tremayne Parc,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
414710,Tremayne Parc,2023-06-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
414710,Tremayne Parc,2023-06-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
414710,Tremayne Parc,2023-06-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.3
414710,Tremayne Parc,2023-06-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.94
414710,Tremayne Parc,2023-06-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.54
414710,Tremayne Parc,2023-06-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
414710,Tremayne Parc,2023-06-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
414710,Tremayne Parc,2023-06-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
414710,Tremayne Parc,2023-06-03T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-03T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-03T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-03T07:00:00.000+00:00,feeder,,L3 Active Power,kW,8.77
414710,Tremayne Parc,2023-06-03T07:00:00.000+00:00,feeder,,L2 Active Power,kW,6.67
414710,Tremayne Parc,2023-06-03T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.86
414710,Tremayne Parc,2023-06-03T07:00:00.000+00:00,feeder,,N Current (RMS),A,28.5
414710,Tremayne Parc,2023-06-03T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
414710,Tremayne Parc,2023-06-03T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-03T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
414710,Tremayne Parc,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
414710,Tremayne Parc,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.49
414710,Tremayne Parc,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.17
414710,Tremayne Parc,2023-06-03T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
414710,Tremayne Parc,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
414710,Tremayne Parc,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
414710,Tremayne Parc,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
414710,Tremayne Parc,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
414710,Tremayne Parc,2023-06-03T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-03T07:00:00.000+00:00,transformer,,Temperature,C,24.2
414710,Tremayne Parc,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
414710,Tremayne Parc,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
414710,Tremayne Parc,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
414710,Tremayne Parc,2023-06-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
414710,Tremayne Parc,2023-06-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
414710,Tremayne Parc,2023-06-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.65
414710,Tremayne Parc,2023-06-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.52
414710,Tremayne Parc,2023-06-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.46
414710,Tremayne Parc,2023-06-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
414710,Tremayne Parc,2023-06-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
414710,Tremayne Parc,2023-06-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
414710,Tremayne Parc,2023-06-03T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
414710,Tremayne Parc,2023-06-03T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-03T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-03T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.7
414710,Tremayne Parc,2023-06-03T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.88
414710,Tremayne Parc,2023-06-03T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.28
414710,Tremayne Parc,2023-06-03T06:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-03T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-03T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-03T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
414710,Tremayne Parc,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
414710,Tremayne Parc,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
414710,Tremayne Parc,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.9
414710,Tremayne Parc,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
414710,Tremayne Parc,2023-06-03T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
414710,Tremayne Parc,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
414710,Tremayne Parc,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
414710,Tremayne Parc,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-03T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-03T06:50:00.000+00:00,transformer,,Temperature,C,23.9
414710,Tremayne Parc,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
414710,Tremayne Parc,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
414710,Tremayne Parc,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
414710,Tremayne Parc,2023-06-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
414710,Tremayne Parc,2023-06-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
414710,Tremayne Parc,2023-06-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
414710,Tremayne Parc,2023-06-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.26
414710,Tremayne Parc,2023-06-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.57
414710,Tremayne Parc,2023-06-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.26
414710,Tremayne Parc,2023-06-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
414710,Tremayne Parc,2023-06-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
414710,Tremayne Parc,2023-06-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
414710,Tremayne Parc,2023-06-03T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-03T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-03T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-03T06:40:00.000+00:00,feeder,,L3 Active Power,kW,5.41
414710,Tremayne Parc,2023-06-03T06:40:00.000+00:00,feeder,,L2 Active Power,kW,6.08
414710,Tremayne Parc,2023-06-03T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.99
414710,Tremayne Parc,2023-06-03T06:40:00.000+00:00,feeder,,N Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-03T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-03T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-03T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.42
414710,Tremayne Parc,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.39
414710,Tremayne Parc,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.67
414710,Tremayne Parc,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
414710,Tremayne Parc,2023-06-03T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
414710,Tremayne Parc,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
414710,Tremayne Parc,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
414710,Tremayne Parc,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
414710,Tremayne Parc,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
414710,Tremayne Parc,2023-06-03T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-03T06:40:00.000+00:00,transformer,,Temperature,C,23.7
414710,Tremayne Parc,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
414710,Tremayne Parc,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
414710,Tremayne Parc,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
414710,Tremayne Parc,2023-06-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.69
414710,Tremayne Parc,2023-06-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
414710,Tremayne Parc,2023-06-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
414710,Tremayne Parc,2023-06-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.92
414710,Tremayne Parc,2023-06-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.1
414710,Tremayne Parc,2023-06-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.72
414710,Tremayne Parc,2023-06-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
414710,Tremayne Parc,2023-06-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
414710,Tremayne Parc,2023-06-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
414710,Tremayne Parc,2023-06-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
414710,Tremayne Parc,2023-06-03T06:20:00.000+00:00,transformer,,Temperature,C,23.5
414710,Tremayne Parc,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-03T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
414710,Tremayne Parc,2023-06-03T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-03T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-03T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.69
414710,Tremayne Parc,2023-06-03T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.09
414710,Tremayne Parc,2023-06-03T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.3
414710,Tremayne Parc,2023-06-03T06:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-03T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-03T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-03T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
414710,Tremayne Parc,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
414710,Tremayne Parc,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
414710,Tremayne Parc,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
414710,Tremayne Parc,2023-06-03T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
414710,Tremayne Parc,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
414710,Tremayne Parc,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
414710,Tremayne Parc,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
414710,Tremayne Parc,2023-06-03T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-03T06:10:00.000+00:00,transformer,,Temperature,C,23.4
414710,Tremayne Parc,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
414710,Tremayne Parc,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
414710,Tremayne Parc,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414710,Tremayne Parc,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
414710,Tremayne Parc,2023-06-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
414710,Tremayne Parc,2023-06-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
414710,Tremayne Parc,2023-06-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.08
414710,Tremayne Parc,2023-06-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.74
414710,Tremayne Parc,2023-06-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.69
414710,Tremayne Parc,2023-06-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
414710,Tremayne Parc,2023-06-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
414710,Tremayne Parc,2023-06-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
414710,Tremayne Parc,2023-06-03T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
414710,Tremayne Parc,2023-06-03T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
414710,Tremayne Parc,2023-06-03T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-03T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.23
414710,Tremayne Parc,2023-06-03T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.77
414710,Tremayne Parc,2023-06-03T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.74
414710,Tremayne Parc,2023-06-03T06:00:00.000+00:00,feeder,,N Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-03T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-03T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-03T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
414710,Tremayne Parc,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
414710,Tremayne Parc,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
414710,Tremayne Parc,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.89
414710,Tremayne Parc,2023-06-03T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
414710,Tremayne Parc,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
414710,Tremayne Parc,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
414710,Tremayne Parc,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
414710,Tremayne Parc,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
414710,Tremayne Parc,2023-06-03T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-03T06:00:00.000+00:00,transformer,,Temperature,C,23.3
414710,Tremayne Parc,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
414710,Tremayne Parc,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
414710,Tremayne Parc,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
414710,Tremayne Parc,2023-06-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
414710,Tremayne Parc,2023-06-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.8
414710,Tremayne Parc,2023-06-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.51
414710,Tremayne Parc,2023-06-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.95
414710,Tremayne Parc,2023-06-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
414710,Tremayne Parc,2023-06-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
414710,Tremayne Parc,2023-06-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
414710,Tremayne Parc,2023-06-03T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
414710,Tremayne Parc,2023-06-03T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
414710,Tremayne Parc,2023-06-03T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-03T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.42
414710,Tremayne Parc,2023-06-03T05:50:00.000+00:00,feeder,,L2 Active Power,kW,5.86
414710,Tremayne Parc,2023-06-03T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.6
414710,Tremayne Parc,2023-06-03T05:50:00.000+00:00,feeder,,N Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-03T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-03T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-03T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
414710,Tremayne Parc,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
414710,Tremayne Parc,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.37
414710,Tremayne Parc,2023-06-03T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
414710,Tremayne Parc,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
414710,Tremayne Parc,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
414710,Tremayne Parc,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
414710,Tremayne Parc,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-03T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-03T05:50:00.000+00:00,transformer,,Temperature,C,23.3
414710,Tremayne Parc,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414710,Tremayne Parc,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
414710,Tremayne Parc,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
414710,Tremayne Parc,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
414710,Tremayne Parc,2023-06-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
414710,Tremayne Parc,2023-06-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
414710,Tremayne Parc,2023-06-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.17
414710,Tremayne Parc,2023-06-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.49
414710,Tremayne Parc,2023-06-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.35
414710,Tremayne Parc,2023-06-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
414710,Tremayne Parc,2023-06-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
414710,Tremayne Parc,2023-06-03T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-03T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-03T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-03T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.95
414710,Tremayne Parc,2023-06-03T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.46
414710,Tremayne Parc,2023-06-03T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.24
414710,Tremayne Parc,2023-06-03T05:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-03T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-03T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-03T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
414710,Tremayne Parc,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
414710,Tremayne Parc,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.65
414710,Tremayne Parc,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
414710,Tremayne Parc,2023-06-03T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
414710,Tremayne Parc,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
414710,Tremayne Parc,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
414710,Tremayne Parc,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
414710,Tremayne Parc,2023-06-03T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-03T05:40:00.000+00:00,transformer,,Temperature,C,23.1
414710,Tremayne Parc,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
414710,Tremayne Parc,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
414710,Tremayne Parc,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
414710,Tremayne Parc,2023-06-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
414710,Tremayne Parc,2023-06-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
414710,Tremayne Parc,2023-06-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.68
414710,Tremayne Parc,2023-06-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.87
414710,Tremayne Parc,2023-06-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.95
414710,Tremayne Parc,2023-06-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
414710,Tremayne Parc,2023-06-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
414710,Tremayne Parc,2023-06-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
414710,Tremayne Parc,2023-06-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
414710,Tremayne Parc,2023-06-03T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-03T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-03T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-03T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.3
414710,Tremayne Parc,2023-06-03T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.5
414710,Tremayne Parc,2023-06-03T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.0
414710,Tremayne Parc,2023-06-03T05:30:00.000+00:00,feeder,,N Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-03T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-03T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-03T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.58
414710,Tremayne Parc,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
414710,Tremayne Parc,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
414710,Tremayne Parc,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
414710,Tremayne Parc,2023-06-03T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
414710,Tremayne Parc,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
414710,Tremayne Parc,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
414710,Tremayne Parc,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
414710,Tremayne Parc,2023-06-03T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-03T05:30:00.000+00:00,transformer,,Temperature,C,22.9
414710,Tremayne Parc,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
414710,Tremayne Parc,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
414710,Tremayne Parc,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
414710,Tremayne Parc,2023-06-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
414710,Tremayne Parc,2023-06-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
414710,Tremayne Parc,2023-06-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.67
