Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.12
414710,Tremayne Parc,2023-06-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.45
414710,Tremayne Parc,2023-06-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
414710,Tremayne Parc,2023-06-03T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-03T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-03T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-03T05:20:00.000+00:00,feeder,,L3 Active Power,kW,6.92
414710,Tremayne Parc,2023-06-03T05:20:00.000+00:00,feeder,,L2 Active Power,kW,7.69
414710,Tremayne Parc,2023-06-03T05:20:00.000+00:00,feeder,,L1 Active Power,kW,6.56
414710,Tremayne Parc,2023-06-03T05:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-03T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
414710,Tremayne Parc,2023-06-03T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
414710,Tremayne Parc,2023-06-03T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
414710,Tremayne Parc,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
414710,Tremayne Parc,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
414710,Tremayne Parc,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.39
414710,Tremayne Parc,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
414710,Tremayne Parc,2023-06-03T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
414710,Tremayne Parc,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
414710,Tremayne Parc,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
414710,Tremayne Parc,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
414710,Tremayne Parc,2023-06-03T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-03T05:20:00.000+00:00,transformer,,Temperature,C,22.8
414710,Tremayne Parc,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
414710,Tremayne Parc,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
414710,Tremayne Parc,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
414710,Tremayne Parc,2023-06-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
414710,Tremayne Parc,2023-06-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
414710,Tremayne Parc,2023-06-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
414710,Tremayne Parc,2023-06-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.23
414710,Tremayne Parc,2023-06-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.05
414710,Tremayne Parc,2023-06-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.47
414710,Tremayne Parc,2023-06-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
414710,Tremayne Parc,2023-06-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
414710,Tremayne Parc,2023-06-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
414710,Tremayne Parc,2023-06-03T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
414710,Tremayne Parc,2023-06-03T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-03T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-03T05:00:00.000+00:00,feeder,,L3 Active Power,kW,7.02
414710,Tremayne Parc,2023-06-03T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.4
414710,Tremayne Parc,2023-06-03T05:00:00.000+00:00,feeder,,L1 Active Power,kW,6.22
414710,Tremayne Parc,2023-06-03T05:00:00.000+00:00,feeder,,N Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-03T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-03T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-03T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.94
414710,Tremayne Parc,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
414710,Tremayne Parc,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.66
414710,Tremayne Parc,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
414710,Tremayne Parc,2023-06-03T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
414710,Tremayne Parc,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
414710,Tremayne Parc,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
414710,Tremayne Parc,2023-06-03T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-03T05:00:00.000+00:00,transformer,,Temperature,C,22.6
414710,Tremayne Parc,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
414710,Tremayne Parc,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
414710,Tremayne Parc,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
414710,Tremayne Parc,2023-06-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
414710,Tremayne Parc,2023-06-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
414710,Tremayne Parc,2023-06-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.9
414710,Tremayne Parc,2023-06-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.57
414710,Tremayne Parc,2023-06-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.08
414710,Tremayne Parc,2023-06-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
414710,Tremayne Parc,2023-06-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
414710,Tremayne Parc,2023-06-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
414710,Tremayne Parc,2023-06-03T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
414710,Tremayne Parc,2023-06-03T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-03T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-03T04:50:00.000+00:00,feeder,,L3 Active Power,kW,6.18
414710,Tremayne Parc,2023-06-03T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.96
414710,Tremayne Parc,2023-06-03T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.12
414710,Tremayne Parc,2023-06-03T04:50:00.000+00:00,feeder,,N Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-03T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-03T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-03T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
414710,Tremayne Parc,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
414710,Tremayne Parc,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
414710,Tremayne Parc,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
414710,Tremayne Parc,2023-06-03T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
414710,Tremayne Parc,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
414710,Tremayne Parc,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
414710,Tremayne Parc,2023-06-03T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-03T04:50:00.000+00:00,transformer,,Temperature,C,22.6
414710,Tremayne Parc,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
414710,Tremayne Parc,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
414710,Tremayne Parc,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
414710,Tremayne Parc,2023-06-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
414710,Tremayne Parc,2023-06-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.87
414710,Tremayne Parc,2023-06-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.32
414710,Tremayne Parc,2023-06-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.11
414710,Tremayne Parc,2023-06-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
414710,Tremayne Parc,2023-06-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
414710,Tremayne Parc,2023-06-03T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-03T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-03T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-03T04:40:00.000+00:00,feeder,,L3 Active Power,kW,7.18
414710,Tremayne Parc,2023-06-03T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.44
414710,Tremayne Parc,2023-06-03T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.35
414710,Tremayne Parc,2023-06-03T04:40:00.000+00:00,feeder,,N Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-03T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
414710,Tremayne Parc,2023-06-03T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-03T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
414710,Tremayne Parc,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
414710,Tremayne Parc,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
414710,Tremayne Parc,2023-06-03T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
414710,Tremayne Parc,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
414710,Tremayne Parc,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
414710,Tremayne Parc,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
414710,Tremayne Parc,2023-06-03T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-03T04:40:00.000+00:00,transformer,,Temperature,C,22.6
414710,Tremayne Parc,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
414710,Tremayne Parc,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
414710,Tremayne Parc,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
414710,Tremayne Parc,2023-06-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
414710,Tremayne Parc,2023-06-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.31
414710,Tremayne Parc,2023-06-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.78
414710,Tremayne Parc,2023-06-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.76
414710,Tremayne Parc,2023-06-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
414710,Tremayne Parc,2023-06-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
414710,Tremayne Parc,2023-06-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
414710,Tremayne Parc,2023-06-03T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-03T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-03T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-03T04:30:00.000+00:00,feeder,,L3 Active Power,kW,6.45
414710,Tremayne Parc,2023-06-03T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.78
414710,Tremayne Parc,2023-06-03T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.83
414710,Tremayne Parc,2023-06-03T04:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-03T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-03T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-03T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
414710,Tremayne Parc,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
414710,Tremayne Parc,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
414710,Tremayne Parc,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
414710,Tremayne Parc,2023-06-03T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414710,Tremayne Parc,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
414710,Tremayne Parc,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
414710,Tremayne Parc,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-03T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-03T04:30:00.000+00:00,transformer,,Temperature,C,22.6
414710,Tremayne Parc,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
414710,Tremayne Parc,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
414710,Tremayne Parc,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
414710,Tremayne Parc,2023-06-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
414710,Tremayne Parc,2023-06-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
414710,Tremayne Parc,2023-06-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.2
414710,Tremayne Parc,2023-06-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.43
414710,Tremayne Parc,2023-06-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.37
414710,Tremayne Parc,2023-06-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
414710,Tremayne Parc,2023-06-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
414710,Tremayne Parc,2023-06-03T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
414710,Tremayne Parc,2023-06-03T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-03T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-03T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.06
414710,Tremayne Parc,2023-06-03T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.62
414710,Tremayne Parc,2023-06-03T04:20:00.000+00:00,feeder,,L1 Active Power,kW,8.61
414710,Tremayne Parc,2023-06-03T04:20:00.000+00:00,feeder,,N Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-03T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-03T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-03T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
414710,Tremayne Parc,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.8
414710,Tremayne Parc,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
414710,Tremayne Parc,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
414710,Tremayne Parc,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
414710,Tremayne Parc,2023-06-03T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
414710,Tremayne Parc,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
414710,Tremayne Parc,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
414710,Tremayne Parc,2023-06-03T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-03T04:20:00.000+00:00,transformer,,Temperature,C,22.6
414710,Tremayne Parc,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
414710,Tremayne Parc,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
414710,Tremayne Parc,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
414710,Tremayne Parc,2023-06-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
414710,Tremayne Parc,2023-06-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.23
414710,Tremayne Parc,2023-06-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.28
414710,Tremayne Parc,2023-06-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.55
414710,Tremayne Parc,2023-06-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
414710,Tremayne Parc,2023-06-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
414710,Tremayne Parc,2023-06-03T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-03T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-03T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-03T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.38
414710,Tremayne Parc,2023-06-03T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.28
414710,Tremayne Parc,2023-06-03T04:10:00.000+00:00,feeder,,L1 Active Power,kW,8.82
414710,Tremayne Parc,2023-06-03T04:10:00.000+00:00,feeder,,N Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-03T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-03T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-03T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
414710,Tremayne Parc,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.13
414710,Tremayne Parc,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.27
414710,Tremayne Parc,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
414710,Tremayne Parc,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
414710,Tremayne Parc,2023-06-03T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
414710,Tremayne Parc,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
414710,Tremayne Parc,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
414710,Tremayne Parc,2023-06-03T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-03T04:10:00.000+00:00,transformer,,Temperature,C,22.7
414710,Tremayne Parc,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
414710,Tremayne Parc,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
414710,Tremayne Parc,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
414710,Tremayne Parc,2023-06-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
414710,Tremayne Parc,2023-06-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.94
414710,Tremayne Parc,2023-06-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.76
414710,Tremayne Parc,2023-06-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.71
414710,Tremayne Parc,2023-06-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
414710,Tremayne Parc,2023-06-03T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
414710,Tremayne Parc,2023-06-03T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-03T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-03T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.09
414710,Tremayne Parc,2023-06-03T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.01
414710,Tremayne Parc,2023-06-03T04:00:00.000+00:00,feeder,,L1 Active Power,kW,7.31
414710,Tremayne Parc,2023-06-03T04:00:00.000+00:00,feeder,,N Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-03T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-03T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-03T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
414710,Tremayne Parc,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.85
414710,Tremayne Parc,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.44
414710,Tremayne Parc,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
414710,Tremayne Parc,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
414710,Tremayne Parc,2023-06-03T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
414710,Tremayne Parc,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
414710,Tremayne Parc,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
414710,Tremayne Parc,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
414710,Tremayne Parc,2023-06-03T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-03T04:00:00.000+00:00,transformer,,Temperature,C,22.8
414710,Tremayne Parc,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
414710,Tremayne Parc,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
414710,Tremayne Parc,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
414710,Tremayne Parc,2023-06-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
414710,Tremayne Parc,2023-06-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
414710,Tremayne Parc,2023-06-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.63
414710,Tremayne Parc,2023-06-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.45
414710,Tremayne Parc,2023-06-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.71
414710,Tremayne Parc,2023-06-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
414710,Tremayne Parc,2023-06-03T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-03T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-03T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-03T03:50:00.000+00:00,feeder,,L3 Active Power,kW,5.01
414710,Tremayne Parc,2023-06-03T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.3
414710,Tremayne Parc,2023-06-03T03:50:00.000+00:00,feeder,,L1 Active Power,kW,7.47
414710,Tremayne Parc,2023-06-03T03:50:00.000+00:00,feeder,,N Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-03T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-03T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-03T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.57
414710,Tremayne Parc,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.17
414710,Tremayne Parc,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
414710,Tremayne Parc,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
414710,Tremayne Parc,2023-06-03T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
414710,Tremayne Parc,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
414710,Tremayne Parc,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
414710,Tremayne Parc,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
414710,Tremayne Parc,2023-06-03T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-03T03:50:00.000+00:00,transformer,,Temperature,C,22.9
414710,Tremayne Parc,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
414710,Tremayne Parc,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
414710,Tremayne Parc,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
414710,Tremayne Parc,2023-06-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
414710,Tremayne Parc,2023-06-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
414710,Tremayne Parc,2023-06-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
414710,Tremayne Parc,2023-06-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.11
414710,Tremayne Parc,2023-06-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.7
414710,Tremayne Parc,2023-06-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.9
414710,Tremayne Parc,2023-06-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
414710,Tremayne Parc,2023-06-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
414710,Tremayne Parc,2023-06-03T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
414710,Tremayne Parc,2023-06-03T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
414710,Tremayne Parc,2023-06-03T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-03T03:40:00.000+00:00,feeder,,L3 Active Power,kW,5.38
414710,Tremayne Parc,2023-06-03T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.26
414710,Tremayne Parc,2023-06-03T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.44
414710,Tremayne Parc,2023-06-03T03:40:00.000+00:00,feeder,,N Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-03T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-03T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-03T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.61
414710,Tremayne Parc,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.59
414710,Tremayne Parc,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
414710,Tremayne Parc,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
414710,Tremayne Parc,2023-06-03T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
414710,Tremayne Parc,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
414710,Tremayne Parc,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
414710,Tremayne Parc,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
414710,Tremayne Parc,2023-06-03T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-03T03:40:00.000+00:00,transformer,,Temperature,C,23.0
414710,Tremayne Parc,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
414710,Tremayne Parc,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
414710,Tremayne Parc,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
414710,Tremayne Parc,2023-06-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
414710,Tremayne Parc,2023-06-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
414710,Tremayne Parc,2023-06-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
414710,Tremayne Parc,2023-06-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.84
414710,Tremayne Parc,2023-06-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.57
414710,Tremayne Parc,2023-06-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.74
414710,Tremayne Parc,2023-06-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
414710,Tremayne Parc,2023-06-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
414710,Tremayne Parc,2023-06-03T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
414710,Tremayne Parc,2023-06-03T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-03T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-03T03:30:00.000+00:00,feeder,,L3 Active Power,kW,5.55
414710,Tremayne Parc,2023-06-03T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.01
414710,Tremayne Parc,2023-06-03T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.24
414710,Tremayne Parc,2023-06-03T03:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-03T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-03T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-03T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.73
414710,Tremayne Parc,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.22
414710,Tremayne Parc,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
414710,Tremayne Parc,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
414710,Tremayne Parc,2023-06-03T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
414710,Tremayne Parc,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
414710,Tremayne Parc,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
414710,Tremayne Parc,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
414710,Tremayne Parc,2023-06-03T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
414710,Tremayne Parc,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-03T03:30:00.000+00:00,transformer,,Temperature,C,23.2
414710,Tremayne Parc,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
414710,Tremayne Parc,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
414710,Tremayne Parc,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
414710,Tremayne Parc,2023-06-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
414710,Tremayne Parc,2023-06-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
414710,Tremayne Parc,2023-06-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.7
414710,Tremayne Parc,2023-06-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.22
414710,Tremayne Parc,2023-06-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.11
414710,Tremayne Parc,2023-06-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
414710,Tremayne Parc,2023-06-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
414710,Tremayne Parc,2023-06-03T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
414710,Tremayne Parc,2023-06-03T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-03T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-03T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.5
414710,Tremayne Parc,2023-06-03T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.14
414710,Tremayne Parc,2023-06-03T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.03
414710,Tremayne Parc,2023-06-03T03:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-03T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-03T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-03T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.66
414710,Tremayne Parc,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.35
414710,Tremayne Parc,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
414710,Tremayne Parc,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
414710,Tremayne Parc,2023-06-03T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
414710,Tremayne Parc,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
414710,Tremayne Parc,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
414710,Tremayne Parc,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-03T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
