Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-03T03:20:00.000+00:00,transformer,,Temperature,C,23.3
414710,Tremayne Parc,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
414710,Tremayne Parc,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
414710,Tremayne Parc,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
414710,Tremayne Parc,2023-06-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
414710,Tremayne Parc,2023-06-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
414710,Tremayne Parc,2023-06-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
414710,Tremayne Parc,2023-06-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.18
414710,Tremayne Parc,2023-06-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.58
414710,Tremayne Parc,2023-06-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-03T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
414710,Tremayne Parc,2023-06-03T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-03T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-03T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.6
414710,Tremayne Parc,2023-06-03T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.66
414710,Tremayne Parc,2023-06-03T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.24
414710,Tremayne Parc,2023-06-03T03:10:00.000+00:00,feeder,,N Current (RMS),A,13.5
414710,Tremayne Parc,2023-06-03T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-03T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-03T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.21
414710,Tremayne Parc,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.16
414710,Tremayne Parc,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.45
414710,Tremayne Parc,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
414710,Tremayne Parc,2023-06-03T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
414710,Tremayne Parc,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-03T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-03T03:10:00.000+00:00,transformer,,Temperature,C,23.4
414710,Tremayne Parc,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
414710,Tremayne Parc,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
414710,Tremayne Parc,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
414710,Tremayne Parc,2023-06-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
414710,Tremayne Parc,2023-06-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
414710,Tremayne Parc,2023-06-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
414710,Tremayne Parc,2023-06-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.49
414710,Tremayne Parc,2023-06-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.62
414710,Tremayne Parc,2023-06-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.99
414710,Tremayne Parc,2023-06-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-03T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-03T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-03T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-03T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.78
414710,Tremayne Parc,2023-06-03T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.29
414710,Tremayne Parc,2023-06-03T03:00:00.000+00:00,feeder,,L1 Active Power,kW,8.22
414710,Tremayne Parc,2023-06-03T03:00:00.000+00:00,feeder,,N Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-03T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-03T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-03T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
414710,Tremayne Parc,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.71
414710,Tremayne Parc,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.73
414710,Tremayne Parc,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
414710,Tremayne Parc,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
414710,Tremayne Parc,2023-06-03T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
414710,Tremayne Parc,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
414710,Tremayne Parc,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
414710,Tremayne Parc,2023-06-03T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-03T03:00:00.000+00:00,transformer,,Temperature,C,23.5
414710,Tremayne Parc,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
414710,Tremayne Parc,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
414710,Tremayne Parc,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
414710,Tremayne Parc,2023-06-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
414710,Tremayne Parc,2023-06-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
414710,Tremayne Parc,2023-06-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
414710,Tremayne Parc,2023-06-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.62
414710,Tremayne Parc,2023-06-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.2
414710,Tremayne Parc,2023-06-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.96
414710,Tremayne Parc,2023-06-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
414710,Tremayne Parc,2023-06-03T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-06-03T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-03T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-03T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.7
414710,Tremayne Parc,2023-06-03T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.38
414710,Tremayne Parc,2023-06-03T02:50:00.000+00:00,feeder,,L1 Active Power,kW,6.42
414710,Tremayne Parc,2023-06-03T02:50:00.000+00:00,feeder,,N Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-03T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-03T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-03T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
414710,Tremayne Parc,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
414710,Tremayne Parc,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
414710,Tremayne Parc,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
414710,Tremayne Parc,2023-06-03T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
414710,Tremayne Parc,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
414710,Tremayne Parc,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
414710,Tremayne Parc,2023-06-03T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-03T02:50:00.000+00:00,transformer,,Temperature,C,23.6
414710,Tremayne Parc,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
414710,Tremayne Parc,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
414710,Tremayne Parc,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
414710,Tremayne Parc,2023-06-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
414710,Tremayne Parc,2023-06-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
414710,Tremayne Parc,2023-06-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.47
414710,Tremayne Parc,2023-06-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.92
414710,Tremayne Parc,2023-06-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.33
414710,Tremayne Parc,2023-06-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
414710,Tremayne Parc,2023-06-03T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
414710,Tremayne Parc,2023-06-03T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-03T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-03T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.3
414710,Tremayne Parc,2023-06-03T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.61
414710,Tremayne Parc,2023-06-03T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.18
414710,Tremayne Parc,2023-06-03T02:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-03T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-03T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-03T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.54
414710,Tremayne Parc,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
414710,Tremayne Parc,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
414710,Tremayne Parc,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
414710,Tremayne Parc,2023-06-03T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
414710,Tremayne Parc,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
414710,Tremayne Parc,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
414710,Tremayne Parc,2023-06-03T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-03T02:40:00.000+00:00,transformer,,Temperature,C,23.6
414710,Tremayne Parc,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
414710,Tremayne Parc,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
414710,Tremayne Parc,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
414710,Tremayne Parc,2023-06-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
414710,Tremayne Parc,2023-06-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
414710,Tremayne Parc,2023-06-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
414710,Tremayne Parc,2023-06-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.26
414710,Tremayne Parc,2023-06-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.41
414710,Tremayne Parc,2023-06-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.75
414710,Tremayne Parc,2023-06-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
414710,Tremayne Parc,2023-06-03T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-03T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-03T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-03T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.76
414710,Tremayne Parc,2023-06-03T02:30:00.000+00:00,feeder,,L2 Active Power,kW,5.24
414710,Tremayne Parc,2023-06-03T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.87
414710,Tremayne Parc,2023-06-03T02:30:00.000+00:00,feeder,,N Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-03T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-03T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-03T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.76
414710,Tremayne Parc,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.37
414710,Tremayne Parc,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
414710,Tremayne Parc,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
414710,Tremayne Parc,2023-06-03T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
414710,Tremayne Parc,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
414710,Tremayne Parc,2023-06-03T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-03T02:30:00.000+00:00,transformer,,Temperature,C,23.7
414710,Tremayne Parc,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
414710,Tremayne Parc,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
414710,Tremayne Parc,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
414710,Tremayne Parc,2023-06-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
414710,Tremayne Parc,2023-06-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
414710,Tremayne Parc,2023-06-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
414710,Tremayne Parc,2023-06-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.55
414710,Tremayne Parc,2023-06-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.38
414710,Tremayne Parc,2023-06-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.82
414710,Tremayne Parc,2023-06-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
414710,Tremayne Parc,2023-06-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
414710,Tremayne Parc,2023-06-03T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-03T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-03T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-03T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.35
414710,Tremayne Parc,2023-06-03T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.72
414710,Tremayne Parc,2023-06-03T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.08
414710,Tremayne Parc,2023-06-03T02:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-03T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-03T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-03T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.35
414710,Tremayne Parc,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.24
414710,Tremayne Parc,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
414710,Tremayne Parc,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
414710,Tremayne Parc,2023-06-03T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
414710,Tremayne Parc,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
414710,Tremayne Parc,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
414710,Tremayne Parc,2023-06-03T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-03T02:20:00.000+00:00,transformer,,Temperature,C,23.8
414710,Tremayne Parc,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
414710,Tremayne Parc,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
414710,Tremayne Parc,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
414710,Tremayne Parc,2023-06-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
414710,Tremayne Parc,2023-06-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
414710,Tremayne Parc,2023-06-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.38
414710,Tremayne Parc,2023-06-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.37
414710,Tremayne Parc,2023-06-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.77
414710,Tremayne Parc,2023-06-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
414710,Tremayne Parc,2023-06-03T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
414710,Tremayne Parc,2023-06-03T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-03T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-03T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.51
414710,Tremayne Parc,2023-06-03T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.95
414710,Tremayne Parc,2023-06-03T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.06
414710,Tremayne Parc,2023-06-03T02:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-03T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-03T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-03T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.92
414710,Tremayne Parc,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.62
414710,Tremayne Parc,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
414710,Tremayne Parc,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
414710,Tremayne Parc,2023-06-03T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
414710,Tremayne Parc,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
414710,Tremayne Parc,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
414710,Tremayne Parc,2023-06-03T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-03T02:10:00.000+00:00,transformer,,Temperature,C,23.9
414710,Tremayne Parc,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
414710,Tremayne Parc,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
414710,Tremayne Parc,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
414710,Tremayne Parc,2023-06-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
414710,Tremayne Parc,2023-06-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
414710,Tremayne Parc,2023-06-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
414710,Tremayne Parc,2023-06-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.19
414710,Tremayne Parc,2023-06-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.97
414710,Tremayne Parc,2023-06-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.69
414710,Tremayne Parc,2023-06-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
414710,Tremayne Parc,2023-06-03T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
414710,Tremayne Parc,2023-06-03T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-03T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-03T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.57
414710,Tremayne Parc,2023-06-03T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.72
414710,Tremayne Parc,2023-06-03T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.54
414710,Tremayne Parc,2023-06-03T02:00:00.000+00:00,feeder,,N Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-03T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-03T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-03T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.67
414710,Tremayne Parc,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.47
414710,Tremayne Parc,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
414710,Tremayne Parc,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
414710,Tremayne Parc,2023-06-03T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
414710,Tremayne Parc,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
414710,Tremayne Parc,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
414710,Tremayne Parc,2023-06-03T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-03T02:00:00.000+00:00,transformer,,Temperature,C,23.9
414710,Tremayne Parc,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
414710,Tremayne Parc,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
414710,Tremayne Parc,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
414710,Tremayne Parc,2023-06-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
414710,Tremayne Parc,2023-06-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
414710,Tremayne Parc,2023-06-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
414710,Tremayne Parc,2023-06-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.38
414710,Tremayne Parc,2023-06-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.63
414710,Tremayne Parc,2023-06-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.01
414710,Tremayne Parc,2023-06-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
414710,Tremayne Parc,2023-06-03T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-03T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-03T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-03T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.73
414710,Tremayne Parc,2023-06-03T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.09
414710,Tremayne Parc,2023-06-03T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.85
414710,Tremayne Parc,2023-06-03T01:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-03T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-03T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-03T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.41
414710,Tremayne Parc,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
414710,Tremayne Parc,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
414710,Tremayne Parc,2023-06-03T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
414710,Tremayne Parc,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
414710,Tremayne Parc,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
414710,Tremayne Parc,2023-06-03T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-03T01:50:00.000+00:00,transformer,,Temperature,C,23.9
414710,Tremayne Parc,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
414710,Tremayne Parc,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
414710,Tremayne Parc,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
414710,Tremayne Parc,2023-06-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
414710,Tremayne Parc,2023-06-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
414710,Tremayne Parc,2023-06-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
414710,Tremayne Parc,2023-06-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.99
414710,Tremayne Parc,2023-06-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.7
414710,Tremayne Parc,2023-06-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.03
414710,Tremayne Parc,2023-06-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
414710,Tremayne Parc,2023-06-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
414710,Tremayne Parc,2023-06-03T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-03T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-03T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-03T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.64
414710,Tremayne Parc,2023-06-03T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.4
414710,Tremayne Parc,2023-06-03T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.32
414710,Tremayne Parc,2023-06-03T01:40:00.000+00:00,feeder,,N Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-03T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-03T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-03T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.34
414710,Tremayne Parc,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.96
414710,Tremayne Parc,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
414710,Tremayne Parc,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
414710,Tremayne Parc,2023-06-03T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
414710,Tremayne Parc,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
414710,Tremayne Parc,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
414710,Tremayne Parc,2023-06-03T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
414710,Tremayne Parc,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-03T01:40:00.000+00:00,transformer,,Temperature,C,24.0
414710,Tremayne Parc,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
414710,Tremayne Parc,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
414710,Tremayne Parc,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
414710,Tremayne Parc,2023-06-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
414710,Tremayne Parc,2023-06-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-06-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
414710,Tremayne Parc,2023-06-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.97
414710,Tremayne Parc,2023-06-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.79
414710,Tremayne Parc,2023-06-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.67
414710,Tremayne Parc,2023-06-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
414710,Tremayne Parc,2023-06-03T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
414710,Tremayne Parc,2023-06-03T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-03T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-03T01:30:00.000+00:00,feeder,,L3 Active Power,kW,6.69
414710,Tremayne Parc,2023-06-03T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.39
414710,Tremayne Parc,2023-06-03T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.06
414710,Tremayne Parc,2023-06-03T01:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-03T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-03T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-03T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.4
414710,Tremayne Parc,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.14
414710,Tremayne Parc,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
414710,Tremayne Parc,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
414710,Tremayne Parc,2023-06-03T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
414710,Tremayne Parc,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
414710,Tremayne Parc,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
414710,Tremayne Parc,2023-06-03T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-03T01:30:00.000+00:00,transformer,,Temperature,C,24.0
414710,Tremayne Parc,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
414710,Tremayne Parc,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
414710,Tremayne Parc,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
414710,Tremayne Parc,2023-06-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
414710,Tremayne Parc,2023-06-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
414710,Tremayne Parc,2023-06-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.8
414710,Tremayne Parc,2023-06-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.24
414710,Tremayne Parc,2023-06-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.34
414710,Tremayne Parc,2023-06-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
414710,Tremayne Parc,2023-06-03T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
414710,Tremayne Parc,2023-06-03T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-03T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-03T01:20:00.000+00:00,feeder,,L3 Active Power,kW,7.34
414710,Tremayne Parc,2023-06-03T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.13
414710,Tremayne Parc,2023-06-03T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.97
414710,Tremayne Parc,2023-06-03T01:20:00.000+00:00,feeder,,N Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-03T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
414710,Tremayne Parc,2023-06-03T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-03T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.46
414710,Tremayne Parc,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.25
414710,Tremayne Parc,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
414710,Tremayne Parc,2023-06-03T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
