Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
414710,Tremayne Parc,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
414710,Tremayne Parc,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
414710,Tremayne Parc,2023-06-03T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-03T01:20:00.000+00:00,transformer,,Temperature,C,24.1
414710,Tremayne Parc,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
414710,Tremayne Parc,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414710,Tremayne Parc,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
414710,Tremayne Parc,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
414710,Tremayne Parc,2023-06-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
414710,Tremayne Parc,2023-06-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
414710,Tremayne Parc,2023-06-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
414710,Tremayne Parc,2023-06-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.41
414710,Tremayne Parc,2023-06-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.77
414710,Tremayne Parc,2023-06-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.47
414710,Tremayne Parc,2023-06-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
414710,Tremayne Parc,2023-06-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
414710,Tremayne Parc,2023-06-03T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
414710,Tremayne Parc,2023-06-03T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-03T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-03T01:10:00.000+00:00,feeder,,L3 Active Power,kW,6.5
414710,Tremayne Parc,2023-06-03T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.07
414710,Tremayne Parc,2023-06-03T01:10:00.000+00:00,feeder,,L1 Active Power,kW,6.84
414710,Tremayne Parc,2023-06-03T01:10:00.000+00:00,feeder,,N Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-03T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-03T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-03T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
414710,Tremayne Parc,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.46
414710,Tremayne Parc,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.94
414710,Tremayne Parc,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
414710,Tremayne Parc,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
414710,Tremayne Parc,2023-06-03T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
414710,Tremayne Parc,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
414710,Tremayne Parc,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
414710,Tremayne Parc,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
414710,Tremayne Parc,2023-06-03T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-03T01:10:00.000+00:00,transformer,,Temperature,C,24.1
414710,Tremayne Parc,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
414710,Tremayne Parc,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
414710,Tremayne Parc,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
414710,Tremayne Parc,2023-06-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
414710,Tremayne Parc,2023-06-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
414710,Tremayne Parc,2023-06-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
414710,Tremayne Parc,2023-06-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.82
414710,Tremayne Parc,2023-06-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.56
414710,Tremayne Parc,2023-06-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.41
414710,Tremayne Parc,2023-06-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
414710,Tremayne Parc,2023-06-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
414710,Tremayne Parc,2023-06-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
414710,Tremayne Parc,2023-06-03T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
414710,Tremayne Parc,2023-06-03T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-03T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-03T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.85
414710,Tremayne Parc,2023-06-03T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.45
414710,Tremayne Parc,2023-06-03T01:00:00.000+00:00,feeder,,L1 Active Power,kW,8.03
414710,Tremayne Parc,2023-06-03T01:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-03T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-03T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-03T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
414710,Tremayne Parc,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.57
414710,Tremayne Parc,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.3
414710,Tremayne Parc,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
414710,Tremayne Parc,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
414710,Tremayne Parc,2023-06-03T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
414710,Tremayne Parc,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
414710,Tremayne Parc,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
414710,Tremayne Parc,2023-06-03T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
414710,Tremayne Parc,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-03T01:00:00.000+00:00,transformer,,Temperature,C,24.1
414710,Tremayne Parc,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
414710,Tremayne Parc,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414710,Tremayne Parc,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
414710,Tremayne Parc,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
414710,Tremayne Parc,2023-06-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
414710,Tremayne Parc,2023-06-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
414710,Tremayne Parc,2023-06-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
414710,Tremayne Parc,2023-06-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.32
414710,Tremayne Parc,2023-06-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.38
414710,Tremayne Parc,2023-06-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.02
414710,Tremayne Parc,2023-06-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
414710,Tremayne Parc,2023-06-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
414710,Tremayne Parc,2023-06-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
414710,Tremayne Parc,2023-06-03T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-03T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-03T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-03T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.94
414710,Tremayne Parc,2023-06-03T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.34
414710,Tremayne Parc,2023-06-03T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.24
414710,Tremayne Parc,2023-06-03T00:50:00.000+00:00,feeder,,N Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-03T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-03T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-03T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.45
414710,Tremayne Parc,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.02
414710,Tremayne Parc,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.85
414710,Tremayne Parc,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
414710,Tremayne Parc,2023-06-03T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
414710,Tremayne Parc,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
414710,Tremayne Parc,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
414710,Tremayne Parc,2023-06-03T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-03T00:50:00.000+00:00,transformer,,Temperature,C,24.1
414710,Tremayne Parc,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
414710,Tremayne Parc,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
414710,Tremayne Parc,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
414710,Tremayne Parc,2023-06-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
414710,Tremayne Parc,2023-06-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
414710,Tremayne Parc,2023-06-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-06-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.78
414710,Tremayne Parc,2023-06-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.4
414710,Tremayne Parc,2023-06-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.85
414710,Tremayne Parc,2023-06-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
414710,Tremayne Parc,2023-06-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
414710,Tremayne Parc,2023-06-03T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-06-03T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-03T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-03T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.33
414710,Tremayne Parc,2023-06-03T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.17
414710,Tremayne Parc,2023-06-03T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.64
414710,Tremayne Parc,2023-06-03T00:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-03T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-03T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-03T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.46
414710,Tremayne Parc,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.03
414710,Tremayne Parc,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
414710,Tremayne Parc,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
414710,Tremayne Parc,2023-06-03T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
414710,Tremayne Parc,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
414710,Tremayne Parc,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
414710,Tremayne Parc,2023-06-03T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-03T00:40:00.000+00:00,transformer,,Temperature,C,24.2
414710,Tremayne Parc,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
414710,Tremayne Parc,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414710,Tremayne Parc,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
414710,Tremayne Parc,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
414710,Tremayne Parc,2023-06-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
414710,Tremayne Parc,2023-06-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
414710,Tremayne Parc,2023-06-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
414710,Tremayne Parc,2023-06-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.41
414710,Tremayne Parc,2023-06-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.28
414710,Tremayne Parc,2023-06-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.73
414710,Tremayne Parc,2023-06-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
414710,Tremayne Parc,2023-06-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
414710,Tremayne Parc,2023-06-03T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-03T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-03T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-03T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.94
414710,Tremayne Parc,2023-06-03T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.03
414710,Tremayne Parc,2023-06-03T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.78
414710,Tremayne Parc,2023-06-03T00:30:00.000+00:00,feeder,,N Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-03T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-03T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-03T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.67
414710,Tremayne Parc,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.71
414710,Tremayne Parc,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
414710,Tremayne Parc,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
414710,Tremayne Parc,2023-06-03T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
414710,Tremayne Parc,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
414710,Tremayne Parc,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
414710,Tremayne Parc,2023-06-03T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-03T00:30:00.000+00:00,transformer,,Temperature,C,24.3
414710,Tremayne Parc,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
414710,Tremayne Parc,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414710,Tremayne Parc,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
414710,Tremayne Parc,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
414710,Tremayne Parc,2023-06-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
414710,Tremayne Parc,2023-06-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
414710,Tremayne Parc,2023-06-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
414710,Tremayne Parc,2023-06-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.58
414710,Tremayne Parc,2023-06-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.6
414710,Tremayne Parc,2023-06-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.31
414710,Tremayne Parc,2023-06-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
414710,Tremayne Parc,2023-06-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
414710,Tremayne Parc,2023-06-03T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-03T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-03T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-03T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.54
414710,Tremayne Parc,2023-06-03T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.91
414710,Tremayne Parc,2023-06-03T00:20:00.000+00:00,feeder,,L1 Active Power,kW,6.22
414710,Tremayne Parc,2023-06-03T00:20:00.000+00:00,feeder,,N Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-03T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-03T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-03T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
414710,Tremayne Parc,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414710,Tremayne Parc,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
414710,Tremayne Parc,2023-06-03T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
414710,Tremayne Parc,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
414710,Tremayne Parc,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
414710,Tremayne Parc,2023-06-03T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-03T00:20:00.000+00:00,transformer,,Temperature,C,24.3
414710,Tremayne Parc,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
414710,Tremayne Parc,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
414710,Tremayne Parc,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
414710,Tremayne Parc,2023-06-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
414710,Tremayne Parc,2023-06-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
414710,Tremayne Parc,2023-06-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
414710,Tremayne Parc,2023-06-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.88
414710,Tremayne Parc,2023-06-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.42
414710,Tremayne Parc,2023-06-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.75
414710,Tremayne Parc,2023-06-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
414710,Tremayne Parc,2023-06-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
414710,Tremayne Parc,2023-06-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
414710,Tremayne Parc,2023-06-03T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-03T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-03T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-03T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.25
414710,Tremayne Parc,2023-06-03T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.38
414710,Tremayne Parc,2023-06-03T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.32
414710,Tremayne Parc,2023-06-03T00:10:00.000+00:00,feeder,,N Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-03T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-03T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-03T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.53
414710,Tremayne Parc,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
414710,Tremayne Parc,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
414710,Tremayne Parc,2023-06-03T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
414710,Tremayne Parc,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
414710,Tremayne Parc,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
414710,Tremayne Parc,2023-06-03T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-03T00:10:00.000+00:00,transformer,,Temperature,C,24.3
414710,Tremayne Parc,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
414710,Tremayne Parc,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414710,Tremayne Parc,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
414710,Tremayne Parc,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
414710,Tremayne Parc,2023-06-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
414710,Tremayne Parc,2023-06-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
414710,Tremayne Parc,2023-06-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
414710,Tremayne Parc,2023-06-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.4
414710,Tremayne Parc,2023-06-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.61
414710,Tremayne Parc,2023-06-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.17
414710,Tremayne Parc,2023-06-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
414710,Tremayne Parc,2023-06-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
414710,Tremayne Parc,2023-06-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
414710,Tremayne Parc,2023-06-03T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-03T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-03T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-03T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.15
414710,Tremayne Parc,2023-06-03T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.48
414710,Tremayne Parc,2023-06-03T00:00:00.000+00:00,feeder,,L1 Active Power,kW,6.47
414710,Tremayne Parc,2023-06-03T00:00:00.000+00:00,feeder,,N Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-03T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-03T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-03T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.52
414710,Tremayne Parc,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
414710,Tremayne Parc,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
414710,Tremayne Parc,2023-06-03T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
414710,Tremayne Parc,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
414710,Tremayne Parc,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
414710,Tremayne Parc,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
414710,Tremayne Parc,2023-06-03T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
414710,Tremayne Parc,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-03T00:00:00.000+00:00,transformer,,Temperature,C,24.3
414710,Tremayne Parc,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
414710,Tremayne Parc,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414710,Tremayne Parc,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
414710,Tremayne Parc,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
414710,Tremayne Parc,2023-06-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
414710,Tremayne Parc,2023-06-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
414710,Tremayne Parc,2023-06-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
414710,Tremayne Parc,2023-06-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.65
414710,Tremayne Parc,2023-06-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.3
414710,Tremayne Parc,2023-06-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.17
414710,Tremayne Parc,2023-06-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
414710,Tremayne Parc,2023-06-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
414710,Tremayne Parc,2023-06-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
414710,Tremayne Parc,2023-06-04T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-04T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-04T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-04T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.14
414710,Tremayne Parc,2023-06-04T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.85
414710,Tremayne Parc,2023-06-04T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.15
414710,Tremayne Parc,2023-06-04T23:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-04T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-04T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-04T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.94
414710,Tremayne Parc,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
414710,Tremayne Parc,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
414710,Tremayne Parc,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
414710,Tremayne Parc,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.69
414710,Tremayne Parc,2023-06-04T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
414710,Tremayne Parc,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
414710,Tremayne Parc,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
414710,Tremayne Parc,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
414710,Tremayne Parc,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
414710,Tremayne Parc,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
414710,Tremayne Parc,2023-06-04T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-04T23:50:00.000+00:00,transformer,,Temperature,C,28.3
414710,Tremayne Parc,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
414710,Tremayne Parc,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
414710,Tremayne Parc,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
414710,Tremayne Parc,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
414710,Tremayne Parc,2023-06-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.4
414710,Tremayne Parc,2023-06-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.22
414710,Tremayne Parc,2023-06-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.92
414710,Tremayne Parc,2023-06-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
414710,Tremayne Parc,2023-06-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
414710,Tremayne Parc,2023-06-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
414710,Tremayne Parc,2023-06-04T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
414710,Tremayne Parc,2023-06-04T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-04T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-04T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.59
414710,Tremayne Parc,2023-06-04T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.65
414710,Tremayne Parc,2023-06-04T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.18
414710,Tremayne Parc,2023-06-04T23:40:00.000+00:00,feeder,,N Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-04T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-04T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-04T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.53
414710,Tremayne Parc,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
414710,Tremayne Parc,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
414710,Tremayne Parc,2023-06-04T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
414710,Tremayne Parc,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
414710,Tremayne Parc,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
414710,Tremayne Parc,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
414710,Tremayne Parc,2023-06-04T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-04T23:40:00.000+00:00,transformer,,Temperature,C,28.3
414710,Tremayne Parc,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
414710,Tremayne Parc,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
414710,Tremayne Parc,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
414710,Tremayne Parc,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
414710,Tremayne Parc,2023-06-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
414710,Tremayne Parc,2023-06-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
414710,Tremayne Parc,2023-06-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.13
414710,Tremayne Parc,2023-06-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.92
414710,Tremayne Parc,2023-06-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.64
414710,Tremayne Parc,2023-06-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
414710,Tremayne Parc,2023-06-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
414710,Tremayne Parc,2023-06-04T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-04T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-04T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-04T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.46
414710,Tremayne Parc,2023-06-04T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.83
414710,Tremayne Parc,2023-06-04T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.95
414710,Tremayne Parc,2023-06-04T23:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-04T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-04T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-04T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.22
414710,Tremayne Parc,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.5
414710,Tremayne Parc,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
414710,Tremayne Parc,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.6
414710,Tremayne Parc,2023-06-04T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
414710,Tremayne Parc,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
414710,Tremayne Parc,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
414710,Tremayne Parc,2023-06-04T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-04T23:30:00.000+00:00,transformer,,Temperature,C,28.4
414710,Tremayne Parc,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
414710,Tremayne Parc,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
414710,Tremayne Parc,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
414710,Tremayne Parc,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
414710,Tremayne Parc,2023-06-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
414710,Tremayne Parc,2023-06-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
414710,Tremayne Parc,2023-06-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
414710,Tremayne Parc,2023-06-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.58
414710,Tremayne Parc,2023-06-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.05
414710,Tremayne Parc,2023-06-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.5
414710,Tremayne Parc,2023-06-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
414710,Tremayne Parc,2023-06-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
414710,Tremayne Parc,2023-06-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
414710,Tremayne Parc,2023-06-04T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-04T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-04T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-04T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.24
414710,Tremayne Parc,2023-06-04T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.5
414710,Tremayne Parc,2023-06-04T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.71
414710,Tremayne Parc,2023-06-04T23:20:00.000+00:00,feeder,,N Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-04T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
