Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-04T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-04T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.71
414710,Tremayne Parc,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.36
414710,Tremayne Parc,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
414710,Tremayne Parc,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.14
414710,Tremayne Parc,2023-06-04T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
414710,Tremayne Parc,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
414710,Tremayne Parc,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
414710,Tremayne Parc,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
414710,Tremayne Parc,2023-06-04T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-04T23:20:00.000+00:00,transformer,,Temperature,C,28.4
414710,Tremayne Parc,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
414710,Tremayne Parc,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
414710,Tremayne Parc,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
414710,Tremayne Parc,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414710,Tremayne Parc,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
414710,Tremayne Parc,2023-06-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
414710,Tremayne Parc,2023-06-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
414710,Tremayne Parc,2023-06-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.51
414710,Tremayne Parc,2023-06-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.08
414710,Tremayne Parc,2023-06-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.65
414710,Tremayne Parc,2023-06-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
414710,Tremayne Parc,2023-06-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
414710,Tremayne Parc,2023-06-04T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-04T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-04T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-04T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.41
414710,Tremayne Parc,2023-06-04T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.26
414710,Tremayne Parc,2023-06-04T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.43
414710,Tremayne Parc,2023-06-04T23:10:00.000+00:00,feeder,,N Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-04T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-04T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-04T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.32
414710,Tremayne Parc,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.73
414710,Tremayne Parc,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
414710,Tremayne Parc,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
414710,Tremayne Parc,2023-06-04T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
414710,Tremayne Parc,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
414710,Tremayne Parc,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
414710,Tremayne Parc,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
414710,Tremayne Parc,2023-06-04T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-04T23:10:00.000+00:00,transformer,,Temperature,C,28.4
414710,Tremayne Parc,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
414710,Tremayne Parc,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414710,Tremayne Parc,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
414710,Tremayne Parc,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
414710,Tremayne Parc,2023-06-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
414710,Tremayne Parc,2023-06-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
414710,Tremayne Parc,2023-06-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
414710,Tremayne Parc,2023-06-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.77
414710,Tremayne Parc,2023-06-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.38
414710,Tremayne Parc,2023-06-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.79
414710,Tremayne Parc,2023-06-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
414710,Tremayne Parc,2023-06-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
414710,Tremayne Parc,2023-06-04T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-04T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
414710,Tremayne Parc,2023-06-04T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-04T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.29
414710,Tremayne Parc,2023-06-04T23:00:00.000+00:00,feeder,,L2 Active Power,kW,5.24
414710,Tremayne Parc,2023-06-04T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.48
414710,Tremayne Parc,2023-06-04T23:00:00.000+00:00,feeder,,N Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-04T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-04T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-04T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.03
414710,Tremayne Parc,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
414710,Tremayne Parc,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.69
414710,Tremayne Parc,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
414710,Tremayne Parc,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.24
414710,Tremayne Parc,2023-06-04T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
414710,Tremayne Parc,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
414710,Tremayne Parc,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
414710,Tremayne Parc,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
414710,Tremayne Parc,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
414710,Tremayne Parc,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
414710,Tremayne Parc,2023-06-04T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
414710,Tremayne Parc,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-04T23:00:00.000+00:00,transformer,,Temperature,C,28.4
414710,Tremayne Parc,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
414710,Tremayne Parc,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
414710,Tremayne Parc,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
414710,Tremayne Parc,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414710,Tremayne Parc,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
414710,Tremayne Parc,2023-06-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
414710,Tremayne Parc,2023-06-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
414710,Tremayne Parc,2023-06-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.62
414710,Tremayne Parc,2023-06-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.49
414710,Tremayne Parc,2023-06-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.49
414710,Tremayne Parc,2023-06-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
414710,Tremayne Parc,2023-06-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
414710,Tremayne Parc,2023-06-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
414710,Tremayne Parc,2023-06-04T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-04T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
414710,Tremayne Parc,2023-06-04T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-04T22:50:00.000+00:00,feeder,,L3 Active Power,kW,8.49
414710,Tremayne Parc,2023-06-04T22:50:00.000+00:00,feeder,,L2 Active Power,kW,10.84
414710,Tremayne Parc,2023-06-04T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.62
414710,Tremayne Parc,2023-06-04T22:50:00.000+00:00,feeder,,N Current (RMS),A,31.0
414710,Tremayne Parc,2023-06-04T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
414710,Tremayne Parc,2023-06-04T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
414710,Tremayne Parc,2023-06-04T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.57
414710,Tremayne Parc,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
414710,Tremayne Parc,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.67
414710,Tremayne Parc,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
414710,Tremayne Parc,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.03
414710,Tremayne Parc,2023-06-04T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
414710,Tremayne Parc,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
414710,Tremayne Parc,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
414710,Tremayne Parc,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
414710,Tremayne Parc,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
414710,Tremayne Parc,2023-06-04T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-04T22:50:00.000+00:00,transformer,,Temperature,C,28.4
414710,Tremayne Parc,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
414710,Tremayne Parc,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
414710,Tremayne Parc,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
414710,Tremayne Parc,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
414710,Tremayne Parc,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
414710,Tremayne Parc,2023-06-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
414710,Tremayne Parc,2023-06-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
414710,Tremayne Parc,2023-06-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.01
414710,Tremayne Parc,2023-06-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.03
414710,Tremayne Parc,2023-06-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.36
414710,Tremayne Parc,2023-06-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
414710,Tremayne Parc,2023-06-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
414710,Tremayne Parc,2023-06-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
414710,Tremayne Parc,2023-06-04T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-04T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-04T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-04T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.7
414710,Tremayne Parc,2023-06-04T22:40:00.000+00:00,feeder,,L2 Active Power,kW,9.71
414710,Tremayne Parc,2023-06-04T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.22
414710,Tremayne Parc,2023-06-04T22:40:00.000+00:00,feeder,,N Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-04T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-04T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
414710,Tremayne Parc,2023-06-04T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.74
414710,Tremayne Parc,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
414710,Tremayne Parc,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.54
414710,Tremayne Parc,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
414710,Tremayne Parc,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.79
414710,Tremayne Parc,2023-06-04T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
414710,Tremayne Parc,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
414710,Tremayne Parc,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
414710,Tremayne Parc,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
414710,Tremayne Parc,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
414710,Tremayne Parc,2023-06-04T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-04T22:40:00.000+00:00,transformer,,Temperature,C,28.5
414710,Tremayne Parc,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
414710,Tremayne Parc,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
414710,Tremayne Parc,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
414710,Tremayne Parc,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
414710,Tremayne Parc,2023-06-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
414710,Tremayne Parc,2023-06-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
414710,Tremayne Parc,2023-06-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.55
414710,Tremayne Parc,2023-06-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.78
414710,Tremayne Parc,2023-06-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.68
414710,Tremayne Parc,2023-06-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
414710,Tremayne Parc,2023-06-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
414710,Tremayne Parc,2023-06-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
414710,Tremayne Parc,2023-06-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
414710,Tremayne Parc,2023-06-04T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-06-04T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-04T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-04T22:30:00.000+00:00,feeder,,L3 Active Power,kW,7.32
414710,Tremayne Parc,2023-06-04T22:30:00.000+00:00,feeder,,L2 Active Power,kW,8.49
414710,Tremayne Parc,2023-06-04T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.21
414710,Tremayne Parc,2023-06-04T22:30:00.000+00:00,feeder,,N Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-04T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-04T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
414710,Tremayne Parc,2023-06-04T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.59
414710,Tremayne Parc,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.55
414710,Tremayne Parc,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.51
414710,Tremayne Parc,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.43
414710,Tremayne Parc,2023-06-04T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
414710,Tremayne Parc,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
414710,Tremayne Parc,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
414710,Tremayne Parc,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
414710,Tremayne Parc,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
414710,Tremayne Parc,2023-06-04T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-04T22:30:00.000+00:00,transformer,,Temperature,C,28.6
414710,Tremayne Parc,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
414710,Tremayne Parc,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
414710,Tremayne Parc,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
414710,Tremayne Parc,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
414710,Tremayne Parc,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
414710,Tremayne Parc,2023-06-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
414710,Tremayne Parc,2023-06-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
414710,Tremayne Parc,2023-06-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.04
414710,Tremayne Parc,2023-06-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.44
414710,Tremayne Parc,2023-06-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.39
414710,Tremayne Parc,2023-06-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
414710,Tremayne Parc,2023-06-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
414710,Tremayne Parc,2023-06-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
414710,Tremayne Parc,2023-06-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
414710,Tremayne Parc,2023-06-04T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
414710,Tremayne Parc,2023-06-04T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-04T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-04T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.83
414710,Tremayne Parc,2023-06-04T22:20:00.000+00:00,feeder,,L2 Active Power,kW,7.95
414710,Tremayne Parc,2023-06-04T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.74
414710,Tremayne Parc,2023-06-04T22:20:00.000+00:00,feeder,,N Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-04T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-04T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
414710,Tremayne Parc,2023-06-04T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.72
414710,Tremayne Parc,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.89
414710,Tremayne Parc,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.52
414710,Tremayne Parc,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.87
414710,Tremayne Parc,2023-06-04T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
414710,Tremayne Parc,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
414710,Tremayne Parc,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
414710,Tremayne Parc,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
414710,Tremayne Parc,2023-06-04T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-04T22:20:00.000+00:00,transformer,,Temperature,C,28.7
414710,Tremayne Parc,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
414710,Tremayne Parc,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
414710,Tremayne Parc,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
414710,Tremayne Parc,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414710,Tremayne Parc,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
414710,Tremayne Parc,2023-06-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
414710,Tremayne Parc,2023-06-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
414710,Tremayne Parc,2023-06-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.37
414710,Tremayne Parc,2023-06-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.86
414710,Tremayne Parc,2023-06-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.29
414710,Tremayne Parc,2023-06-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
414710,Tremayne Parc,2023-06-04T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-04T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-04T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-04T22:10:00.000+00:00,feeder,,L3 Active Power,kW,7.36
414710,Tremayne Parc,2023-06-04T22:10:00.000+00:00,feeder,,L2 Active Power,kW,8.28
414710,Tremayne Parc,2023-06-04T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.56
414710,Tremayne Parc,2023-06-04T22:10:00.000+00:00,feeder,,N Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-04T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-04T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
414710,Tremayne Parc,2023-06-04T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.27
414710,Tremayne Parc,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414710,Tremayne Parc,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.79
414710,Tremayne Parc,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
414710,Tremayne Parc,2023-06-04T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
414710,Tremayne Parc,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
414710,Tremayne Parc,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
414710,Tremayne Parc,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
414710,Tremayne Parc,2023-06-04T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-04T22:10:00.000+00:00,transformer,,Temperature,C,28.8
414710,Tremayne Parc,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
414710,Tremayne Parc,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
414710,Tremayne Parc,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
414710,Tremayne Parc,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
414710,Tremayne Parc,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414710,Tremayne Parc,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
414710,Tremayne Parc,2023-06-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
414710,Tremayne Parc,2023-06-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
414710,Tremayne Parc,2023-06-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.93
414710,Tremayne Parc,2023-06-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.88
414710,Tremayne Parc,2023-06-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.4
414710,Tremayne Parc,2023-06-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
414710,Tremayne Parc,2023-06-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
414710,Tremayne Parc,2023-06-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
414710,Tremayne Parc,2023-06-04T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-04T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-04T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-04T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.52
414710,Tremayne Parc,2023-06-04T22:00:00.000+00:00,feeder,,L2 Active Power,kW,7.95
414710,Tremayne Parc,2023-06-04T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.67
414710,Tremayne Parc,2023-06-04T22:00:00.000+00:00,feeder,,N Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-04T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-04T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
414710,Tremayne Parc,2023-06-04T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.99
414710,Tremayne Parc,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.17
414710,Tremayne Parc,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
414710,Tremayne Parc,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.91
414710,Tremayne Parc,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.98
414710,Tremayne Parc,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
414710,Tremayne Parc,2023-06-04T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
414710,Tremayne Parc,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
414710,Tremayne Parc,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
414710,Tremayne Parc,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
414710,Tremayne Parc,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
414710,Tremayne Parc,2023-06-04T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-04T22:00:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
414710,Tremayne Parc,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
414710,Tremayne Parc,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
414710,Tremayne Parc,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414710,Tremayne Parc,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
414710,Tremayne Parc,2023-06-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.82
414710,Tremayne Parc,2023-06-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.38
414710,Tremayne Parc,2023-06-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.39
414710,Tremayne Parc,2023-06-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,2.43
414710,Tremayne Parc,2023-06-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.11
414710,Tremayne Parc,2023-06-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
414710,Tremayne Parc,2023-06-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
414710,Tremayne Parc,2023-06-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
414710,Tremayne Parc,2023-06-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
414710,Tremayne Parc,2023-06-04T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-04T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-04T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-04T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.93
414710,Tremayne Parc,2023-06-04T21:50:00.000+00:00,feeder,,L2 Active Power,kW,6.1
414710,Tremayne Parc,2023-06-04T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.95
414710,Tremayne Parc,2023-06-04T21:50:00.000+00:00,feeder,,N Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-04T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-04T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-04T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.15
414710,Tremayne Parc,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.26
414710,Tremayne Parc,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.74
414710,Tremayne Parc,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
414710,Tremayne Parc,2023-06-04T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
414710,Tremayne Parc,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
414710,Tremayne Parc,2023-06-04T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-04T21:50:00.000+00:00,transformer,,Temperature,C,29.0
414710,Tremayne Parc,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
414710,Tremayne Parc,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
414710,Tremayne Parc,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
414710,Tremayne Parc,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
414710,Tremayne Parc,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
414710,Tremayne Parc,2023-06-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
414710,Tremayne Parc,2023-06-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
414710,Tremayne Parc,2023-06-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.63
414710,Tremayne Parc,2023-06-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.87
414710,Tremayne Parc,2023-06-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.87
414710,Tremayne Parc,2023-06-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
414710,Tremayne Parc,2023-06-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
414710,Tremayne Parc,2023-06-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
414710,Tremayne Parc,2023-06-04T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
414710,Tremayne Parc,2023-06-04T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-04T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-04T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.72
414710,Tremayne Parc,2023-06-04T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.93
414710,Tremayne Parc,2023-06-04T21:40:00.000+00:00,feeder,,L1 Active Power,kW,4.48
414710,Tremayne Parc,2023-06-04T21:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-04T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-04T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-04T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.24
414710,Tremayne Parc,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
414710,Tremayne Parc,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
414710,Tremayne Parc,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
414710,Tremayne Parc,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
414710,Tremayne Parc,2023-06-04T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
414710,Tremayne Parc,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
414710,Tremayne Parc,2023-06-04T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-04T21:40:00.000+00:00,transformer,,Temperature,C,29.1
414710,Tremayne Parc,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
414710,Tremayne Parc,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
414710,Tremayne Parc,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414710,Tremayne Parc,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
414710,Tremayne Parc,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
414710,Tremayne Parc,2023-06-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
414710,Tremayne Parc,2023-06-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
414710,Tremayne Parc,2023-06-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
414710,Tremayne Parc,2023-06-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.22
414710,Tremayne Parc,2023-06-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.39
414710,Tremayne Parc,2023-06-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.76
414710,Tremayne Parc,2023-06-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
414710,Tremayne Parc,2023-06-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
414710,Tremayne Parc,2023-06-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
414710,Tremayne Parc,2023-06-04T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-04T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-04T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-04T21:30:00.000+00:00,feeder,,L3 Active Power,kW,8.91
414710,Tremayne Parc,2023-06-04T21:30:00.000+00:00,feeder,,L2 Active Power,kW,7.38
414710,Tremayne Parc,2023-06-04T21:30:00.000+00:00,feeder,,L1 Active Power,kW,8.25
414710,Tremayne Parc,2023-06-04T21:30:00.000+00:00,feeder,,N Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-04T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
414710,Tremayne Parc,2023-06-04T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
414710,Tremayne Parc,2023-06-04T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
414710,Tremayne Parc,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
414710,Tremayne Parc,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.32
414710,Tremayne Parc,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.57
414710,Tremayne Parc,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
414710,Tremayne Parc,2023-06-04T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
414710,Tremayne Parc,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
414710,Tremayne Parc,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
414710,Tremayne Parc,2023-06-04T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-04T21:30:00.000+00:00,transformer,,Temperature,C,29.1
414710,Tremayne Parc,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
414710,Tremayne Parc,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414710,Tremayne Parc,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
414710,Tremayne Parc,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
414710,Tremayne Parc,2023-06-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
414710,Tremayne Parc,2023-06-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
414710,Tremayne Parc,2023-06-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.38
414710,Tremayne Parc,2023-06-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.34
414710,Tremayne Parc,2023-06-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.61
414710,Tremayne Parc,2023-06-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
