Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
414710,Tremayne Parc,2023-06-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
414710,Tremayne Parc,2023-06-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
414710,Tremayne Parc,2023-06-04T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-06-04T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-04T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-04T21:20:00.000+00:00,feeder,,L3 Active Power,kW,8.62
414710,Tremayne Parc,2023-06-04T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.59
414710,Tremayne Parc,2023-06-04T21:20:00.000+00:00,feeder,,L1 Active Power,kW,7.18
414710,Tremayne Parc,2023-06-04T21:20:00.000+00:00,feeder,,N Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-04T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
414710,Tremayne Parc,2023-06-04T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
414710,Tremayne Parc,2023-06-04T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
414710,Tremayne Parc,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
414710,Tremayne Parc,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
414710,Tremayne Parc,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.59
414710,Tremayne Parc,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.61
414710,Tremayne Parc,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.26
414710,Tremayne Parc,2023-06-04T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
414710,Tremayne Parc,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
414710,Tremayne Parc,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
414710,Tremayne Parc,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
414710,Tremayne Parc,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
414710,Tremayne Parc,2023-06-04T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-04T21:20:00.000+00:00,transformer,,Temperature,C,29.2
414710,Tremayne Parc,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
414710,Tremayne Parc,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414710,Tremayne Parc,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
414710,Tremayne Parc,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
414710,Tremayne Parc,2023-06-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
414710,Tremayne Parc,2023-06-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
414710,Tremayne Parc,2023-06-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
414710,Tremayne Parc,2023-06-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.86
414710,Tremayne Parc,2023-06-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,5.59
414710,Tremayne Parc,2023-06-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.54
414710,Tremayne Parc,2023-06-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
414710,Tremayne Parc,2023-06-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
414710,Tremayne Parc,2023-06-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
414710,Tremayne Parc,2023-06-04T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-06-04T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-04T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-04T21:10:00.000+00:00,feeder,,L3 Active Power,kW,8.4
414710,Tremayne Parc,2023-06-04T21:10:00.000+00:00,feeder,,L2 Active Power,kW,6.84
414710,Tremayne Parc,2023-06-04T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.21
414710,Tremayne Parc,2023-06-04T21:10:00.000+00:00,feeder,,N Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-04T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
414710,Tremayne Parc,2023-06-04T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
414710,Tremayne Parc,2023-06-04T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.38
414710,Tremayne Parc,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.23
414710,Tremayne Parc,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.65
414710,Tremayne Parc,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.09
414710,Tremayne Parc,2023-06-04T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.8
414710,Tremayne Parc,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.5
414710,Tremayne Parc,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
414710,Tremayne Parc,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
414710,Tremayne Parc,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
414710,Tremayne Parc,2023-06-04T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-04T21:10:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
414710,Tremayne Parc,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414710,Tremayne Parc,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
414710,Tremayne Parc,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
414710,Tremayne Parc,2023-06-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
414710,Tremayne Parc,2023-06-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
414710,Tremayne Parc,2023-06-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.73
414710,Tremayne Parc,2023-06-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.78
414710,Tremayne Parc,2023-06-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.29
414710,Tremayne Parc,2023-06-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
414710,Tremayne Parc,2023-06-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
414710,Tremayne Parc,2023-06-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
414710,Tremayne Parc,2023-06-04T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-04T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-04T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-04T21:00:00.000+00:00,feeder,,L3 Active Power,kW,6.41
414710,Tremayne Parc,2023-06-04T21:00:00.000+00:00,feeder,,L2 Active Power,kW,7.54
414710,Tremayne Parc,2023-06-04T21:00:00.000+00:00,feeder,,L1 Active Power,kW,7.12
414710,Tremayne Parc,2023-06-04T21:00:00.000+00:00,feeder,,N Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-04T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-04T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
414710,Tremayne Parc,2023-06-04T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.92
414710,Tremayne Parc,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.62
414710,Tremayne Parc,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.66
414710,Tremayne Parc,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
414710,Tremayne Parc,2023-06-04T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
414710,Tremayne Parc,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
414710,Tremayne Parc,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
414710,Tremayne Parc,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
414710,Tremayne Parc,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
414710,Tremayne Parc,2023-06-04T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-04T21:00:00.000+00:00,transformer,,Temperature,C,29.4
414710,Tremayne Parc,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
414710,Tremayne Parc,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414710,Tremayne Parc,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
414710,Tremayne Parc,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
414710,Tremayne Parc,2023-06-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
414710,Tremayne Parc,2023-06-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
414710,Tremayne Parc,2023-06-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.46
414710,Tremayne Parc,2023-06-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.38
414710,Tremayne Parc,2023-06-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.36
414710,Tremayne Parc,2023-06-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
414710,Tremayne Parc,2023-06-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
414710,Tremayne Parc,2023-06-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
414710,Tremayne Parc,2023-06-04T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-04T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-06-04T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-04T20:50:00.000+00:00,feeder,,L3 Active Power,kW,9.67
414710,Tremayne Parc,2023-06-04T20:50:00.000+00:00,feeder,,L2 Active Power,kW,6.03
414710,Tremayne Parc,2023-06-04T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.76
414710,Tremayne Parc,2023-06-04T20:50:00.000+00:00,feeder,,N Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-04T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
414710,Tremayne Parc,2023-06-04T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-04T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.31
414710,Tremayne Parc,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.3
414710,Tremayne Parc,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.66
414710,Tremayne Parc,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
414710,Tremayne Parc,2023-06-04T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
414710,Tremayne Parc,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
414710,Tremayne Parc,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
414710,Tremayne Parc,2023-06-04T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-04T20:50:00.000+00:00,transformer,,Temperature,C,29.4
414710,Tremayne Parc,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
414710,Tremayne Parc,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
414710,Tremayne Parc,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
414710,Tremayne Parc,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
414710,Tremayne Parc,2023-06-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
414710,Tremayne Parc,2023-06-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
414710,Tremayne Parc,2023-06-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.9
414710,Tremayne Parc,2023-06-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,6.02
414710,Tremayne Parc,2023-06-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.96
414710,Tremayne Parc,2023-06-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
414710,Tremayne Parc,2023-06-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
414710,Tremayne Parc,2023-06-04T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-04T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
414710,Tremayne Parc,2023-06-04T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-04T20:40:00.000+00:00,feeder,,L3 Active Power,kW,18.07
414710,Tremayne Parc,2023-06-04T20:40:00.000+00:00,feeder,,L2 Active Power,kW,7.17
414710,Tremayne Parc,2023-06-04T20:40:00.000+00:00,feeder,,L1 Active Power,kW,7.53
414710,Tremayne Parc,2023-06-04T20:40:00.000+00:00,feeder,,N Current (RMS),A,51.6
414710,Tremayne Parc,2023-06-04T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,73.6
414710,Tremayne Parc,2023-06-04T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-04T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
414710,Tremayne Parc,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.05
414710,Tremayne Parc,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.32
414710,Tremayne Parc,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.65
414710,Tremayne Parc,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.75
414710,Tremayne Parc,2023-06-04T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
414710,Tremayne Parc,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
414710,Tremayne Parc,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
414710,Tremayne Parc,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
414710,Tremayne Parc,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
414710,Tremayne Parc,2023-06-04T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-04T20:40:00.000+00:00,transformer,,Temperature,C,29.5
414710,Tremayne Parc,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
414710,Tremayne Parc,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414710,Tremayne Parc,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
414710,Tremayne Parc,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
414710,Tremayne Parc,2023-06-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
414710,Tremayne Parc,2023-06-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
414710,Tremayne Parc,2023-06-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.14
414710,Tremayne Parc,2023-06-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.17
414710,Tremayne Parc,2023-06-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.64
414710,Tremayne Parc,2023-06-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
414710,Tremayne Parc,2023-06-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
414710,Tremayne Parc,2023-06-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
414710,Tremayne Parc,2023-06-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
414710,Tremayne Parc,2023-06-04T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
414710,Tremayne Parc,2023-06-04T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-04T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-04T20:30:00.000+00:00,feeder,,L3 Active Power,kW,7.85
414710,Tremayne Parc,2023-06-04T20:30:00.000+00:00,feeder,,L2 Active Power,kW,7.5
414710,Tremayne Parc,2023-06-04T20:30:00.000+00:00,feeder,,L1 Active Power,kW,8.06
414710,Tremayne Parc,2023-06-04T20:30:00.000+00:00,feeder,,N Current (RMS),A,25.5
414710,Tremayne Parc,2023-06-04T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
414710,Tremayne Parc,2023-06-04T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
414710,Tremayne Parc,2023-06-04T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
414710,Tremayne Parc,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.01
414710,Tremayne Parc,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.23
414710,Tremayne Parc,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.66
414710,Tremayne Parc,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.36
414710,Tremayne Parc,2023-06-04T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
414710,Tremayne Parc,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
414710,Tremayne Parc,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
414710,Tremayne Parc,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
414710,Tremayne Parc,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
414710,Tremayne Parc,2023-06-04T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-04T20:30:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
414710,Tremayne Parc,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
414710,Tremayne Parc,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
414710,Tremayne Parc,2023-06-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
414710,Tremayne Parc,2023-06-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
414710,Tremayne Parc,2023-06-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.12
414710,Tremayne Parc,2023-06-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.33
414710,Tremayne Parc,2023-06-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.14
414710,Tremayne Parc,2023-06-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
414710,Tremayne Parc,2023-06-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
414710,Tremayne Parc,2023-06-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
414710,Tremayne Parc,2023-06-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
414710,Tremayne Parc,2023-06-04T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
414710,Tremayne Parc,2023-06-04T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-04T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-04T20:20:00.000+00:00,feeder,,L3 Active Power,kW,6.63
414710,Tremayne Parc,2023-06-04T20:20:00.000+00:00,feeder,,L2 Active Power,kW,7.45
414710,Tremayne Parc,2023-06-04T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.8
414710,Tremayne Parc,2023-06-04T20:20:00.000+00:00,feeder,,N Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-04T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-04T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
414710,Tremayne Parc,2023-06-04T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.34
414710,Tremayne Parc,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.38
414710,Tremayne Parc,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.6
414710,Tremayne Parc,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.22
414710,Tremayne Parc,2023-06-04T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
414710,Tremayne Parc,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
414710,Tremayne Parc,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
414710,Tremayne Parc,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
414710,Tremayne Parc,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
414710,Tremayne Parc,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
414710,Tremayne Parc,2023-06-04T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-04T20:20:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
414710,Tremayne Parc,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414710,Tremayne Parc,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
414710,Tremayne Parc,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
414710,Tremayne Parc,2023-06-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
414710,Tremayne Parc,2023-06-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
414710,Tremayne Parc,2023-06-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.2
414710,Tremayne Parc,2023-06-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.41
414710,Tremayne Parc,2023-06-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.91
414710,Tremayne Parc,2023-06-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
414710,Tremayne Parc,2023-06-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
414710,Tremayne Parc,2023-06-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
414710,Tremayne Parc,2023-06-04T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
414710,Tremayne Parc,2023-06-04T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
414710,Tremayne Parc,2023-06-04T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-04T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.56
414710,Tremayne Parc,2023-06-04T20:10:00.000+00:00,feeder,,L2 Active Power,kW,8.56
414710,Tremayne Parc,2023-06-04T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.06
414710,Tremayne Parc,2023-06-04T20:10:00.000+00:00,feeder,,N Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-04T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-04T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
414710,Tremayne Parc,2023-06-04T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.36
414710,Tremayne Parc,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.18
414710,Tremayne Parc,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.57
414710,Tremayne Parc,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.29
414710,Tremayne Parc,2023-06-04T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
414710,Tremayne Parc,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
414710,Tremayne Parc,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
414710,Tremayne Parc,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
414710,Tremayne Parc,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
414710,Tremayne Parc,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
414710,Tremayne Parc,2023-06-04T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-04T20:10:00.000+00:00,transformer,,Temperature,C,29.7
414710,Tremayne Parc,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
414710,Tremayne Parc,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
414710,Tremayne Parc,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
414710,Tremayne Parc,2023-06-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.25
414710,Tremayne Parc,2023-06-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
414710,Tremayne Parc,2023-06-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,3.82
414710,Tremayne Parc,2023-06-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.83
414710,Tremayne Parc,2023-06-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.82
414710,Tremayne Parc,2023-06-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
414710,Tremayne Parc,2023-06-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
414710,Tremayne Parc,2023-06-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
414710,Tremayne Parc,2023-06-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
414710,Tremayne Parc,2023-06-04T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
414710,Tremayne Parc,2023-06-04T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
414710,Tremayne Parc,2023-06-04T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-04T20:00:00.000+00:00,feeder,,L3 Active Power,kW,6.0
414710,Tremayne Parc,2023-06-04T20:00:00.000+00:00,feeder,,L2 Active Power,kW,8.07
414710,Tremayne Parc,2023-06-04T20:00:00.000+00:00,feeder,,L1 Active Power,kW,4.97
414710,Tremayne Parc,2023-06-04T20:00:00.000+00:00,feeder,,N Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-04T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-04T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
414710,Tremayne Parc,2023-06-04T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.3
414710,Tremayne Parc,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.25
414710,Tremayne Parc,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.68
414710,Tremayne Parc,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.66
414710,Tremayne Parc,2023-06-04T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
414710,Tremayne Parc,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
414710,Tremayne Parc,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
414710,Tremayne Parc,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
414710,Tremayne Parc,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
414710,Tremayne Parc,2023-06-04T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
414710,Tremayne Parc,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-04T20:00:00.000+00:00,transformer,,Temperature,C,29.8
414710,Tremayne Parc,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
414710,Tremayne Parc,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
414710,Tremayne Parc,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
414710,Tremayne Parc,2023-06-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
414710,Tremayne Parc,2023-06-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
414710,Tremayne Parc,2023-06-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,5.03
414710,Tremayne Parc,2023-06-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.96
414710,Tremayne Parc,2023-06-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.58
414710,Tremayne Parc,2023-06-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
414710,Tremayne Parc,2023-06-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
414710,Tremayne Parc,2023-06-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
414710,Tremayne Parc,2023-06-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
414710,Tremayne Parc,2023-06-04T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
414710,Tremayne Parc,2023-06-04T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-04T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-04T19:50:00.000+00:00,feeder,,L3 Active Power,kW,8.67
414710,Tremayne Parc,2023-06-04T19:50:00.000+00:00,feeder,,L2 Active Power,kW,8.73
414710,Tremayne Parc,2023-06-04T19:50:00.000+00:00,feeder,,L1 Active Power,kW,4.7
414710,Tremayne Parc,2023-06-04T19:50:00.000+00:00,feeder,,N Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-04T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
414710,Tremayne Parc,2023-06-04T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
414710,Tremayne Parc,2023-06-04T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.44
414710,Tremayne Parc,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
414710,Tremayne Parc,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.79
414710,Tremayne Parc,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.24
414710,Tremayne Parc,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.9
414710,Tremayne Parc,2023-06-04T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
414710,Tremayne Parc,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
414710,Tremayne Parc,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
414710,Tremayne Parc,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
414710,Tremayne Parc,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
414710,Tremayne Parc,2023-06-04T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-04T19:50:00.000+00:00,transformer,,Temperature,C,29.8
414710,Tremayne Parc,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
414710,Tremayne Parc,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
414710,Tremayne Parc,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
414710,Tremayne Parc,2023-06-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.41
414710,Tremayne Parc,2023-06-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
414710,Tremayne Parc,2023-06-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,5.93
414710,Tremayne Parc,2023-06-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.94
414710,Tremayne Parc,2023-06-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.43
414710,Tremayne Parc,2023-06-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
414710,Tremayne Parc,2023-06-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
414710,Tremayne Parc,2023-06-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
414710,Tremayne Parc,2023-06-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
414710,Tremayne Parc,2023-06-04T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-04T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
414710,Tremayne Parc,2023-06-04T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-04T19:40:00.000+00:00,feeder,,L3 Active Power,kW,11.06
414710,Tremayne Parc,2023-06-04T19:40:00.000+00:00,feeder,,L2 Active Power,kW,8.62
414710,Tremayne Parc,2023-06-04T19:40:00.000+00:00,feeder,,L1 Active Power,kW,4.84
414710,Tremayne Parc,2023-06-04T19:40:00.000+00:00,feeder,,N Current (RMS),A,32.1
414710,Tremayne Parc,2023-06-04T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
414710,Tremayne Parc,2023-06-04T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
414710,Tremayne Parc,2023-06-04T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.35
414710,Tremayne Parc,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.17
414710,Tremayne Parc,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.71
414710,Tremayne Parc,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.95
414710,Tremayne Parc,2023-06-04T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
414710,Tremayne Parc,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
414710,Tremayne Parc,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
414710,Tremayne Parc,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
414710,Tremayne Parc,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
414710,Tremayne Parc,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
414710,Tremayne Parc,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
414710,Tremayne Parc,2023-06-04T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-04T19:40:00.000+00:00,transformer,,Temperature,C,29.9
414710,Tremayne Parc,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
414710,Tremayne Parc,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
414710,Tremayne Parc,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
414710,Tremayne Parc,2023-06-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.39
414710,Tremayne Parc,2023-06-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
414710,Tremayne Parc,2023-06-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
414710,Tremayne Parc,2023-06-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.95
414710,Tremayne Parc,2023-06-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.18
414710,Tremayne Parc,2023-06-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.29
414710,Tremayne Parc,2023-06-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
414710,Tremayne Parc,2023-06-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
414710,Tremayne Parc,2023-06-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
414710,Tremayne Parc,2023-06-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
414710,Tremayne Parc,2023-06-04T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-04T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-06-04T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-04T19:30:00.000+00:00,feeder,,L3 Active Power,kW,9.35
414710,Tremayne Parc,2023-06-04T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.91
414710,Tremayne Parc,2023-06-04T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.43
414710,Tremayne Parc,2023-06-04T19:30:00.000+00:00,feeder,,N Current (RMS),A,29.1
414710,Tremayne Parc,2023-06-04T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
414710,Tremayne Parc,2023-06-04T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-04T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,15.36
414710,Tremayne Parc,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.26
414710,Tremayne Parc,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.55
414710,Tremayne Parc,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.71
414710,Tremayne Parc,2023-06-04T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,63.9
414710,Tremayne Parc,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.8
414710,Tremayne Parc,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
414710,Tremayne Parc,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
414710,Tremayne Parc,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
414710,Tremayne Parc,2023-06-04T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-04T19:30:00.000+00:00,transformer,,Temperature,C,29.9
414710,Tremayne Parc,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
