Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
414710,Tremayne Parc,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
414710,Tremayne Parc,2023-06-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.55
414710,Tremayne Parc,2023-06-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
414710,Tremayne Parc,2023-06-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
414710,Tremayne Parc,2023-06-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,1.6
414710,Tremayne Parc,2023-06-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,6.46
414710,Tremayne Parc,2023-06-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.91
414710,Tremayne Parc,2023-06-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
414710,Tremayne Parc,2023-06-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
414710,Tremayne Parc,2023-06-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
414710,Tremayne Parc,2023-06-04T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-04T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
414710,Tremayne Parc,2023-06-04T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-04T19:20:00.000+00:00,feeder,,L3 Active Power,kW,14.03
414710,Tremayne Parc,2023-06-04T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.7
414710,Tremayne Parc,2023-06-04T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.51
414710,Tremayne Parc,2023-06-04T19:20:00.000+00:00,feeder,,N Current (RMS),A,46.1
414710,Tremayne Parc,2023-06-04T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
414710,Tremayne Parc,2023-06-04T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
414710,Tremayne Parc,2023-06-04T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.3
414710,Tremayne Parc,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.56
414710,Tremayne Parc,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
414710,Tremayne Parc,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
414710,Tremayne Parc,2023-06-04T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
414710,Tremayne Parc,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
414710,Tremayne Parc,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
414710,Tremayne Parc,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
414710,Tremayne Parc,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
414710,Tremayne Parc,2023-06-04T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-04T19:20:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
414710,Tremayne Parc,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
414710,Tremayne Parc,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
414710,Tremayne Parc,2023-06-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
414710,Tremayne Parc,2023-06-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
414710,Tremayne Parc,2023-06-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.58
414710,Tremayne Parc,2023-06-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,6.73
414710,Tremayne Parc,2023-06-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.51
414710,Tremayne Parc,2023-06-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
414710,Tremayne Parc,2023-06-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
414710,Tremayne Parc,2023-06-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
414710,Tremayne Parc,2023-06-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
414710,Tremayne Parc,2023-06-04T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
414710,Tremayne Parc,2023-06-04T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-04T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-04T19:10:00.000+00:00,feeder,,L3 Active Power,kW,13.96
414710,Tremayne Parc,2023-06-04T19:10:00.000+00:00,feeder,,L2 Active Power,kW,7.76
414710,Tremayne Parc,2023-06-04T19:10:00.000+00:00,feeder,,L1 Active Power,kW,4.73
414710,Tremayne Parc,2023-06-04T19:10:00.000+00:00,feeder,,N Current (RMS),A,43.0
414710,Tremayne Parc,2023-06-04T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
414710,Tremayne Parc,2023-06-04T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-04T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.89
414710,Tremayne Parc,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
414710,Tremayne Parc,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
414710,Tremayne Parc,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
414710,Tremayne Parc,2023-06-04T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
414710,Tremayne Parc,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.18
414710,Tremayne Parc,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
414710,Tremayne Parc,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
414710,Tremayne Parc,2023-06-04T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-04T19:10:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
414710,Tremayne Parc,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
414710,Tremayne Parc,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
414710,Tremayne Parc,2023-06-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
414710,Tremayne Parc,2023-06-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
414710,Tremayne Parc,2023-06-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.66
414710,Tremayne Parc,2023-06-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.63
414710,Tremayne Parc,2023-06-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.84
414710,Tremayne Parc,2023-06-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
414710,Tremayne Parc,2023-06-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
414710,Tremayne Parc,2023-06-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
414710,Tremayne Parc,2023-06-04T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
414710,Tremayne Parc,2023-06-04T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-04T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-04T19:00:00.000+00:00,feeder,,L3 Active Power,kW,15.41
414710,Tremayne Parc,2023-06-04T19:00:00.000+00:00,feeder,,L2 Active Power,kW,7.68
414710,Tremayne Parc,2023-06-04T19:00:00.000+00:00,feeder,,L1 Active Power,kW,6.14
414710,Tremayne Parc,2023-06-04T19:00:00.000+00:00,feeder,,N Current (RMS),A,45.6
414710,Tremayne Parc,2023-06-04T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.1
414710,Tremayne Parc,2023-06-04T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
414710,Tremayne Parc,2023-06-04T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.04
414710,Tremayne Parc,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
414710,Tremayne Parc,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
414710,Tremayne Parc,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.11
414710,Tremayne Parc,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
414710,Tremayne Parc,2023-06-04T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
414710,Tremayne Parc,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
414710,Tremayne Parc,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
414710,Tremayne Parc,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
414710,Tremayne Parc,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
414710,Tremayne Parc,2023-06-04T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-04T19:00:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
414710,Tremayne Parc,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
414710,Tremayne Parc,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
414710,Tremayne Parc,2023-06-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
414710,Tremayne Parc,2023-06-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
414710,Tremayne Parc,2023-06-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.26
414710,Tremayne Parc,2023-06-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.42
414710,Tremayne Parc,2023-06-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.37
414710,Tremayne Parc,2023-06-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
414710,Tremayne Parc,2023-06-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
414710,Tremayne Parc,2023-06-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
414710,Tremayne Parc,2023-06-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
414710,Tremayne Parc,2023-06-04T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-04T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-04T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-04T18:50:00.000+00:00,feeder,,L3 Active Power,kW,11.54
414710,Tremayne Parc,2023-06-04T18:50:00.000+00:00,feeder,,L2 Active Power,kW,9.42
414710,Tremayne Parc,2023-06-04T18:50:00.000+00:00,feeder,,L1 Active Power,kW,6.48
414710,Tremayne Parc,2023-06-04T18:50:00.000+00:00,feeder,,N Current (RMS),A,30.4
414710,Tremayne Parc,2023-06-04T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
414710,Tremayne Parc,2023-06-04T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
414710,Tremayne Parc,2023-06-04T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
414710,Tremayne Parc,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
414710,Tremayne Parc,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
414710,Tremayne Parc,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
414710,Tremayne Parc,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.84
414710,Tremayne Parc,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.37
414710,Tremayne Parc,2023-06-04T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
414710,Tremayne Parc,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
414710,Tremayne Parc,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
414710,Tremayne Parc,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
414710,Tremayne Parc,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
414710,Tremayne Parc,2023-06-04T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-04T18:50:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
414710,Tremayne Parc,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
414710,Tremayne Parc,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
414710,Tremayne Parc,2023-06-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
414710,Tremayne Parc,2023-06-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.81
414710,Tremayne Parc,2023-06-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.16
414710,Tremayne Parc,2023-06-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.91
414710,Tremayne Parc,2023-06-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
414710,Tremayne Parc,2023-06-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
414710,Tremayne Parc,2023-06-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
414710,Tremayne Parc,2023-06-04T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-04T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-04T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-04T18:40:00.000+00:00,feeder,,L3 Active Power,kW,10.4
414710,Tremayne Parc,2023-06-04T18:40:00.000+00:00,feeder,,L2 Active Power,kW,10.21
414710,Tremayne Parc,2023-06-04T18:40:00.000+00:00,feeder,,L1 Active Power,kW,12.49
414710,Tremayne Parc,2023-06-04T18:40:00.000+00:00,feeder,,N Current (RMS),A,29.9
414710,Tremayne Parc,2023-06-04T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
414710,Tremayne Parc,2023-06-04T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
414710,Tremayne Parc,2023-06-04T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
414710,Tremayne Parc,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.05
414710,Tremayne Parc,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
414710,Tremayne Parc,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
414710,Tremayne Parc,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.62
414710,Tremayne Parc,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.06
414710,Tremayne Parc,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
414710,Tremayne Parc,2023-06-04T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
414710,Tremayne Parc,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
414710,Tremayne Parc,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
414710,Tremayne Parc,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
414710,Tremayne Parc,2023-06-04T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-04T18:40:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
414710,Tremayne Parc,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
414710,Tremayne Parc,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
414710,Tremayne Parc,2023-06-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
414710,Tremayne Parc,2023-06-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
414710,Tremayne Parc,2023-06-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
414710,Tremayne Parc,2023-06-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.29
414710,Tremayne Parc,2023-06-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.42
414710,Tremayne Parc,2023-06-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.74
414710,Tremayne Parc,2023-06-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
414710,Tremayne Parc,2023-06-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
414710,Tremayne Parc,2023-06-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
414710,Tremayne Parc,2023-06-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
414710,Tremayne Parc,2023-06-04T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-04T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-04T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-04T18:30:00.000+00:00,feeder,,L3 Active Power,kW,8.34
414710,Tremayne Parc,2023-06-04T18:30:00.000+00:00,feeder,,L2 Active Power,kW,11.73
414710,Tremayne Parc,2023-06-04T18:30:00.000+00:00,feeder,,L1 Active Power,kW,8.75
414710,Tremayne Parc,2023-06-04T18:30:00.000+00:00,feeder,,N Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-04T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
414710,Tremayne Parc,2023-06-04T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
414710,Tremayne Parc,2023-06-04T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
414710,Tremayne Parc,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.17
414710,Tremayne Parc,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
414710,Tremayne Parc,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
414710,Tremayne Parc,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
414710,Tremayne Parc,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
414710,Tremayne Parc,2023-06-04T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
414710,Tremayne Parc,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
414710,Tremayne Parc,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
414710,Tremayne Parc,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
414710,Tremayne Parc,2023-06-04T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-04T18:30:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
414710,Tremayne Parc,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
414710,Tremayne Parc,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
414710,Tremayne Parc,2023-06-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
414710,Tremayne Parc,2023-06-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
414710,Tremayne Parc,2023-06-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
414710,Tremayne Parc,2023-06-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.19
414710,Tremayne Parc,2023-06-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.7
414710,Tremayne Parc,2023-06-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.63
414710,Tremayne Parc,2023-06-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
414710,Tremayne Parc,2023-06-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
414710,Tremayne Parc,2023-06-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
414710,Tremayne Parc,2023-06-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
414710,Tremayne Parc,2023-06-04T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-04T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-04T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-04T18:20:00.000+00:00,feeder,,L3 Active Power,kW,12.8
414710,Tremayne Parc,2023-06-04T18:20:00.000+00:00,feeder,,L2 Active Power,kW,8.6
414710,Tremayne Parc,2023-06-04T18:20:00.000+00:00,feeder,,L1 Active Power,kW,6.91
414710,Tremayne Parc,2023-06-04T18:20:00.000+00:00,feeder,,N Current (RMS),A,44.6
414710,Tremayne Parc,2023-06-04T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.7
414710,Tremayne Parc,2023-06-04T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
414710,Tremayne Parc,2023-06-04T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
414710,Tremayne Parc,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.38
414710,Tremayne Parc,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
414710,Tremayne Parc,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.94
414710,Tremayne Parc,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
414710,Tremayne Parc,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
414710,Tremayne Parc,2023-06-04T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
414710,Tremayne Parc,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
414710,Tremayne Parc,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
414710,Tremayne Parc,2023-06-04T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-04T18:20:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
414710,Tremayne Parc,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
414710,Tremayne Parc,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
414710,Tremayne Parc,2023-06-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
414710,Tremayne Parc,2023-06-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
414710,Tremayne Parc,2023-06-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.27
414710,Tremayne Parc,2023-06-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.39
414710,Tremayne Parc,2023-06-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.38
414710,Tremayne Parc,2023-06-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
414710,Tremayne Parc,2023-06-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
414710,Tremayne Parc,2023-06-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
414710,Tremayne Parc,2023-06-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
414710,Tremayne Parc,2023-06-04T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-04T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-04T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-04T18:10:00.000+00:00,feeder,,L3 Active Power,kW,9.15
414710,Tremayne Parc,2023-06-04T18:10:00.000+00:00,feeder,,L2 Active Power,kW,5.76
414710,Tremayne Parc,2023-06-04T18:10:00.000+00:00,feeder,,L1 Active Power,kW,6.4
414710,Tremayne Parc,2023-06-04T18:10:00.000+00:00,feeder,,N Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-04T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
414710,Tremayne Parc,2023-06-04T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-04T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
414710,Tremayne Parc,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
414710,Tremayne Parc,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
414710,Tremayne Parc,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
414710,Tremayne Parc,2023-06-04T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
414710,Tremayne Parc,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
414710,Tremayne Parc,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.95
414710,Tremayne Parc,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
414710,Tremayne Parc,2023-06-04T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-04T18:10:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
414710,Tremayne Parc,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
414710,Tremayne Parc,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
414710,Tremayne Parc,2023-06-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
414710,Tremayne Parc,2023-06-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
414710,Tremayne Parc,2023-06-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.55
414710,Tremayne Parc,2023-06-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,4.45
414710,Tremayne Parc,2023-06-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.33
414710,Tremayne Parc,2023-06-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
414710,Tremayne Parc,2023-06-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
414710,Tremayne Parc,2023-06-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
414710,Tremayne Parc,2023-06-04T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-04T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-04T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-04T18:00:00.000+00:00,feeder,,L3 Active Power,kW,4.25
414710,Tremayne Parc,2023-06-04T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.58
414710,Tremayne Parc,2023-06-04T18:00:00.000+00:00,feeder,,L1 Active Power,kW,7.72
414710,Tremayne Parc,2023-06-04T18:00:00.000+00:00,feeder,,N Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-04T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-04T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
414710,Tremayne Parc,2023-06-04T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
414710,Tremayne Parc,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
414710,Tremayne Parc,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.33
414710,Tremayne Parc,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
414710,Tremayne Parc,2023-06-04T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.31
414710,Tremayne Parc,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.47
414710,Tremayne Parc,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
414710,Tremayne Parc,2023-06-04T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-04T18:00:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
414710,Tremayne Parc,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
414710,Tremayne Parc,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
414710,Tremayne Parc,2023-06-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-06-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
414710,Tremayne Parc,2023-06-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,3.28
414710,Tremayne Parc,2023-06-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,6.76
414710,Tremayne Parc,2023-06-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.67
414710,Tremayne Parc,2023-06-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
414710,Tremayne Parc,2023-06-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
414710,Tremayne Parc,2023-06-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
414710,Tremayne Parc,2023-06-04T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-04T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-04T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-04T17:50:00.000+00:00,feeder,,L3 Active Power,kW,1.94
414710,Tremayne Parc,2023-06-04T17:50:00.000+00:00,feeder,,L2 Active Power,kW,6.61
414710,Tremayne Parc,2023-06-04T17:50:00.000+00:00,feeder,,L1 Active Power,kW,8.98
414710,Tremayne Parc,2023-06-04T17:50:00.000+00:00,feeder,,N Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-04T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-04T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-04T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
414710,Tremayne Parc,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.96
414710,Tremayne Parc,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
414710,Tremayne Parc,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.91
414710,Tremayne Parc,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.56
414710,Tremayne Parc,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
414710,Tremayne Parc,2023-06-04T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
414710,Tremayne Parc,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
414710,Tremayne Parc,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
414710,Tremayne Parc,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.31
414710,Tremayne Parc,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
414710,Tremayne Parc,2023-06-04T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-04T17:50:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
414710,Tremayne Parc,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
414710,Tremayne Parc,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
414710,Tremayne Parc,2023-06-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.77
414710,Tremayne Parc,2023-06-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
414710,Tremayne Parc,2023-06-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
414710,Tremayne Parc,2023-06-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.58
414710,Tremayne Parc,2023-06-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,3.74
414710,Tremayne Parc,2023-06-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.64
414710,Tremayne Parc,2023-06-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
414710,Tremayne Parc,2023-06-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
414710,Tremayne Parc,2023-06-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
414710,Tremayne Parc,2023-06-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
414710,Tremayne Parc,2023-06-04T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-04T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-04T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-04T17:40:00.000+00:00,feeder,,L3 Active Power,kW,1.77
414710,Tremayne Parc,2023-06-04T17:40:00.000+00:00,feeder,,L2 Active Power,kW,6.62
414710,Tremayne Parc,2023-06-04T17:40:00.000+00:00,feeder,,L1 Active Power,kW,7.62
414710,Tremayne Parc,2023-06-04T17:40:00.000+00:00,feeder,,N Current (RMS),A,31.1
414710,Tremayne Parc,2023-06-04T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-04T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-04T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
414710,Tremayne Parc,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
414710,Tremayne Parc,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.61
414710,Tremayne Parc,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
414710,Tremayne Parc,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.62
414710,Tremayne Parc,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
414710,Tremayne Parc,2023-06-04T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.44
414710,Tremayne Parc,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
414710,Tremayne Parc,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
414710,Tremayne Parc,2023-06-04T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-04T17:40:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
414710,Tremayne Parc,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
414710,Tremayne Parc,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
414710,Tremayne Parc,2023-06-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
414710,Tremayne Parc,2023-06-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
414710,Tremayne Parc,2023-06-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,0.63
414710,Tremayne Parc,2023-06-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,5.35
414710,Tremayne Parc,2023-06-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.2
414710,Tremayne Parc,2023-06-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
414710,Tremayne Parc,2023-06-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
414710,Tremayne Parc,2023-06-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
414710,Tremayne Parc,2023-06-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
414710,Tremayne Parc,2023-06-04T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-04T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-04T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-04T17:30:00.000+00:00,feeder,,L3 Active Power,kW,4.42
414710,Tremayne Parc,2023-06-04T17:30:00.000+00:00,feeder,,L2 Active Power,kW,11.38
414710,Tremayne Parc,2023-06-04T17:30:00.000+00:00,feeder,,L1 Active Power,kW,7.35
414710,Tremayne Parc,2023-06-04T17:30:00.000+00:00,feeder,,N Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-04T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-04T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
414710,Tremayne Parc,2023-06-04T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
414710,Tremayne Parc,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
414710,Tremayne Parc,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
414710,Tremayne Parc,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
414710,Tremayne Parc,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
414710,Tremayne Parc,2023-06-04T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
