Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.57
414710,Tremayne Parc,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
414710,Tremayne Parc,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
414710,Tremayne Parc,2023-06-04T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-04T17:30:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
414710,Tremayne Parc,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
414710,Tremayne Parc,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
414710,Tremayne Parc,2023-06-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,3.3
414710,Tremayne Parc,2023-06-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.18
414710,Tremayne Parc,2023-06-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,8.6
414710,Tremayne Parc,2023-06-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
414710,Tremayne Parc,2023-06-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
414710,Tremayne Parc,2023-06-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-04T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-04T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-04T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-04T17:20:00.000+00:00,feeder,,L3 Active Power,kW,9.81
414710,Tremayne Parc,2023-06-04T17:20:00.000+00:00,feeder,,L2 Active Power,kW,8.38
414710,Tremayne Parc,2023-06-04T17:20:00.000+00:00,feeder,,L1 Active Power,kW,9.86
414710,Tremayne Parc,2023-06-04T17:20:00.000+00:00,feeder,,N Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-04T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
414710,Tremayne Parc,2023-06-04T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
414710,Tremayne Parc,2023-06-04T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
414710,Tremayne Parc,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
414710,Tremayne Parc,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
414710,Tremayne Parc,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
414710,Tremayne Parc,2023-06-04T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
414710,Tremayne Parc,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
414710,Tremayne Parc,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
414710,Tremayne Parc,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.34
414710,Tremayne Parc,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
414710,Tremayne Parc,2023-06-04T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-04T17:20:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
414710,Tremayne Parc,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
414710,Tremayne Parc,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
414710,Tremayne Parc,2023-06-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.18
414710,Tremayne Parc,2023-06-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,6.73
414710,Tremayne Parc,2023-06-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.67
414710,Tremayne Parc,2023-06-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
414710,Tremayne Parc,2023-06-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
414710,Tremayne Parc,2023-06-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
414710,Tremayne Parc,2023-06-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
414710,Tremayne Parc,2023-06-04T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-04T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-04T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-04T17:10:00.000+00:00,feeder,,L3 Active Power,kW,9.54
414710,Tremayne Parc,2023-06-04T17:10:00.000+00:00,feeder,,L2 Active Power,kW,7.86
414710,Tremayne Parc,2023-06-04T17:10:00.000+00:00,feeder,,L1 Active Power,kW,14.89
414710,Tremayne Parc,2023-06-04T17:10:00.000+00:00,feeder,,N Current (RMS),A,35.3
414710,Tremayne Parc,2023-06-04T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
414710,Tremayne Parc,2023-06-04T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-04T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.1
414710,Tremayne Parc,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
414710,Tremayne Parc,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
414710,Tremayne Parc,2023-06-04T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
414710,Tremayne Parc,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.36
414710,Tremayne Parc,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
414710,Tremayne Parc,2023-06-04T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
414710,Tremayne Parc,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-04T17:10:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
414710,Tremayne Parc,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
414710,Tremayne Parc,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
414710,Tremayne Parc,2023-06-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.5
414710,Tremayne Parc,2023-06-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,6.14
414710,Tremayne Parc,2023-06-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.12
414710,Tremayne Parc,2023-06-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
414710,Tremayne Parc,2023-06-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
414710,Tremayne Parc,2023-06-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
414710,Tremayne Parc,2023-06-04T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
414710,Tremayne Parc,2023-06-04T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-04T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-04T17:00:00.000+00:00,feeder,,L3 Active Power,kW,7.7
414710,Tremayne Parc,2023-06-04T17:00:00.000+00:00,feeder,,L2 Active Power,kW,7.91
414710,Tremayne Parc,2023-06-04T17:00:00.000+00:00,feeder,,L1 Active Power,kW,15.79
414710,Tremayne Parc,2023-06-04T17:00:00.000+00:00,feeder,,N Current (RMS),A,39.8
414710,Tremayne Parc,2023-06-04T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
414710,Tremayne Parc,2023-06-04T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
414710,Tremayne Parc,2023-06-04T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.3
414710,Tremayne Parc,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
414710,Tremayne Parc,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
414710,Tremayne Parc,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
414710,Tremayne Parc,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
414710,Tremayne Parc,2023-06-04T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.51
414710,Tremayne Parc,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.68
414710,Tremayne Parc,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
414710,Tremayne Parc,2023-06-04T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-04T17:00:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
414710,Tremayne Parc,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
414710,Tremayne Parc,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
414710,Tremayne Parc,2023-06-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
414710,Tremayne Parc,2023-06-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.48
414710,Tremayne Parc,2023-06-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,5.9
414710,Tremayne Parc,2023-06-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.16
414710,Tremayne Parc,2023-06-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
414710,Tremayne Parc,2023-06-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
414710,Tremayne Parc,2023-06-04T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-04T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-04T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-04T16:50:00.000+00:00,feeder,,L3 Active Power,kW,8.87
414710,Tremayne Parc,2023-06-04T16:50:00.000+00:00,feeder,,L2 Active Power,kW,8.93
414710,Tremayne Parc,2023-06-04T16:50:00.000+00:00,feeder,,L1 Active Power,kW,11.02
414710,Tremayne Parc,2023-06-04T16:50:00.000+00:00,feeder,,N Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-04T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
414710,Tremayne Parc,2023-06-04T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
414710,Tremayne Parc,2023-06-04T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
414710,Tremayne Parc,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.62
414710,Tremayne Parc,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
414710,Tremayne Parc,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.72
414710,Tremayne Parc,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
414710,Tremayne Parc,2023-06-04T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
414710,Tremayne Parc,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.67
414710,Tremayne Parc,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
414710,Tremayne Parc,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
414710,Tremayne Parc,2023-06-04T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-04T16:50:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
414710,Tremayne Parc,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
414710,Tremayne Parc,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
414710,Tremayne Parc,2023-06-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
414710,Tremayne Parc,2023-06-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
414710,Tremayne Parc,2023-06-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,6.48
414710,Tremayne Parc,2023-06-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.25
414710,Tremayne Parc,2023-06-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.09
414710,Tremayne Parc,2023-06-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
414710,Tremayne Parc,2023-06-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
414710,Tremayne Parc,2023-06-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
414710,Tremayne Parc,2023-06-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
414710,Tremayne Parc,2023-06-04T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-04T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-04T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-04T16:40:00.000+00:00,feeder,,L3 Active Power,kW,8.1
414710,Tremayne Parc,2023-06-04T16:40:00.000+00:00,feeder,,L2 Active Power,kW,7.39
414710,Tremayne Parc,2023-06-04T16:40:00.000+00:00,feeder,,L1 Active Power,kW,7.67
414710,Tremayne Parc,2023-06-04T16:40:00.000+00:00,feeder,,N Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-04T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
414710,Tremayne Parc,2023-06-04T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
414710,Tremayne Parc,2023-06-04T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
414710,Tremayne Parc,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.78
414710,Tremayne Parc,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.24
414710,Tremayne Parc,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
414710,Tremayne Parc,2023-06-04T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
414710,Tremayne Parc,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
414710,Tremayne Parc,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
414710,Tremayne Parc,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
414710,Tremayne Parc,2023-06-04T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
414710,Tremayne Parc,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
414710,Tremayne Parc,2023-06-04T16:40:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
414710,Tremayne Parc,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
414710,Tremayne Parc,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
414710,Tremayne Parc,2023-06-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
414710,Tremayne Parc,2023-06-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
414710,Tremayne Parc,2023-06-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,6.38
414710,Tremayne Parc,2023-06-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.39
414710,Tremayne Parc,2023-06-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.87
414710,Tremayne Parc,2023-06-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
414710,Tremayne Parc,2023-06-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
414710,Tremayne Parc,2023-06-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
414710,Tremayne Parc,2023-06-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
414710,Tremayne Parc,2023-06-04T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
414710,Tremayne Parc,2023-06-04T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-04T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-04T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.55
414710,Tremayne Parc,2023-06-04T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.56
414710,Tremayne Parc,2023-06-04T16:30:00.000+00:00,feeder,,L1 Active Power,kW,10.26
414710,Tremayne Parc,2023-06-04T16:30:00.000+00:00,feeder,,N Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-04T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
414710,Tremayne Parc,2023-06-04T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
414710,Tremayne Parc,2023-06-04T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
414710,Tremayne Parc,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.44
414710,Tremayne Parc,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.16
414710,Tremayne Parc,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
414710,Tremayne Parc,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
414710,Tremayne Parc,2023-06-04T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
414710,Tremayne Parc,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
414710,Tremayne Parc,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
414710,Tremayne Parc,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
414710,Tremayne Parc,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
414710,Tremayne Parc,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
414710,Tremayne Parc,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
414710,Tremayne Parc,2023-06-04T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
414710,Tremayne Parc,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
414710,Tremayne Parc,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-04T16:30:00.000+00:00,transformer,,Temperature,C,29.9
414710,Tremayne Parc,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
414710,Tremayne Parc,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
414710,Tremayne Parc,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
414710,Tremayne Parc,2023-06-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.55
414710,Tremayne Parc,2023-06-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
414710,Tremayne Parc,2023-06-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,0.86
414710,Tremayne Parc,2023-06-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.01
414710,Tremayne Parc,2023-06-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.64
414710,Tremayne Parc,2023-06-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
414710,Tremayne Parc,2023-06-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
414710,Tremayne Parc,2023-06-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
414710,Tremayne Parc,2023-06-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
414710,Tremayne Parc,2023-06-04T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-04T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-04T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-04T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.91
414710,Tremayne Parc,2023-06-04T16:20:00.000+00:00,feeder,,L2 Active Power,kW,7.11
414710,Tremayne Parc,2023-06-04T16:20:00.000+00:00,feeder,,L1 Active Power,kW,11.15
414710,Tremayne Parc,2023-06-04T16:20:00.000+00:00,feeder,,N Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-04T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-04T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
414710,Tremayne Parc,2023-06-04T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
414710,Tremayne Parc,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.47
414710,Tremayne Parc,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
414710,Tremayne Parc,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.43
414710,Tremayne Parc,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
414710,Tremayne Parc,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
414710,Tremayne Parc,2023-06-04T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
414710,Tremayne Parc,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.37
414710,Tremayne Parc,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
414710,Tremayne Parc,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
414710,Tremayne Parc,2023-06-04T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-04T16:20:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
414710,Tremayne Parc,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
414710,Tremayne Parc,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
414710,Tremayne Parc,2023-06-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
414710,Tremayne Parc,2023-06-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
414710,Tremayne Parc,2023-06-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,0.11
414710,Tremayne Parc,2023-06-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.46
414710,Tremayne Parc,2023-06-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.69
414710,Tremayne Parc,2023-06-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
414710,Tremayne Parc,2023-06-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
414710,Tremayne Parc,2023-06-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
414710,Tremayne Parc,2023-06-04T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-04T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-04T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-04T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.46
414710,Tremayne Parc,2023-06-04T16:10:00.000+00:00,feeder,,L2 Active Power,kW,5.91
414710,Tremayne Parc,2023-06-04T16:10:00.000+00:00,feeder,,L1 Active Power,kW,9.07
414710,Tremayne Parc,2023-06-04T16:10:00.000+00:00,feeder,,N Current (RMS),A,28.7
414710,Tremayne Parc,2023-06-04T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-04T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-04T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
414710,Tremayne Parc,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.77
414710,Tremayne Parc,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
414710,Tremayne Parc,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.16
414710,Tremayne Parc,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
414710,Tremayne Parc,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
414710,Tremayne Parc,2023-06-04T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
414710,Tremayne Parc,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
414710,Tremayne Parc,2023-06-04T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-04T16:10:00.000+00:00,transformer,,Temperature,C,29.9
414710,Tremayne Parc,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
414710,Tremayne Parc,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
414710,Tremayne Parc,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
414710,Tremayne Parc,2023-06-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
414710,Tremayne Parc,2023-06-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
414710,Tremayne Parc,2023-06-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.12
414710,Tremayne Parc,2023-06-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,6.24
414710,Tremayne Parc,2023-06-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.25
414710,Tremayne Parc,2023-06-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
414710,Tremayne Parc,2023-06-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
414710,Tremayne Parc,2023-06-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
414710,Tremayne Parc,2023-06-04T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-04T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-04T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-06-04T16:00:00.000+00:00,feeder,,L3 Active Power,kW,3.35
414710,Tremayne Parc,2023-06-04T16:00:00.000+00:00,feeder,,L2 Active Power,kW,5.46
414710,Tremayne Parc,2023-06-04T16:00:00.000+00:00,feeder,,L1 Active Power,kW,4.03
414710,Tremayne Parc,2023-06-04T16:00:00.000+00:00,feeder,,N Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-04T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-04T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-04T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.11
414710,Tremayne Parc,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
414710,Tremayne Parc,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.08
414710,Tremayne Parc,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
414710,Tremayne Parc,2023-06-04T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
414710,Tremayne Parc,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
414710,Tremayne Parc,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
414710,Tremayne Parc,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
414710,Tremayne Parc,2023-06-04T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
414710,Tremayne Parc,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-04T16:00:00.000+00:00,transformer,,Temperature,C,29.9
414710,Tremayne Parc,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
414710,Tremayne Parc,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414710,Tremayne Parc,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
414710,Tremayne Parc,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
414710,Tremayne Parc,2023-06-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
414710,Tremayne Parc,2023-06-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
414710,Tremayne Parc,2023-06-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,1.71
414710,Tremayne Parc,2023-06-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.48
414710,Tremayne Parc,2023-06-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.7
414710,Tremayne Parc,2023-06-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
414710,Tremayne Parc,2023-06-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
414710,Tremayne Parc,2023-06-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
414710,Tremayne Parc,2023-06-04T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-04T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
414710,Tremayne Parc,2023-06-04T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-04T15:50:00.000+00:00,feeder,,L3 Active Power,kW,2.52
414710,Tremayne Parc,2023-06-04T15:50:00.000+00:00,feeder,,L2 Active Power,kW,5.49
414710,Tremayne Parc,2023-06-04T15:50:00.000+00:00,feeder,,L1 Active Power,kW,4.61
414710,Tremayne Parc,2023-06-04T15:50:00.000+00:00,feeder,,N Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-04T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-04T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-04T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
414710,Tremayne Parc,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
414710,Tremayne Parc,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
414710,Tremayne Parc,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
414710,Tremayne Parc,2023-06-04T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
414710,Tremayne Parc,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.88
414710,Tremayne Parc,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
414710,Tremayne Parc,2023-06-04T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-04T15:50:00.000+00:00,transformer,,Temperature,C,29.9
414710,Tremayne Parc,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
414710,Tremayne Parc,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414710,Tremayne Parc,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
414710,Tremayne Parc,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
414710,Tremayne Parc,2023-06-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
414710,Tremayne Parc,2023-06-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.61
414710,Tremayne Parc,2023-06-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,3.36
414710,Tremayne Parc,2023-06-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.6
414710,Tremayne Parc,2023-06-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
414710,Tremayne Parc,2023-06-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
414710,Tremayne Parc,2023-06-04T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-04T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-04T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-04T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.69
414710,Tremayne Parc,2023-06-04T15:40:00.000+00:00,feeder,,L2 Active Power,kW,7.54
414710,Tremayne Parc,2023-06-04T15:40:00.000+00:00,feeder,,L1 Active Power,kW,3.73
414710,Tremayne Parc,2023-06-04T15:40:00.000+00:00,feeder,,N Current (RMS),A,28.5
414710,Tremayne Parc,2023-06-04T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-04T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-04T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
414710,Tremayne Parc,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.52
414710,Tremayne Parc,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
414710,Tremayne Parc,2023-06-04T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
414710,Tremayne Parc,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
414710,Tremayne Parc,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.99
414710,Tremayne Parc,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
414710,Tremayne Parc,2023-06-04T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-04T15:40:00.000+00:00,transformer,,Temperature,C,29.9
414710,Tremayne Parc,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
414710,Tremayne Parc,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414710,Tremayne Parc,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
414710,Tremayne Parc,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
414710,Tremayne Parc,2023-06-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
414710,Tremayne Parc,2023-06-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,2.07
414710,Tremayne Parc,2023-06-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.02
414710,Tremayne Parc,2023-06-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.91
414710,Tremayne Parc,2023-06-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
414710,Tremayne Parc,2023-06-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
414710,Tremayne Parc,2023-06-04T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-04T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-04T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-04T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.32
414710,Tremayne Parc,2023-06-04T15:30:00.000+00:00,feeder,,L2 Active Power,kW,7.47
414710,Tremayne Parc,2023-06-04T15:30:00.000+00:00,feeder,,L1 Active Power,kW,3.38
414710,Tremayne Parc,2023-06-04T15:30:00.000+00:00,feeder,,N Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-04T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-04T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-04T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
